Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,12.0,1.55,4.5,12.0,10.91,0.0
2016,1,1,8,0,0.0,24.0,1.7,5.0,24.0,23.54,11.15
2016,1,1,8,15,15.5,41.5,1.8,5.0,44.0,61.28,46.79
2016,1,1,8,30,31.0,59.0,1.9,5.0,64.0,93.12,76.01
2016,1,1,8,45,40.5,76.5,2.05,5.0,85.0,120.59,101.02
2016,1,1,9,0,50.0,94.0,2.2,5.0,106.0,148.08,125.7
2016,1,1,9,15,57.5,110.0,2.15,5.5,126.0,171.81,146.39
2016,1,1,9,30,65.0,126.0,2.1,6.0,146.0,195.72,166.78
2016,1,1,9,45,72.5,141.5,2.1,6.5,166.5,219.0,186.24
2016,1,1,10,0,80.0,157.0,2.1,7.0,187.0,242.3,205.38
2016,1,1,10,15,205.5,162.5,2.05,7.0,248.0,367.55,312.55
2016,1,1,10,30,331.0,168.0,2.0,7.0,309.0,495.96,417.57
2016,1,1,10,45,254.5,188.0,1.95,7.5,300.0,453.34,378.98
2016,1,1,11,0,178.0,208.0,1.9,8.0,291.0,393.04,327.56
2016,1,1,11,15,216.5,212.5,1.9,8.0,317.0,426.83,355.52
2016,1,1,11,30,255.0,217.0,1.9,8.0,343.0,475.06,393.7
2016,1,1,11,45,250.0,223.5,1.95,8.0,349.0,471.85,390.33
2016,1,1,12,0,245.0,230.0,2.0,8.0,355.0,453.11,375.34
2016,1,1,12,15,122.5,186.0,2.0,8.0,248.5,297.0,247.3
2016,1,1,12,30,0.0,142.0,2.0,8.0,142.0,129.89,105.48
2016,1,1,12,45,3.5,158.5,2.05,8.0,160.5,148.57,121.72
2016,1,1,13,0,7.0,175.0,2.1,8.0,179.0,167.1,137.4
2016,1,1,13,15,15.0,181.0,2.05,8.0,188.5,177.87,146.64
2016,1,1,13,30,23.0,187.0,2.0,8.0,198.0,187.99,155.3
2016,1,1,13,45,13.5,170.5,2.0,8.0,177.0,164.64,135.63
2016,1,1,14,0,4.0,154.0,2.0,8.0,156.0,142.46,116.98
2016,1,1,14,15,2.0,145.5,1.85,7.5,146.5,132.9,109.23
2016,1,1,14,30,0.0,137.0,1.7,7.0,137.0,123.62,101.67
2016,1,1,14,45,0.0,126.0,1.55,7.0,126.0,113.11,92.83
2016,1,1,15,0,0.0,115.0,1.4,7.0,115.0,102.71,84.03
2016,1,1,15,15,0.0,102.0,1.3,6.5,102.0,90.62,73.82
2016,1,1,15,30,0.0,89.0,1.2,6.0,89.0,78.65,63.57
2016,1,1,15,45,0.0,75.0,1.1,6.0,75.0,65.95,52.4
2016,1,1,16,0,0.0,61.0,1.0,6.0,61.0,53.4,41.22
2016,1,1,16,15,0.0,46.5,1.0,5.5,46.5,40.62,29.77
2016,1,1,16,30,0.0,32.0,1.0,5.0,32.0,28.1,19.47
2016,1,1,16,45,0.0,20.0,1.05,5.0,20.0,17.62,8.29
2016,1,1,17,0,0.0,8.0,1.1,5.0,8.0,7.28,0.0
2016,1,1,17,15,0.0,4.0,1.1,5.0,4.0,3.64,0.0
2016,1,1,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,213.0,11.5,0.9,-0.5,27.5,134.58,0.0
2016,1,2,8,0,426.0,23.0,0.9,0.0,55.0,321.41,224.87
2016,1,2,8,15,527.5,30.5,1.1,0.5,97.0,417.99,348.39
2016,1,2,8,30,629.0,38.0,1.3,1.0,139.0,516.38,436.69
2016,1,2,8,45,687.5,42.5,1.5,1.5,183.0,584.78,495.79
2016,1,2,9,0,746.0,47.0,1.7,2.0,227.0,654.1,553.1
2016,1,2,9,15,784.0,50.5,1.6,2.0,268.5,706.49,593.54
2016,1,2,9,30,822.0,54.0,1.5,2.0,310.0,757.75,631.33
2016,1,2,9,45,849.5,56.0,1.45,2.5,348.0,788.78,651.89
2016,1,2,10,0,877.0,58.0,1.4,3.0,386.0,825.1,675.8
2016,1,2,10,15,894.5,59.5,1.3,3.5,418.0,849.66,689.67
2016,1,2,10,30,912.0,61.0,1.2,4.0,450.0,871.12,701.01
2016,1,2,10,45,924.5,62.5,1.15,4.5,475.5,884.93,707.46
2016,1,2,11,0,937.0,64.0,1.1,5.0,501.0,895.16,711.45
2016,1,2,11,15,944.5,64.5,1.2,5.5,519.0,896.07,711.53
2016,1,2,11,30,952.0,65.0,1.3,6.0,537.0,893.22,709.16
2016,1,2,11,45,956.0,65.5,1.4,6.5,547.5,883.64,702.15
2016,1,2,12,0,960.0,66.0,1.5,7.0,558.0,870.32,692.6
2016,1,2,12,15,961.0,66.0,1.6,7.0,560.5,850.26,679.52
2016,1,2,12,30,962.0,66.0,1.7,7.0,563.0,826.66,663.88
2016,1,2,12,45,961.0,65.5,1.8,7.5,557.5,797.51,642.94
2016,1,2,13,0,960.0,65.0,1.9,8.0,552.0,765.15,619.54
2016,1,2,13,15,954.5,64.5,1.95,8.0,538.5,726.65,592.07
2016,1,2,13,30,949.0,64.0,2.0,8.0,525.0,685.54,560.53
2016,1,2,13,45,940.5,62.5,2.1,8.0,504.0,639.08,523.96
2016,1,2,14,0,932.0,61.0,2.2,8.0,483.0,590.71,484.73
2016,1,2,14,15,918.5,59.5,2.15,8.0,454.5,538.1,440.26
2016,1,2,14,30,905.0,58.0,2.1,8.0,426.0,484.51,393.72
2016,1,2,14,45,885.5,56.0,2.1,8.0,392.0,427.23,343.02
2016,1,2,15,0,866.0,54.0,2.1,8.0,358.0,370.15,291.03
2016,1,2,15,15,837.5,51.5,1.85,7.5,318.5,310.32,235.87
2016,1,2,15,30,809.0,49.0,1.6,7.0,279.0,251.59,181.17
2016,1,2,15,45,765.5,45.5,1.4,6.5,236.0,191.44,126.72
2016,1,2,16,0,722.0,42.0,1.2,6.0,193.0,135.51,79.02
2016,1,2,16,15,651.5,36.5,1.2,5.0,149.0,80.3,39.83
2016,1,2,16,30,581.0,31.0,1.2,4.0,105.0,33.19,18.49
2016,1,2,16,45,448.5,23.0,1.2,3.5,66.0,20.33,10.8
2016,1,2,17,0,316.0,15.0,1.2,3.0,27.0,13.64,0.0
2016,1,2,17,15,158.0,7.5,1.2,2.5,13.5,6.82,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,230.5,11.5,1.15,-0.5,28.5,144.63,0.0
2016,1,3,8,0,461.0,23.0,1.2,0.0,57.0,342.79,239.13
2016,1,3,8,15,562.0,30.0,1.2,0.5,100.0,440.09,366.28
2016,1,3,8,30,663.0,37.0,1.2,1.0,143.0,538.77,453.59
2016,1,3,8,45,719.0,41.5,1.3,1.5,187.5,606.36,511.1
2016,1,3,9,0,775.0,46.0,1.4,2.0,232.0,674.73,566.46
2016,1,3,9,15,649.5,66.0,1.5,2.5,241.0,627.15,529.81
2016,1,3,9,30,524.0,86.0,1.6,3.0,250.0,564.1,480.37
2016,1,3,9,45,557.5,92.0,1.7,3.5,284.5,607.83,515.07
2016,1,3,10,0,591.0,98.0,1.8,4.0,319.0,650.27,546.97
2016,1,3,10,15,613.0,102.0,1.85,4.5,348.0,678.87,567.25
2016,1,3,10,30,635.0,106.0,1.9,5.0,377.0,705.21,585.63
2016,1,3,10,45,788.0,85.5,1.95,6.0,441.5,806.18,658.66
2016,1,3,11,0,941.0,65.0,2.0,7.0,506.0,900.81,723.77
2016,1,3,11,15,822.5,88.0,2.05,7.0,483.5,830.72,671.5
2016,1,3,11,30,704.0,111.0,2.1,7.0,461.0,753.83,615.15
2016,1,3,11,45,829.5,90.5,2.15,7.5,510.5,818.1,662.39
2016,1,3,12,0,955.0,70.0,2.2,8.0,560.0,872.59,700.35
2016,1,3,12,15,745.0,119.5,2.2,8.0,503.5,753.79,612.37
2016,1,3,12,30,535.0,169.0,2.2,8.0,447.0,619.38,508.84
2016,1,3,12,45,739.0,120.0,2.25,8.5,499.0,705.74,577.9
2016,1,3,13,0,943.0,71.0,2.3,9.0,551.0,761.82,618.85
2016,1,3,13,15,717.5,119.5,2.3,9.0,479.5,636.21,521.08
2016,1,3,13,30,492.0,168.0,2.3,9.0,408.0,507.06,417.95
2016,1,3,13,45,592.0,134.0,2.3,9.5,411.5,513.12,422.89
2016,1,3,14,0,692.0,100.0,2.3,10.0,415.0,504.87,414.75
2016,1,3,14,15,727.0,85.5,2.1,9.5,399.0,472.65,387.0
2016,1,3,14,30,762.0,71.0,1.9,9.0,383.0,435.67,354.32
2016,1,3,14,45,739.5,69.5,1.75,9.0,352.0,384.05,308.41
2016,1,3,15,0,717.0,68.0,1.6,9.0,321.0,333.23,262.25
2016,1,3,15,15,688.0,64.5,1.4,8.5,285.5,279.53,213.45
2016,1,3,15,30,659.0,61.0,1.2,8.0,250.0,226.85,165.13
2016,1,3,15,45,616.5,56.0,1.05,7.5,211.5,173.45,117.44
2016,1,3,16,0,574.0,51.0,0.9,7.0,173.0,124.36,75.85
2016,1,3,16,15,501.5,44.5,0.95,6.5,133.5,76.26,41.41
2016,1,3,16,30,429.0,38.0,1.0,6.0,94.0,36.56,21.7
2016,1,3,16,45,214.5,31.5,1.05,5.5,59.5,24.7,14.51
2016,1,3,17,0,0.0,25.0,1.1,5.0,25.0,20.41,0.0
2016,1,3,17,15,0.0,12.5,1.1,4.5,12.5,11.37,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,194.5,13.0,2.65,-0.5,27.0,124.93,0.0
2016,1,4,8,0,389.0,26.0,2.9,0.0,54.0,309.32,216.83
2016,1,4,8,15,494.0,34.5,3.1,0.0,96.5,408.3,345.36
2016,1,4,8,30,599.0,43.0,3.3,0.0,139.0,499.75,431.65
2016,1,4,8,45,657.5,49.0,3.55,0.5,183.0,569.95,494.13
2016,1,4,9,0,716.0,55.0,3.8,1.0,227.0,640.91,554.54
2016,1,4,9,15,394.0,91.5,3.9,1.0,189.0,454.14,399.0
2016,1,4,9,30,72.0,128.0,4.0,1.0,151.0,204.25,177.53
2016,1,4,9,45,75.5,142.5,4.15,1.5,169.0,222.83,193.89
2016,1,4,10,0,79.0,157.0,4.3,2.0,187.0,241.39,209.43
2016,1,4,10,15,39.5,125.0,4.3,2.0,140.0,162.97,139.84
2016,1,4,10,30,0.0,93.0,4.3,2.0,93.0,83.84,68.76
2016,1,4,10,45,37.0,148.0,4.3,2.0,165.5,184.59,158.2
2016,1,4,11,0,74.0,203.0,4.3,2.0,238.0,281.84,242.31
2016,1,4,11,15,263.0,192.5,4.35,2.0,322.5,458.4,396.03
2016,1,4,11,30,452.0,182.0,4.4,2.0,407.0,616.6,528.74
2016,1,4,11,45,278.5,207.5,4.45,2.5,347.0,477.37,408.99
2016,1,4,12,0,105.0,233.0,4.5,3.0,287.0,328.9,280.2
2016,1,4,12,15,52.5,153.0,4.55,3.0,180.0,192.05,163.26
2016,1,4,12,30,0.0,73.0,4.6,3.0,73.0,64.59,51.19
2016,1,4,12,45,0.0,97.5,4.65,3.0,97.5,86.84,70.72
2016,1,4,13,0,0.0,122.0,4.7,3.0,122.0,110.0,90.91
2016,1,4,13,15,18.0,160.5,4.7,2.5,169.5,159.47,134.52
2016,1,4,13,30,36.0,199.0,4.7,2.0,217.0,217.49,185.1
2016,1,4,13,45,287.5,170.5,4.75,2.0,302.5,354.03,305.52
2016,1,4,14,0,539.0,142.0,4.8,2.0,388.0,459.27,394.59
2016,1,4,14,15,312.0,159.0,4.7,2.0,299.5,323.83,277.3
2016,1,4,14,30,85.0,176.0,4.6,2.0,211.0,205.59,174.83
2016,1,4,14,45,83.0,162.5,4.55,2.0,194.5,185.96,157.65
2016,1,4,15,0,81.0,149.0,4.5,2.0,178.0,166.65,140.41
2016,1,4,15,15,423.5,105.0,4.3,1.5,230.5,235.13,190.65
2016,1,4,15,30,766.0,61.0,4.1,1.0,283.0,256.33,192.99
2016,1,4,15,45,725.5,56.0,3.95,0.5,240.5,197.37,137.65
2016,1,4,16,0,685.0,51.0,3.8,0.0,198.0,142.4,88.93
2016,1,4,16,15,613.5,44.5,3.55,0.0,153.5,87.99,48.23
2016,1,4,16,30,542.0,38.0,3.3,0.0,109.0,39.37,22.79
2016,1,4,16,45,418.5,28.0,3.05,0.0,70.0,23.02,13.73
2016,1,4,17,0,295.0,18.0,2.8,0.0,31.0,16.44,0.0
2016,1,4,17,15,147.5,9.0,2.75,0.0,15.5,8.19,0.0
2016,1,4,17,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,243.5,11.5,2.8,-4.0,29.0,151.95,0.0
2016,1,5,8,0,487.0,23.0,3.1,-4.0,58.0,358.39,254.82
2016,1,5,8,15,587.5,29.5,3.2,-3.5,102.5,456.07,389.88
2016,1,5,8,30,688.0,36.0,3.3,-3.0,147.0,554.75,481.54
2016,1,5,8,45,744.5,40.5,3.45,-3.0,192.5,623.54,543.85
2016,1,5,9,0,801.0,45.0,3.6,-3.0,238.0,693.18,604.1
2016,1,5,9,15,836.5,48.0,3.6,-2.5,281.0,737.36,639.68
2016,1,5,9,30,872.0,51.0,3.6,-2.0,324.0,786.84,678.01
2016,1,5,9,45,897.0,52.5,3.6,-1.5,362.5,823.9,705.16
2016,1,5,10,0,922.0,54.0,3.6,-1.0,401.0,858.58,729.75
2016,1,5,10,15,937.5,56.0,3.55,-0.5,433.5,883.1,745.67
2016,1,5,10,30,953.0,58.0,3.5,0.0,466.0,904.3,758.85
2016,1,5,10,45,963.5,59.0,3.45,0.0,492.0,916.28,766.27
2016,1,5,11,0,974.0,60.0,3.4,0.0,518.0,924.53,771.0
2016,1,5,11,15,981.0,61.0,3.35,0.0,536.0,925.93,770.69
2016,1,5,11,30,988.0,62.0,3.3,0.0,554.0,923.41,767.66
2016,1,5,11,45,991.0,62.0,3.25,0.0,565.0,912.29,758.36
2016,1,5,12,0,994.0,62.0,3.2,0.0,576.0,897.32,746.42
2016,1,5,12,15,994.5,62.5,3.15,0.0,578.5,877.16,730.73
2016,1,5,12,30,995.0,63.0,3.1,0.0,581.0,853.32,712.43
2016,1,5,12,45,993.0,62.5,3.05,0.0,575.5,822.82,689.13
2016,1,5,13,0,991.0,62.0,3.0,0.0,570.0,789.03,663.37
2016,1,5,13,15,986.0,61.5,2.95,0.0,556.5,750.05,633.52
2016,1,5,13,30,981.0,61.0,2.9,0.0,543.0,708.3,600.02
2016,1,5,13,45,972.0,60.0,2.9,0.0,522.0,660.99,560.66
2016,1,5,14,0,963.0,59.0,2.9,0.0,501.0,611.68,518.68
2016,1,5,14,15,950.5,58.0,2.85,0.0,472.5,558.79,472.44
2016,1,5,14,30,938.0,57.0,2.8,0.0,444.0,504.73,423.91
2016,1,5,14,45,919.0,55.0,2.8,0.0,409.5,445.96,370.21
2016,1,5,15,0,900.0,53.0,2.8,0.0,375.0,387.26,315.03
2016,1,5,15,15,873.5,50.5,2.55,0.0,335.0,326.08,256.35
2016,1,5,15,30,847.0,48.0,2.3,0.0,295.0,266.37,198.48
2016,1,5,15,45,806.0,45.0,2.1,-0.5,251.5,205.1,140.98
2016,1,5,16,0,765.0,42.0,1.9,-1.0,208.0,146.3,88.71
2016,1,5,16,15,699.5,37.0,1.75,-1.5,162.5,88.9,45.54
2016,1,5,16,30,634.0,32.0,1.6,-2.0,117.0,38.97,20.65
2016,1,5,16,45,511.0,24.5,1.5,-3.0,75.5,21.67,13.03
2016,1,5,17,0,388.0,17.0,1.4,-4.0,34.0,15.36,0.0
2016,1,5,17,15,194.0,8.5,1.45,-4.0,17.0,7.73,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,6,7,45,205.5,12.0,2.3,-3.0,27.5,130.22,0.0
2016,1,6,8,0,411.0,24.0,2.5,-3.0,55.0,311.25,220.35
2016,1,6,8,15,515.5,32.0,2.45,-2.5,97.5,410.53,349.61
2016,1,6,8,30,620.0,40.0,2.4,-2.0,140.0,511.57,442.11
2016,1,6,8,45,679.0,45.5,2.4,-1.5,184.5,581.88,503.48
2016,1,6,9,0,738.0,51.0,2.4,-1.0,229.0,653.17,562.61
2016,1,6,9,15,776.0,54.5,2.3,-0.5,271.0,705.98,603.72
2016,1,6,9,30,814.0,58.0,2.2,0.0,313.0,757.61,642.01
2016,1,6,9,45,840.0,60.5,2.15,0.0,351.0,796.42,670.48
2016,1,6,10,0,866.0,63.0,2.1,0.0,389.0,832.81,696.42
2016,1,6,10,15,883.0,65.0,2.0,0.0,421.5,849.86,706.74
2016,1,6,10,30,900.0,67.0,1.9,0.0,454.0,871.88,720.74
2016,1,6,10,45,912.0,68.5,1.85,0.5,479.5,885.59,727.67
2016,1,6,11,0,924.0,70.0,1.8,1.0,505.0,895.77,732.08
2016,1,6,11,15,931.0,71.0,1.7,1.5,523.5,897.33,729.66
2016,1,6,11,30,938.0,72.0,1.6,2.0,542.0,895.15,724.74
2016,1,6,11,45,942.0,72.5,1.55,2.5,552.5,886.06,715.71
2016,1,6,12,0,946.0,73.0,1.5,3.0,563.0,873.26,704.28
2016,1,6,12,15,946.5,73.0,1.4,3.0,565.5,853.35,688.48
2016,1,6,12,30,947.0,73.0,1.3,3.0,568.0,829.95,670.38
2016,1,6,12,45,944.5,73.0,1.25,3.0,562.5,800.9,648.97
2016,1,6,13,0,942.0,73.0,1.2,3.0,557.0,768.73,625.36
2016,1,6,13,15,936.5,72.0,1.15,3.0,544.0,730.37,597.15
2016,1,6,13,30,931.0,71.0,1.1,3.0,531.0,689.45,565.27
2016,1,6,13,45,920.5,70.5,1.05,3.5,510.0,643.67,527.63
2016,1,6,14,0,910.0,70.0,1.0,4.0,489.0,596.13,487.93
2016,1,6,14,15,896.0,68.0,0.95,3.5,461.0,543.62,445.07
2016,1,6,14,30,882.0,66.0,0.9,3.0,433.0,490.22,400.1
2016,1,6,14,45,860.0,64.5,0.85,3.0,398.5,434.25,350.96
2016,1,6,15,0,838.0,63.0,0.8,3.0,364.0,377.28,299.64
2016,1,6,15,15,808.5,60.0,0.75,2.5,325.0,317.26,245.2
2016,1,6,15,30,779.0,57.0,0.7,2.0,286.0,259.23,191.53
2016,1,6,15,45,733.0,53.0,0.7,2.0,243.0,199.26,136.97
2016,1,6,16,0,687.0,49.0,0.7,2.0,200.0,143.86,88.84
2016,1,6,16,15,616.0,43.0,0.75,1.5,156.0,89.48,48.45
2016,1,6,16,30,545.0,37.0,0.8,1.0,112.0,43.37,24.53
2016,1,6,16,45,414.0,28.0,0.9,0.5,72.5,22.82,14.0
2016,1,6,17,0,283.0,19.0,1.0,0.0,33.0,15.8,0.0
2016,1,6,17,15,141.5,9.5,1.0,0.0,16.5,8.64,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,0.0,12.0,1.95,0.0,12.0,10.91,0.0
2016,1,7,8,0,0.0,24.0,2.1,0.0,24.0,23.67,11.33
2016,1,7,8,15,12.5,41.5,2.05,0.0,43.5,59.36,45.93
2016,1,7,8,30,25.0,59.0,2.0,0.0,63.0,88.85,73.52
2016,1,7,8,45,34.5,77.0,2.0,0.5,84.0,116.87,99.23
2016,1,7,9,0,44.0,95.0,2.0,1.0,105.0,144.86,124.48
2016,1,7,9,15,53.0,110.5,1.95,1.5,125.5,168.74,145.63
2016,1,7,9,30,62.0,126.0,1.9,2.0,146.0,192.99,166.64
2016,1,7,9,45,70.0,142.0,1.85,2.5,167.0,217.35,187.27
2016,1,7,10,0,78.0,158.0,1.8,3.0,188.0,241.73,207.53
2016,1,7,10,15,103.5,173.5,1.75,3.0,216.0,280.28,240.37
2016,1,7,10,30,129.0,189.0,1.7,3.0,244.0,334.69,285.6
2016,1,7,10,45,94.0,195.0,1.65,3.5,236.5,292.57,248.3
2016,1,7,11,0,59.0,201.0,1.6,4.0,229.0,266.2,224.42
2016,1,7,11,15,79.5,213.0,1.55,4.0,252.5,295.24,248.89
2016,1,7,11,30,100.0,225.0,1.5,4.0,276.0,323.71,272.33
2016,1,7,11,45,98.0,231.5,1.45,4.5,282.0,325.75,272.83
2016,1,7,12,0,96.0,238.0,1.4,5.0,288.0,327.6,273.34
2016,1,7,12,15,167.5,239.0,1.4,5.0,327.0,395.43,329.77
2016,1,7,12,30,239.0,240.0,1.4,5.0,366.0,445.24,370.41
2016,1,7,12,45,246.0,234.5,1.45,5.5,363.0,434.81,361.25
2016,1,7,13,0,253.0,229.0,1.5,6.0,360.0,435.35,361.02
2016,1,7,13,15,561.0,158.0,1.5,6.0,439.0,569.83,471.51
2016,1,7,13,30,869.0,87.0,1.5,6.0,518.0,673.18,552.0
2016,1,7,13,45,862.0,84.5,1.55,6.0,498.0,628.94,515.84
2016,1,7,14,0,855.0,82.0,1.6,6.0,478.0,582.85,478.78
2016,1,7,14,15,840.0,80.0,1.5,6.0,451.0,531.49,435.59
2016,1,7,14,30,825.0,78.0,1.4,6.0,424.0,479.46,390.79
2016,1,7,14,45,807.5,74.5,1.35,6.0,391.0,424.45,342.65
2016,1,7,15,0,790.0,71.0,1.3,6.0,358.0,369.64,293.32
2016,1,7,15,15,759.5,67.5,1.15,5.5,319.5,311.21,240.34
2016,1,7,15,30,729.0,64.0,1.0,5.0,281.0,254.97,188.54
2016,1,7,15,45,683.5,59.5,0.9,4.5,239.0,195.83,135.35
2016,1,7,16,0,638.0,55.0,0.8,4.0,197.0,142.38,89.25
2016,1,7,16,15,567.0,48.0,0.85,3.0,154.0,89.4,49.82
2016,1,7,16,30,496.0,41.0,0.9,2.0,111.0,44.65,25.58
2016,1,7,16,45,376.5,30.5,1.0,1.5,72.5,24.96,15.95
2016,1,7,17,0,257.0,20.0,1.1,1.0,34.0,16.63,0.0
2016,1,7,17,15,128.5,10.0,1.1,0.5,17.0,9.1,0.0
2016,1,7,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,4.5,2.0,1.5,4.5,4.09,0.0
2016,1,8,8,0,0.0,9.0,2.0,2.0,9.0,7.9,0.0
2016,1,8,8,15,0.0,17.0,2.0,2.0,17.0,14.95,7.21
2016,1,8,8,30,0.0,25.0,2.0,2.0,25.0,22.0,13.77
2016,1,8,8,45,0.0,34.0,2.0,2.0,34.0,29.96,21.08
2016,1,8,9,0,0.0,43.0,2.0,2.0,43.0,37.93,28.34
2016,1,8,9,15,0.0,51.5,1.9,2.0,51.5,45.46,35.14
2016,1,8,9,30,0.0,60.0,1.8,2.0,60.0,53.0,41.87
2016,1,8,9,45,4.0,98.0,1.75,2.5,99.5,95.35,79.33
2016,1,8,10,0,8.0,136.0,1.7,3.0,139.0,140.34,118.31
2016,1,8,10,15,4.0,128.5,1.55,3.0,130.0,125.92,105.31
2016,1,8,10,30,0.0,121.0,1.4,3.0,121.0,112.81,93.62
2016,1,8,10,45,0.5,138.0,1.25,3.5,138.5,130.29,108.37
2016,1,8,11,0,1.0,155.0,1.1,4.0,156.0,147.81,122.88
2016,1,8,11,15,0.5,118.5,1.15,4.0,119.0,108.48,89.05
2016,1,8,11,30,0.0,82.0,1.2,4.0,82.0,72.59,58.03
2016,1,8,11,45,0.0,84.5,1.25,4.0,84.5,74.82,59.97
2016,1,8,12,0,0.0,87.0,1.3,4.0,87.0,77.05,61.87
2016,1,8,12,15,0.0,110.0,1.35,4.0,110.0,98.77,80.62
2016,1,8,12,30,0.0,133.0,1.4,4.0,133.0,120.86,99.54
2016,1,8,12,45,0.0,94.0,1.5,4.5,94.0,83.54,67.28
2016,1,8,13,0,0.0,55.0,1.6,5.0,55.0,48.6,36.96
2016,1,8,13,15,0.0,95.0,1.6,5.0,95.0,84.46,68.15
2016,1,8,13,30,0.0,135.0,1.6,5.0,135.0,122.12,100.54
2016,1,8,13,45,0.0,132.0,1.65,5.0,132.0,119.13,98.02
2016,1,8,14,0,0.0,129.0,1.7,5.0,129.0,116.18,95.64
2016,1,8,14,15,0.0,122.0,1.7,5.0,122.0,109.51,90.05
2016,1,8,14,30,0.0,115.0,1.7,5.0,115.0,102.91,84.52
2016,1,8,14,45,0.0,105.5,1.7,5.0,105.5,94.07,77.01
2016,1,8,15,0,0.0,96.0,1.7,5.0,96.0,85.32,69.54
2016,1,8,15,15,278.0,93.5,1.6,4.5,176.5,182.25,146.89
2016,1,8,15,30,556.0,91.0,1.5,4.0,257.0,236.16,180.64
2016,1,8,15,45,504.5,83.5,1.45,4.0,217.5,183.55,133.26
2016,1,8,16,0,453.0,76.0,1.4,4.0,178.0,134.18,90.95
2016,1,8,16,15,380.5,65.0,1.3,4.0,138.0,88.14,55.94
2016,1,8,16,30,308.0,54.0,1.2,4.0,98.0,50.55,32.96
2016,1,8,16,45,206.5,38.5,1.1,4.0,63.5,30.05,20.3
2016,1,8,17,0,105.0,23.0,1.0,4.0,29.0,18.13,0.0
2016,1,8,17,15,52.5,11.5,1.05,4.0,14.5,10.46,0.0
2016,1,8,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,3.0,2.35,3.5,3.0,2.73,0.0
2016,1,9,8,0,0.0,6.0,2.5,4.0,6.0,5.26,0.0
2016,1,9,8,15,0.0,12.0,2.45,4.0,12.0,10.54,3.35
2016,1,9,8,30,0.0,18.0,2.4,4.0,18.0,15.82,8.22
2016,1,9,8,45,0.0,24.0,2.35,4.5,24.0,21.11,13.03
2016,1,9,9,0,0.0,30.0,2.3,5.0,30.0,26.41,17.8
2016,1,9,9,15,0.0,36.0,2.2,5.0,36.0,31.72,22.56
2016,1,9,9,30,0.0,42.0,2.1,5.0,42.0,37.03,27.27
2016,1,9,9,45,0.0,47.0,2.05,5.5,47.0,41.46,31.09
2016,1,9,10,0,0.0,52.0,2.0,6.0,52.0,45.9,34.87
2016,1,9,10,15,0.0,85.0,2.0,6.0,85.0,76.18,61.24
2016,1,9,10,30,0.0,118.0,2.0,6.0,118.0,109.57,89.96
2016,1,9,10,45,0.0,103.0,2.05,6.5,103.0,93.34,75.64
2016,1,9,11,0,0.0,88.0,2.1,7.0,88.0,78.26,62.43
2016,1,9,11,15,25.5,151.0,2.1,7.0,164.0,174.31,145.25
2016,1,9,11,30,51.0,214.0,2.1,7.0,240.0,268.31,223.8
2016,1,9,11,45,25.5,173.0,2.1,7.0,186.0,195.86,162.4
2016,1,9,12,0,0.0,132.0,2.1,7.0,132.0,120.37,97.97
2016,1,9,12,15,92.0,187.5,2.1,7.0,236.5,275.35,230.85
2016,1,9,12,30,184.0,243.0,2.1,7.0,341.0,406.36,338.32
2016,1,9,12,45,141.5,239.5,2.15,7.5,314.5,362.36,300.5
2016,1,9,13,0,99.0,236.0,2.2,8.0,288.0,308.92,255.92
2016,1,9,13,15,49.5,163.0,2.2,8.0,189.0,191.28,158.36
2016,1,9,13,30,0.0,90.0,2.2,8.0,90.0,79.84,63.3
2016,1,9,13,45,0.0,93.0,2.2,8.0,93.0,82.62,65.9
2016,1,9,14,0,0.0,96.0,2.2,8.0,96.0,85.39,68.37
2016,1,9,14,15,0.0,117.0,2.2,8.0,117.0,104.82,85.12
2016,1,9,14,30,0.0,138.0,2.2,8.0,138.0,124.32,101.89
2016,1,9,14,45,0.0,126.5,2.2,8.0,126.5,113.39,92.69
2016,1,9,15,0,0.0,115.0,2.2,8.0,115.0,102.59,83.6
2016,1,9,15,15,0.0,102.5,2.25,7.5,102.5,91.01,73.9
2016,1,9,15,30,0.0,90.0,2.3,7.0,90.0,79.55,64.16
2016,1,9,15,45,0.0,76.0,2.35,7.0,76.0,66.91,53.12
2016,1,9,16,0,0.0,62.0,2.4,7.0,62.0,54.43,42.08
2016,1,9,16,15,0.0,48.0,2.5,7.0,48.0,42.13,31.08
2016,1,9,16,30,0.0,34.0,2.6,7.0,34.0,29.99,20.15
2016,1,9,16,45,0.0,22.0,2.75,7.0,22.0,19.38,11.02
2016,1,9,17,0,0.0,10.0,2.9,7.0,10.0,8.79,0.0
2016,1,9,17,15,0.0,5.0,2.85,7.0,5.0,4.55,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,10,7,45,199.0,11.5,3.35,7.5,26.5,125.72,0.0
2016,1,10,8,0,398.0,23.0,3.6,8.0,53.0,302.98,209.51
2016,1,10,8,15,501.5,31.0,3.7,8.0,95.0,400.36,330.98
2016,1,10,8,30,605.0,39.0,3.8,8.0,137.0,500.29,421.32
2016,1,10,8,45,662.5,44.5,3.9,8.5,181.0,569.17,480.74
2016,1,10,9,0,720.0,50.0,4.0,9.0,225.0,639.17,538.33
2016,1,10,9,15,757.0,53.5,4.25,9.5,266.5,691.09,580.16
2016,1,10,9,30,794.0,57.0,4.5,10.0,308.0,741.92,619.9
2016,1,10,9,45,397.0,76.0,4.75,10.5,201.5,457.14,390.39
2016,1,10,10,0,0.0,95.0,5.0,11.0,95.0,87.24,69.4
2016,1,10,10,15,435.0,81.5,5.2,11.0,270.0,504.22,430.39
2016,1,10,10,30,870.0,68.0,5.4,11.0,445.0,859.46,710.26
2016,1,10,10,45,435.0,55.5,5.6,11.0,244.0,468.25,397.58
2016,1,10,11,0,0.0,43.0,5.8,11.0,43.0,37.95,26.94
2016,1,10,11,15,0.0,57.5,5.85,11.0,57.5,50.81,38.02
2016,1,10,11,30,0.0,72.0,5.9,11.0,72.0,63.69,48.97
2016,1,10,11,45,433.5,81.0,6.0,11.0,308.5,484.34,411.96
2016,1,10,12,0,867.0,90.0,6.1,11.0,545.0,842.33,695.87
2016,1,10,12,15,570.5,162.5,6.05,10.5,463.0,663.31,553.62
2016,1,10,12,30,274.0,235.0,6.0,10.0,381.0,481.53,402.09
2016,1,10,12,45,139.5,204.0,6.0,10.0,278.5,321.04,268.47
2016,1,10,13,0,5.0,173.0,6.0,10.0,176.0,163.29,133.47
2016,1,10,13,15,135.5,197.0,5.85,9.5,265.5,297.34,249.37
2016,1,10,13,30,266.0,221.0,5.7,9.0,355.0,411.63,345.63
2016,1,10,13,45,545.5,155.5,5.6,9.0,416.5,511.01,429.64
2016,1,10,14,0,825.0,90.0,5.5,9.0,478.0,579.88,485.48
2016,1,10,14,15,811.0,88.0,5.3,8.5,452.0,530.26,442.53
2016,1,10,14,30,797.0,86.0,5.1,8.0,426.0,479.91,398.37
2016,1,10,14,45,788.0,80.5,4.95,8.0,394.5,427.75,350.98
2016,1,10,15,0,779.0,75.0,4.8,8.0,363.0,374.97,301.9
2016,1,10,15,15,750.0,71.0,4.55,7.5,325.5,316.85,248.16
2016,1,10,15,30,721.0,67.0,4.3,7.0,288.0,259.62,194.66
2016,1,10,15,45,690.0,60.5,4.05,6.5,247.0,202.77,141.97
2016,1,10,16,0,659.0,54.0,3.8,6.0,206.0,148.86,93.96
2016,1,10,16,15,593.0,47.5,3.5,5.5,163.0,95.02,52.64
2016,1,10,16,30,527.0,41.0,3.2,5.0,120.0,48.78,26.43
2016,1,10,16,45,420.0,31.5,2.95,4.5,80.5,25.63,16.71
2016,1,10,17,0,313.0,22.0,2.7,4.0,41.0,18.28,3.4
2016,1,10,17,15,156.5,11.0,2.7,3.5,20.5,10.01,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-3.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,250.5,11.5,1.6,-2.5,30.5,155.55,0.0
2016,1,11,8,0,501.0,23.0,1.8,-2.0,61.0,367.3,263.1
2016,1,11,8,15,600.0,30.0,1.9,-1.5,106.0,464.55,391.77
2016,1,11,8,30,699.0,37.0,2.0,-1.0,151.0,563.77,481.39
2016,1,11,8,45,753.0,41.5,2.1,-1.0,197.0,631.79,541.22
2016,1,11,9,0,807.0,46.0,2.2,-1.0,243.0,700.51,598.83
2016,1,11,9,15,841.0,49.0,2.2,-0.5,286.5,744.4,632.79
2016,1,11,9,30,875.0,52.0,2.2,0.0,330.0,793.53,669.34
2016,1,11,9,45,708.0,81.0,2.25,0.0,323.5,721.93,613.07
2016,1,11,10,0,541.0,110.0,2.3,0.0,317.0,625.46,536.74
2016,1,11,10,15,663.5,91.5,2.3,0.0,366.0,713.53,606.53
2016,1,11,10,30,786.0,73.0,2.3,0.0,415.0,794.42,667.33
2016,1,11,10,45,877.0,68.0,2.35,0.5,470.5,859.9,714.31
2016,1,11,11,0,968.0,63.0,2.4,1.0,526.0,930.73,764.43
2016,1,11,11,15,974.0,63.5,2.45,1.0,544.5,931.27,763.6
2016,1,11,11,30,980.0,64.0,2.5,1.0,563.0,927.93,760.85
2016,1,11,11,45,982.5,65.0,2.55,1.5,574.0,918.35,752.38
2016,1,11,12,0,985.0,66.0,2.6,2.0,585.0,904.89,741.29
2016,1,11,12,15,985.5,66.0,2.65,2.0,588.0,884.74,726.7
2016,1,11,12,30,986.0,66.0,2.7,2.0,591.0,860.94,709.51
2016,1,11,12,45,763.0,118.5,2.75,2.5,523.0,733.74,612.36
2016,1,11,13,0,540.0,171.0,2.8,3.0,455.0,595.68,500.86
2016,1,11,13,15,757.0,117.0,2.8,3.0,505.0,672.86,565.24
2016,1,11,13,30,974.0,63.0,2.8,3.0,555.0,718.41,601.81
2016,1,11,13,45,966.0,61.5,2.8,3.0,534.5,671.55,562.85
2016,1,11,14,0,958.0,60.0,2.8,3.0,514.0,622.59,521.99
2016,1,11,14,15,945.5,59.0,2.75,3.0,486.0,569.94,476.84
2016,1,11,14,30,933.0,58.0,2.7,3.0,458.0,516.06,429.42
2016,1,11,14,45,915.5,56.0,2.65,3.0,423.5,458.01,377.23
2016,1,11,15,0,898.0,54.0,2.6,3.0,389.0,399.84,323.44
2016,1,11,15,15,872.0,51.5,2.25,2.5,349.5,338.56,265.96
2016,1,11,15,30,846.0,49.0,1.9,2.0,310.0,278.68,208.9
