Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,2,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.2,-1.5,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.8,-2.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.95,-2.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.1,-2.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.3,-2.5,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.5,-3.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.6,-3.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.7,-3.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.8,-3.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.9,-4.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.95,-4.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,5.0,4.95,-4.0,5.0,4.38,0.0
2016,1,22,8,0,0.0,10.0,4.9,-4.0,10.0,8.78,1.53
2016,1,22,8,15,0.0,18.0,4.8,-4.0,18.0,15.83,8.39
2016,1,22,8,30,0.0,26.0,4.7,-4.0,26.0,22.88,15.04
2016,1,22,8,45,0.0,34.0,4.65,-4.0,34.0,29.95,21.66
2016,1,22,9,0,0.0,42.0,4.6,-4.0,42.0,37.03,28.22
2016,1,22,9,15,0.0,50.5,4.55,-4.0,50.5,44.57,35.13
2016,1,22,9,30,0.0,59.0,4.5,-4.0,59.0,52.11,41.97
2016,1,22,9,45,0.0,78.0,4.5,-4.0,78.0,69.79,57.93
2016,1,22,10,0,0.0,97.0,4.5,-4.0,97.0,88.61,74.78
2016,1,22,10,15,0.0,97.5,4.65,-4.0,97.5,88.35,74.37
2016,1,22,10,30,0.0,98.0,4.8,-4.0,98.0,88.31,74.2
2016,1,22,10,45,0.0,116.0,4.95,-4.0,116.0,105.91,89.79
2016,1,22,11,0,0.0,134.0,5.1,-4.0,134.0,123.61,105.39
2016,1,22,11,15,3.5,158.0,5.15,-4.0,160.0,150.71,129.39
2016,1,22,11,30,7.0,182.0,5.2,-4.0,186.0,177.94,153.34
2016,1,22,11,45,3.5,131.0,5.3,-4.0,133.0,122.18,103.87
2016,1,22,12,0,0.0,80.0,5.4,-4.0,80.0,70.83,58.02
2016,1,22,12,15,0.0,84.5,5.4,-4.0,84.5,74.84,61.6
2016,1,22,12,30,0.0,89.0,5.4,-4.0,89.0,78.85,65.16
2016,1,22,12,45,0.0,103.5,5.4,-4.0,103.5,92.27,77.12
2016,1,22,13,0,0.0,118.0,5.4,-4.0,118.0,105.8,89.17
2016,1,22,13,15,0.0,70.0,5.3,-4.0,70.0,61.94,50.09
2016,1,22,13,30,0.0,22.0,5.2,-4.0,22.0,19.41,11.89
2016,1,22,13,45,0.0,44.5,5.15,-4.0,44.5,39.3,29.88
2016,1,22,14,0,0.0,67.0,5.1,-4.0,67.0,59.25,47.89
2016,1,22,14,15,0.0,63.5,5.2,-3.5,63.5,56.13,45.06
2016,1,22,14,30,0.0,60.0,5.3,-3.0,60.0,53.02,42.26
2016,1,22,14,45,0.0,37.0,5.45,-3.0,37.0,32.63,23.94
2016,1,22,15,0,0.0,14.0,5.6,-3.0,14.0,12.32,5.55
2016,1,22,15,15,0.0,12.5,5.6,-3.0,12.5,10.99,4.37
2016,1,22,15,30,0.0,11.0,5.6,-3.0,11.0,9.67,3.17
2016,1,22,15,45,0.0,9.5,5.6,-3.5,9.5,8.35,1.98
2016,1,22,16,0,0.0,8.0,5.6,-4.0,8.0,7.02,0.78
2016,1,22,16,15,0.0,6.5,5.5,-4.0,6.5,5.7,0.0
2016,1,22,16,30,0.0,5.0,5.4,-4.0,5.0,4.38,0.0
2016,1,22,16,45,0.0,3.5,5.3,-4.0,3.5,3.07,0.0
2016,1,22,17,0,0.0,2.0,5.2,-4.0,2.0,1.75,0.0
2016,1,22,17,15,0.0,1.0,5.2,-4.0,1.0,0.87,0.0
2016,1,22,17,30,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.15,-4.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,5.0,-4.5,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,5.0,-5.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,5.05,-5.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,5.1,-5.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,5.3,-5.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,5.25,-5.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,5.25,-5.5,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,5.3,-6.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.25,-6.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.15,-6.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.05,-6.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.0,-6.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,4.95,-6.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,4.9,-6.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,4.85,-6.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,4.8,-6.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,4.75,-6.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,4.7,-6.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,4.65,-6.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,4.6,-6.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,4.55,-6.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,4.45,-6.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,4.05,-5.5,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,4.05,-4.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,8.0,4.2,-4.0,8.0,7.03,0.0
2016,1,23,8,0,0.0,16.0,4.3,-4.0,16.0,14.07,5.97
2016,1,23,8,15,0.0,28.0,4.4,-3.5,28.0,24.67,16.23
2016,1,23,8,30,0.0,40.0,4.5,-3.0,40.0,35.3,26.14
2016,1,23,8,45,0.0,52.5,4.6,-3.0,52.5,47.27,37.25
2016,1,23,9,0,0.0,65.0,4.7,-3.0,65.0,59.43,48.42
2016,1,23,9,15,0.0,77.0,4.8,-2.5,77.0,70.97,58.8
2016,1,23,9,30,0.0,89.0,4.9,-2.0,89.0,82.5,69.01
2016,1,23,9,45,0.0,112.5,5.05,-2.0,112.5,106.8,90.65
2016,1,23,10,0,0.0,136.0,5.2,-2.0,136.0,131.2,112.17
2016,1,23,10,15,1.0,144.5,5.25,-1.5,145.5,139.41,119.03
2016,1,23,10,30,2.0,153.0,5.3,-1.0,155.0,147.81,126.0
2016,1,23,10,45,12.5,174.0,5.35,-1.0,181.0,178.52,153.14
2016,1,23,11,0,23.0,195.0,5.4,-1.0,207.0,209.25,180.06
2016,1,23,11,15,11.5,107.5,5.4,-1.0,113.5,106.86,89.86
2016,1,23,11,30,0.0,20.0,5.4,-1.0,20.0,17.64,10.13
2016,1,23,11,45,5.5,107.5,5.4,-1.0,110.5,101.09,84.44
2016,1,23,12,0,11.0,195.0,5.4,-1.0,201.0,192.62,164.44
2016,1,23,12,15,5.5,169.0,5.4,-1.0,172.0,160.58,136.21
2016,1,23,12,30,0.0,143.0,5.4,-1.0,143.0,129.97,109.29
2016,1,23,12,45,30.0,194.5,5.45,-1.0,211.5,214.42,183.87
2016,1,23,13,0,60.0,246.0,5.5,-1.0,280.0,290.48,249.92
2016,1,23,13,15,73.5,246.0,5.45,-1.0,286.5,296.31,255.11
2016,1,23,13,30,87.0,246.0,5.4,-1.0,293.0,301.0,259.39
2016,1,23,13,45,85.5,237.0,5.4,-1.5,282.5,285.24,246.28
2016,1,23,14,0,84.0,228.0,5.4,-2.0,272.0,269.63,233.22
2016,1,23,14,15,64.0,210.5,5.3,-2.0,243.0,235.3,203.17
2016,1,23,14,30,44.0,193.0,5.2,-2.0,214.0,203.23,175.08
2016,1,23,14,45,91.0,186.5,5.15,-2.0,226.0,214.73,185.16
2016,1,23,15,0,138.0,180.0,5.1,-2.0,238.0,225.43,193.63
2016,1,23,15,15,128.5,165.5,5.0,-2.0,215.5,198.39,169.12
2016,1,23,15,30,119.0,151.0,4.9,-2.0,193.0,172.43,145.51
2016,1,23,15,45,114.0,132.5,4.85,-2.5,168.5,145.21,120.79
2016,1,23,16,0,109.0,114.0,4.8,-3.0,144.0,118.83,96.83
2016,1,23,16,15,97.5,94.5,4.7,-3.0,118.0,91.8,72.83
2016,1,23,16,30,86.0,75.0,4.6,-3.0,92.0,66.58,51.47
2016,1,23,16,45,68.5,56.0,4.55,-3.5,67.0,44.86,36.05
2016,1,23,17,0,51.0,37.0,4.5,-4.0,42.0,30.35,21.43
2016,1,23,17,15,25.5,18.5,4.5,-4.0,21.0,15.76,0.17
2016,1,23,17,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,4.35,-4.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.3,-4.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.2,-4.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.0,-4.5,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,3.3,-5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,3.1,-5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,3.0,-5.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.9,-5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.85,-5.5,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.8,-6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.75,-6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.65,-6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.6,-6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.55,-6.5,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.45,-7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,-7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.35,-7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.3,-7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.05,-7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.95,-7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.9,-7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.85,-7.5,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.75,-8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.7,-8.5,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.75,-9.5,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.8,-10.5,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.8,-11.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.85,-11.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.9,-11.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.95,-11.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.0,-11.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,-10.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.1,-9.0,0.0,0.0,0.0
2016,1,24,7,45,262.5,13.5,2.2,-8.5,38.0,188.75,0.0
2016,1,24,8,0,525.0,27.0,2.3,-8.0,76.0,392.72,323.38
2016,1,24,8,15,615.0,35.0,2.4,-7.0,123.5,484.28,422.43
2016,1,24,8,30,705.0,43.0,2.5,-6.0,171.0,581.08,508.96
2016,1,24,8,45,759.0,48.0,2.7,-5.0,220.0,651.99,569.94
2016,1,24,9,0,813.0,53.0,2.9,-4.0,269.0,723.57,628.45
2016,1,24,9,15,845.5,57.5,2.9,-3.0,315.5,777.47,669.13
2016,1,24,9,30,878.0,62.0,2.9,-2.0,362.0,829.88,706.87
2016,1,24,9,45,899.5,65.5,2.9,-1.5,403.5,869.73,734.83
2016,1,24,10,0,921.0,69.0,2.9,-1.0,445.0,906.83,760.05
2016,1,24,10,15,935.0,71.5,2.65,-0.5,480.0,924.38,767.86
2016,1,24,10,30,949.0,74.0,2.4,0.0,515.0,946.88,779.05
2016,1,24,10,45,958.0,76.5,2.2,0.0,543.5,961.33,785.74
2016,1,24,11,0,967.0,79.0,2.0,0.0,572.0,971.96,789.53
2016,1,24,11,15,972.5,80.5,1.85,0.5,592.5,974.27,786.57
2016,1,24,11,30,978.0,82.0,1.7,1.0,613.0,972.6,780.93
2016,1,24,11,45,980.0,83.5,1.55,1.5,625.5,963.86,770.41
2016,1,24,12,0,982.0,85.0,1.4,2.0,638.0,951.17,757.35
2016,1,24,12,15,982.0,85.5,1.3,2.0,642.0,931.72,741.86
2016,1,24,12,30,982.0,86.0,1.2,2.0,646.0,908.53,723.97
2016,1,24,12,45,975.5,88.0,1.15,2.5,641.5,878.29,700.86
2016,1,24,13,0,969.0,90.0,1.1,3.0,637.0,844.83,675.66
2016,1,24,13,15,963.5,89.0,1.05,3.0,624.5,805.76,647.64
2016,1,24,13,30,958.0,88.0,1.0,3.0,612.0,763.88,617.53
2016,1,24,13,45,948.5,87.0,0.95,3.5,591.0,716.81,580.16
2016,1,24,14,0,939.0,86.0,0.9,4.0,570.0,670.89,542.87
2016,1,24,14,15,927.0,84.0,0.8,4.0,542.0,616.8,499.03
2016,1,24,14,30,915.0,82.0,0.7,4.0,514.0,561.42,453.16
2016,1,24,14,45,897.0,79.5,0.65,4.0,478.5,501.78,403.15
2016,1,24,15,0,879.0,77.0,0.6,4.0,443.0,442.05,351.52
2016,1,24,15,15,855.5,73.0,0.55,3.5,402.5,379.13,296.39
2016,1,24,15,30,832.0,69.0,0.5,3.0,362.0,317.42,240.7
2016,1,24,15,45,797.5,64.5,0.5,3.0,317.0,254.12,183.11
2016,1,24,16,0,763.0,60.0,0.5,3.0,272.0,193.96,129.01
2016,1,24,16,15,712.0,54.0,0.55,2.5,224.5,133.92,79.59
2016,1,24,16,30,661.0,48.0,0.6,2.0,177.0,79.69,43.06
2016,1,24,16,45,575.5,39.5,0.7,2.0,130.0,34.43,25.9
2016,1,24,17,0,490.0,31.0,0.8,2.0,83.0,27.62,18.75
2016,1,24,17,15,245.0,15.5,0.85,1.5,41.5,12.29,0.21
2016,1,24,17,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,25,7,45,44.0,17.0,1.6,-1.5,21.0,57.38,0.0
2016,1,25,8,0,88.0,34.0,1.8,-1.0,42.0,121.28,96.06
2016,1,25,8,15,116.5,53.0,1.85,-0.5,70.5,167.82,143.02
2016,1,25,8,30,145.0,72.0,1.9,0.0,99.0,215.09,186.88
2016,1,25,8,45,163.5,90.5,1.95,0.0,128.5,255.24,223.54
2016,1,25,9,0,182.0,109.0,2.0,0.0,158.0,295.82,259.57
2016,1,25,9,15,201.0,124.0,1.95,0.0,186.5,331.98,290.86
2016,1,25,9,30,220.0,139.0,1.9,0.0,215.0,368.51,321.64
2016,1,25,9,45,322.5,141.5,1.85,0.5,267.0,458.88,398.02
2016,1,25,10,0,425.0,144.0,1.8,1.0,319.0,570.88,488.14
2016,1,25,10,15,370.5,168.0,1.9,1.5,329.5,538.22,458.59
2016,1,25,10,30,316.0,192.0,2.0,2.0,340.0,520.48,441.63
2016,1,25,10,45,449.0,171.5,2.1,2.5,395.0,630.14,530.49
2016,1,25,11,0,582.0,151.0,2.2,3.0,450.0,722.36,601.93
2016,1,25,11,15,592.0,154.5,2.3,3.5,468.5,738.22,611.99
2016,1,25,11,30,602.0,158.0,2.4,4.0,487.0,744.45,615.49
2016,1,25,11,45,639.5,150.5,2.55,4.5,507.0,759.93,626.54
2016,1,25,12,0,677.0,143.0,2.7,5.0,527.0,771.48,634.59
2016,1,25,12,15,704.5,135.5,2.7,5.0,538.0,770.49,633.48
2016,1,25,12,30,732.0,128.0,2.7,5.0,549.0,765.52,629.64
2016,1,25,12,45,752.0,121.0,2.7,5.5,551.0,751.08,617.69
2016,1,25,13,0,772.0,114.0,2.7,6.0,553.0,732.83,603.07
2016,1,25,13,15,783.5,107.5,2.65,6.0,545.5,702.71,580.3
2016,1,25,13,30,795.0,101.0,2.6,6.0,538.0,672.37,556.31
2016,1,25,13,45,765.0,104.5,2.6,6.0,514.0,622.26,516.09
2016,1,25,14,0,735.0,108.0,2.6,6.0,490.0,573.56,476.33
2016,1,25,14,15,679.0,116.5,2.45,5.5,456.0,514.12,427.4
2016,1,25,14,30,623.0,125.0,2.3,5.0,422.0,457.52,379.95
2016,1,25,14,45,612.0,118.5,2.15,5.0,393.5,410.8,339.12
2016,1,25,15,0,601.0,112.0,2.0,5.0,365.0,364.01,297.21
2016,1,25,15,15,571.0,109.0,1.85,4.5,331.5,313.92,252.42
2016,1,25,15,30,541.0,106.0,1.7,4.0,298.0,266.22,209.01
2016,1,25,15,45,515.0,96.0,1.6,3.5,260.5,213.21,160.87
2016,1,25,16,0,489.0,86.0,1.5,3.0,223.0,165.68,118.03
2016,1,25,16,15,447.0,75.5,1.5,2.5,184.0,118.6,78.66
2016,1,25,16,30,405.0,65.0,1.5,2.0,145.0,76.41,48.41
2016,1,25,16,45,338.5,52.0,1.55,1.5,106.5,39.98,31.06
2016,1,25,17,0,272.0,39.0,1.6,1.0,68.0,30.41,21.42
2016,1,25,17,15,136.0,19.5,1.6,1.0,34.0,15.29,3.03
2016,1,25,17,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,7,45,150.5,18.5,2.25,0.0,33.0,132.93,1.6
2016,1,26,8,0,301.0,37.0,2.3,0.0,66.0,270.42,220.07
2016,1,26,8,15,395.0,49.5,2.3,0.5,109.5,361.04,309.71
2016,1,26,8,30,489.0,62.0,2.3,1.0,153.0,458.08,396.34
2016,1,26,8,45,548.0,71.5,2.35,1.5,199.5,531.38,459.55
2016,1,26,9,0,607.0,81.0,2.4,2.0,246.0,606.25,520.73
2016,1,26,9,15,647.5,88.5,2.4,2.5,290.5,665.09,566.44
2016,1,26,9,30,688.0,96.0,2.4,3.0,335.0,723.31,610.06
2016,1,26,9,45,714.5,102.5,2.4,3.5,375.5,767.42,641.45
2016,1,26,10,0,741.0,109.0,2.4,4.0,416.0,809.47,670.59
2016,1,26,10,15,663.0,121.5,2.55,4.5,412.5,764.05,634.36
2016,1,26,10,30,585.0,134.0,2.7,5.0,409.0,713.71,594.8
2016,1,26,10,45,694.0,131.0,2.9,6.0,475.5,809.49,666.11
2016,1,26,11,0,803.0,128.0,3.1,7.0,542.0,902.62,732.27
2016,1,26,11,15,759.0,126.5,3.1,7.5,530.0,857.11,695.62
2016,1,26,11,30,715.0,125.0,3.1,8.0,518.0,808.74,658.1
2016,1,26,11,45,693.5,135.5,3.15,8.5,523.5,791.78,644.37
2016,1,26,12,0,672.0,146.0,3.2,9.0,529.0,771.99,628.39
2016,1,26,12,15,644.0,156.5,3.1,9.0,526.0,744.2,606.86
2016,1,26,12,30,616.0,167.0,3.0,9.0,523.0,714.43,583.04
2016,1,26,12,45,603.0,170.0,2.95,9.0,517.0,687.41,561.75
2016,1,26,13,0,590.0,173.0,2.9,9.0,511.0,653.43,535.15
2016,1,26,13,15,583.0,171.5,2.65,9.0,500.0,623.44,510.66
2016,1,26,13,30,576.0,170.0,2.4,9.0,489.0,591.95,484.77
2016,1,26,13,45,642.5,143.5,2.2,9.0,488.5,586.67,480.1
2016,1,26,14,0,709.0,117.0,2.0,9.0,488.0,568.8,464.94
2016,1,26,14,15,591.5,142.0,1.85,8.5,441.0,491.66,402.38
2016,1,26,14,30,474.0,167.0,1.7,8.0,394.0,418.95,343.1
2016,1,26,14,45,414.5,165.0,1.6,7.5,354.0,361.17,295.58
2016,1,26,15,0,355.0,163.0,1.5,7.0,314.0,303.7,247.68
2016,1,26,15,15,305.5,163.0,1.5,6.5,284.5,263.27,213.39
2016,1,26,15,30,256.0,163.0,1.5,6.0,255.0,227.42,182.89
2016,1,26,15,45,245.0,143.5,1.5,5.5,222.5,188.75,149.0
2016,1,26,16,0,234.0,124.0,1.5,5.0,190.0,151.53,116.36
2016,1,26,16,15,208.0,104.5,1.5,4.5,156.0,114.03,84.97
2016,1,26,16,30,182.0,85.0,1.5,4.0,122.0,79.98,58.48
2016,1,26,16,45,144.5,64.5,1.5,3.5,89.5,49.9,39.86
2016,1,26,17,0,107.0,44.0,1.5,3.0,57.0,34.75,25.2
2016,1,26,17,15,53.5,25.5,1.5,3.0,32.0,21.19,7.76
2016,1,26,17,30,0.0,7.0,1.5,3.0,7.0,6.37,0.0
2016,1,26,17,45,0.0,3.5,1.5,3.0,3.5,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,7,45,80.0,20.0,1.95,2.0,27.5,84.8,8.81
2016,1,27,8,0,160.0,40.0,2.0,2.0,55.0,178.08,143.7
2016,1,27,8,15,224.5,58.0,2.25,2.5,93.0,260.64,222.11
2016,1,27,8,30,289.0,76.0,2.5,3.0,131.0,335.63,289.95
2016,1,27,8,45,366.0,85.5,2.8,3.5,173.5,412.71,358.14
2016,1,27,9,0,443.0,95.0,3.1,4.0,216.0,494.03,427.81
2016,1,27,9,15,519.5,91.0,3.25,4.0,256.0,565.8,487.93
2016,1,27,9,30,596.0,87.0,3.4,4.0,296.0,637.36,545.46
2016,1,27,9,45,397.0,133.0,3.55,4.5,279.0,529.53,454.27
2016,1,27,10,0,198.0,179.0,3.7,5.0,262.0,386.09,330.51
2016,1,27,10,15,179.0,195.5,3.6,5.0,275.0,389.0,331.95
2016,1,27,10,30,160.0,212.0,3.5,5.0,288.0,390.65,331.72
2016,1,27,10,45,417.5,169.0,3.45,5.5,382.0,600.5,507.12
2016,1,27,11,0,675.0,126.0,3.4,6.0,476.0,786.99,651.6
2016,1,27,11,15,442.0,190.0,3.3,6.0,423.0,640.93,533.25
2016,1,27,11,30,209.0,254.0,3.2,6.0,370.0,469.95,391.75
2016,1,27,11,45,292.5,246.0,3.1,6.5,412.0,544.02,452.16
2016,1,27,12,0,376.0,238.0,3.0,7.0,454.0,598.67,494.97
2016,1,27,12,15,560.0,182.5,2.95,7.0,507.0,696.7,573.98
2016,1,27,12,30,744.0,127.0,2.9,7.0,560.0,777.46,635.64
2016,1,27,12,45,770.5,117.5,2.9,7.0,563.5,765.1,625.7
2016,1,27,13,0,797.0,108.0,2.9,7.0,567.0,745.81,611.43
2016,1,27,13,15,746.0,121.0,2.85,7.0,544.5,696.24,573.38
2016,1,27,13,30,695.0,134.0,2.8,7.0,522.0,644.07,531.65
2016,1,27,13,45,744.0,114.0,2.75,7.0,517.0,623.75,515.76
2016,1,27,14,0,793.0,94.0,2.7,7.0,512.0,596.35,493.44
2016,1,27,14,15,823.5,81.5,2.6,6.5,497.0,561.68,464.88
2016,1,27,14,30,854.0,69.0,2.5,6.0,482.0,520.47,429.97
2016,1,27,14,45,529.0,127.0,2.45,6.0,377.0,378.83,312.8
2016,1,27,15,0,204.0,185.0,2.4,6.0,272.0,258.09,213.29
2016,1,27,15,15,193.0,171.0,2.2,5.5,247.5,227.21,186.87
2016,1,27,15,30,182.0,157.0,2.0,5.0,223.0,197.44,160.79
2016,1,27,15,45,178.0,138.0,1.8,4.5,196.0,166.27,133.09
2016,1,27,16,0,174.0,119.0,1.6,4.0,169.0,135.77,105.96
2016,1,27,16,15,160.5,100.0,1.5,3.5,140.5,104.83,79.49
2016,1,27,16,30,147.0,81.0,1.4,3.0,112.0,75.85,56.24
2016,1,27,16,45,126.5,62.0,1.3,2.5,83.5,48.15,38.49
2016,1,27,17,0,106.0,43.0,1.2,2.0,55.0,34.08,24.85
2016,1,27,17,15,53.0,26.0,1.2,1.5,32.0,21.64,9.33
2016,1,27,17,30,0.0,9.0,1.2,1.0,9.0,8.19,0.0
2016,1,27,17,45,0.0,4.5,1.25,1.0,4.5,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,28,7,45,30.5,18.5,1.4,-0.5,21.5,44.68,6.81
2016,1,28,8,0,61.0,37.0,1.5,0.0,43.0,96.38,76.47
2016,1,28,8,15,83.0,57.5,1.35,0.0,70.5,139.62,118.28
2016,1,28,8,30,105.0,78.0,1.2,0.0,98.0,182.65,157.96
2016,1,28,8,45,120.0,97.5,1.05,0.5,126.5,219.33,190.64
2016,1,28,9,0,135.0,117.0,0.9,1.0,155.0,256.34,222.45
2016,1,28,9,15,157.0,132.0,0.85,1.5,182.5,292.54,252.95
2016,1,28,9,30,179.0,147.0,0.8,2.0,210.0,329.66,283.3
2016,1,28,9,45,266.5,154.0,0.75,3.0,260.0,428.67,363.86
2016,1,28,10,0,354.0,161.0,0.7,4.0,310.0,514.67,430.28
2016,1,28,10,15,354.5,175.5,0.7,4.0,335.0,535.01,443.89
2016,1,28,10,30,355.0,190.0,0.7,4.0,360.0,553.72,456.86
2016,1,28,10,45,314.5,209.5,0.7,4.5,366.0,540.15,443.29
2016,1,28,11,0,274.0,229.0,0.7,5.0,372.0,524.55,428.63
2016,1,28,11,15,258.0,241.0,0.85,5.0,380.0,520.24,425.51
2016,1,28,11,30,242.0,253.0,1.0,5.0,388.0,498.19,408.8
2016,1,28,11,45,226.0,261.0,1.2,5.0,389.0,487.44,400.87
2016,1,28,12,0,210.0,269.0,1.4,5.0,390.0,476.12,392.21
2016,1,28,12,15,173.0,272.5,1.4,5.0,372.5,441.43,363.7
2016,1,28,12,30,136.0,276.0,1.4,5.0,355.0,407.61,335.92
2016,1,28,12,45,119.0,272.5,1.4,5.0,341.5,383.15,316.13
2016,1,28,13,0,102.0,269.0,1.4,5.0,328.0,347.17,287.07
2016,1,28,13,15,363.0,213.5,1.4,5.0,418.5,496.41,411.79
2016,1,28,13,30,624.0,158.0,1.4,5.0,509.0,620.76,509.98
2016,1,28,13,45,660.5,141.0,1.45,5.0,501.5,598.78,491.92
2016,1,28,14,0,697.0,124.0,1.5,5.0,494.0,571.75,470.8
2016,1,28,14,15,413.0,172.0,1.35,5.0,388.5,418.12,345.78
2016,1,28,14,30,129.0,220.0,1.2,5.0,283.0,279.71,231.61
2016,1,28,14,45,184.0,202.0,1.1,5.0,285.0,278.67,230.97
2016,1,28,15,0,239.0,184.0,1.0,5.0,287.0,276.56,227.65
2016,1,28,15,15,225.0,171.5,0.95,4.5,261.5,243.11,198.93
2016,1,28,15,30,211.0,159.0,0.9,4.0,236.0,208.28,168.83
2016,1,28,15,45,206.0,140.0,0.85,3.5,208.0,175.13,139.58
2016,1,28,16,0,201.0,121.0,0.8,3.0,180.0,143.73,111.74
2016,1,28,16,15,185.0,102.0,0.8,2.5,149.5,109.94,82.98
2016,1,28,16,30,169.0,83.0,0.8,2.0,119.0,78.43,57.86
2016,1,28,16,45,144.5,64.0,0.85,2.0,89.0,49.64,39.99
2016,1,28,17,0,120.0,45.0,0.9,2.0,59.0,35.59,26.33
2016,1,28,17,15,60.0,28.0,0.9,2.0,35.0,23.17,11.38
2016,1,28,17,30,0.0,11.0,0.9,2.0,11.0,10.01,0.0
2016,1,28,17,45,0.0,5.5,0.95,2.0,5.5,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,29,7,45,219.5,15.5,2.8,0.5,38.5,174.23,58.67
2016,1,29,8,0,439.0,31.0,3.0,1.0,77.0,354.32,292.87
2016,1,29,8,15,531.5,39.5,3.15,1.5,123.0,444.34,381.3
2016,1,29,8,30,624.0,48.0,3.3,2.0,169.0,533.19,460.37
2016,1,29,8,45,683.0,53.0,3.45,3.0,217.0,606.09,521.44
2016,1,29,9,0,742.0,58.0,3.6,4.0,265.0,680.08,580.52
2016,1,29,9,15,778.0,62.0,3.9,4.5,310.0,734.9,623.72
2016,1,29,9,30,814.0,66.0,4.2,5.0,355.0,788.58,665.36
2016,1,29,9,45,840.0,68.5,4.5,5.5,396.5,830.21,696.95
2016,1,29,10,0,866.0,71.0,4.8,6.0,438.0,869.45,726.28
2016,1,29,10,15,883.5,73.5,4.85,6.0,473.0,898.43,747.09
2016,1,29,10,30,901.0,76.0,4.9,6.0,508.0,915.28,758.63
2016,1,29,10,45,915.5,76.5,4.95,6.5,537.0,932.24,768.95
2016,1,29,11,0,930.0,77.0,5.0,7.0,566.0,945.62,776.63
2016,1,29,11,15,937.5,78.0,5.0,7.0,587.0,949.56,778.45
2016,1,29,11,30,945.0,79.0,5.0,7.0,608.0,949.64,777.6
2016,1,29,11,45,952.0,79.0,5.0,7.0,621.5,944.11,772.77
2016,1,29,12,0,959.0,79.0,5.0,7.0,635.0,934.64,765.21
2016,1,29,12,15,960.0,79.0,4.95,7.0,640.0,916.11,750.67
2016,1,29,12,30,961.0,79.0,4.9,7.0,645.0,893.86,733.55
2016,1,29,12,45,962.0,78.0,4.9,7.0,642.0,866.82,713.27
2016,1,29,13,0,963.0,77.0,4.9,7.0,639.0,836.27,690.38
2016,1,29,13,15,959.0,76.5,4.85,7.0,627.5,799.2,662.19
2016,1,29,13,30,955.0,76.0,4.8,7.0,616.0,759.2,631.7
2016,1,29,13,45,948.0,75.0,4.8,7.0,596.5,713.92,596.05
2016,1,29,14,0,941.0,74.0,4.8,7.0,577.0,666.36,556.7
2016,1,29,14,15,930.5,72.5,4.65,6.5,550.0,614.21,513.16
2016,1,29,14,30,920.0,71.0,4.5,6.0,523.0,560.58,467.25
2016,1,29,14,45,905.5,69.0,4.4,6.0,489.5,503.33,416.43
2016,1,29,15,0,891.0,67.0,4.3,6.0,456.0,445.55,363.81
2016,1,29,15,15,869.5,64.5,3.95,5.5,416.5,384.22,307.18
2016,1,29,15,30,848.0,62.0,3.6,5.0,377.0,323.45,250.06
2016,1,29,15,45,819.5,58.0,3.25,5.0,333.0,260.7,190.67
2016,1,29,16,0,791.0,54.0,2.9,5.0,289.0,200.32,134.44
2016,1,29,16,15,744.5,49.5,2.55,4.0,241.5,139.87,83.1
2016,1,29,16,30,698.0,45.0,2.2,3.0,194.0,84.58,44.18
2016,1,29,16,45,625.0,38.5,1.9,2.0,147.0,32.97,24.74
2016,1,29,17,0,552.0,32.0,1.6,1.0,100.0,28.06,19.75
2016,1,29,17,15,406.0,22.5,1.55,0.5,60.0,19.97,9.79
2016,1,29,17,30,260.0,13.0,1.5,0.0,20.0,11.82,0.0
2016,1,29,17,45,130.0,6.5,1.5,0.0,10.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,30,7,45,236.5,14.5,1.3,0.0,39.5,179.93,75.25
2016,1,30,8,0,473.0,29.0,1.5,0.0,79.0,365.49,302.66
2016,1,30,8,15,562.0,36.0,1.5,0.5,125.0,454.14,387.29
2016,1,30,8,30,651.0,43.0,1.5,1.0,171.0,548.01,467.52
2016,1,30,8,45,704.5,48.0,1.55,1.5,218.5,617.21,524.33
2016,1,30,9,0,758.0,53.0,1.6,2.0,266.0,687.46,579.31
2016,1,30,9,15,792.5,56.0,1.8,2.5,311.0,740.11,619.83
2016,1,30,9,30,827.0,59.0,2.0,3.0,356.0,791.58,658.35
2016,1,30,9,45,852.5,61.0,2.25,4.0,396.5,823.92,680.82
2016,1,30,10,0,878.0,63.0,2.5,5.0,437.0,862.11,707.28
2016,1,30,10,15,893.5,65.0,2.65,5.5,472.0,888.82,725.18
2016,1,30,10,30,909.0,67.0,2.8,6.0,507.0,912.35,740.71
2016,1,30,10,45,920.5,68.0,2.95,6.5,535.0,927.52,750.13
2016,1,30,11,0,932.0,69.0,3.1,7.0,563.0,939.05,757.04
2016,1,30,11,15,939.0,70.0,3.15,7.0,583.5,942.74,758.97
2016,1,30,11,30,946.0,71.0,3.2,7.0,604.0,942.55,758.33
2016,1,30,11,45,950.0,71.5,3.25,7.5,616.5,935.16,751.3
2016,1,30,12,0,954.0,72.0,3.3,8.0,629.0,923.88,741.71
2016,1,30,12,15,954.5,72.5,3.3,8.0,634.0,905.74,728.31
2016,1,30,12,30,955.0,73.0,3.3,8.0,639.0,883.92,712.39
2016,1,30,12,45,953.0,73.0,3.35,8.5,635.0,855.9,691.07
2016,1,30,13,0,951.0,73.0,3.4,9.0,631.0,824.53,667.36
2016,1,30,13,15,946.5,72.5,3.4,9.0,619.5,787.54,640.37
2016,1,30,13,30,942.0,72.0,3.4,9.0,608.0,747.69,611.13
2016,1,30,13,45,934.5,71.0,3.4,9.0,588.5,702.63,576.83
2016,1,30,14,0,927.0,70.0,3.4,9.0,569.0,655.36,538.75
2016,1,30,14,15,916.5,68.5,3.25,9.0,542.5,603.86,495.93
2016,1,30,14,30,906.0,67.0,3.1,9.0,516.0,550.93,450.93
2016,1,30,14,45,890.5,65.5,3.0,9.0,482.5,494.44,402.04
2016,1,30,15,0,875.0,64.0,2.9,9.0,449.0,437.55,351.45
2016,1,30,15,15,853.5,61.5,2.6,8.5,410.0,377.34,297.13
2016,1,30,15,30,832.0,59.0,2.3,8.0,371.0,317.12,241.61
2016,1,30,15,45,795.0,57.0,2.0,7.5,327.0,255.08,184.53
2016,1,30,16,0,758.0,55.0,1.7,7.0,283.0,196.37,131.2
2016,1,30,16,15,710.0,50.5,1.6,6.0,236.5,137.58,81.9
2016,1,30,16,30,662.0,46.0,1.5,5.0,190.0,84.17,44.42
2016,1,30,16,45,583.0,40.0,1.45,4.5,144.0,34.94,26.32
2016,1,30,17,0,504.0,34.0,1.4,4.0,98.0,29.78,21.11
2016,1,30,17,15,362.5,24.0,1.45,3.5,59.5,19.52,9.8
2016,1,30,17,30,221.0,14.0,1.5,3.0,21.0,12.73,0.0
2016,1,30,17,45,110.5,7.0,1.55,3.0,10.5,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,45,182.5,18.0,2.05,1.5,38.0,158.37,76.03
2016,1,31,8,0,365.0,36.0,2.1,2.0,76.0,313.4,259.88
2016,1,31,8,15,456.5,45.5,2.15,2.5,120.5,402.05,343.63
2016,1,31,8,30,548.0,55.0,2.2,3.0,165.0,496.76,426.64
2016,1,31,8,45,606.0,61.5,2.25,3.5,211.0,567.63,485.68
2016,1,31,9,0,664.0,68.0,2.3,4.0,257.0,640.15,543.48
2016,1,31,9,15,702.0,73.0,2.4,4.5,301.5,695.51,585.86
2016,1,31,9,30,740.0,78.0,2.5,5.0,346.0,750.21,626.46
2016,1,31,9,45,773.0,79.5,2.65,6.0,386.5,789.4,653.39
2016,1,31,10,0,806.0,81.0,2.8,7.0,427.0,832.74,682.92
2016,1,31,10,15,824.0,83.5,2.95,7.5,462.0,861.58,702.35
2016,1,31,10,30,842.0,86.0,3.1,8.0,497.0,887.36,719.51
2016,1,31,10,45,858.5,87.0,3.3,9.0,525.5,906.64,730.88
2016,1,31,11,0,875.0,88.0,3.5,10.0,554.0,922.41,739.71
2016,1,31,11,15,883.5,89.0,3.6,10.5,575.0,927.26,741.38
2016,1,31,11,30,892.0,90.0,3.7,11.0,596.0,928.33,740.56
2016,1,31,11,45,898.0,90.5,3.85,11.5,609.0,914.26,729.27
2016,1,31,12,0,904.0,91.0,4.0,12.0,622.0,905.21,721.85
2016,1,31,12,15,731.5,142.5,4.1,12.5,574.5,810.66,651.45
2016,1,31,12,30,559.0,194.0,4.2,13.0,527.0,697.16,564.03
2016,1,31,12,45,623.0,172.0,4.35,13.5,541.5,712.4,576.76
2016,1,31,13,0,687.0,150.0,4.5,14.0,556.0,716.76,580.42
2016,1,31,13,15,792.5,119.5,4.5,14.0,579.5,732.51,593.31
2016,1,31,13,30,898.0,89.0,4.5,14.0,603.0,737.55,597.5
2016,1,31,13,45,890.5,87.5,4.55,14.0,584.0,697.36,566.2
2016,1,31,14,0,883.0,86.0,4.6,14.0,565.0,650.42,528.8
2016,1,31,14,15,871.5,84.5,4.5,14.0,538.5,599.33,486.73
2016,1,31,14,30,860.0,83.0,4.4,14.0,512.0,547.01,442.73
2016,1,31,14,45,745.0,97.5,4.3,14.0,452.0,460.42,370.85
2016,1,31,15,0,630.0,112.0,4.2,14.0,392.0,383.2,305.96
2016,1,31,15,15,597.0,111.0,4.1,13.5,358.0,331.73,261.08
2016,1,31,15,30,564.0,110.0,4.0,13.0,324.0,282.87,217.61
2016,1,31,15,45,541.0,100.0,3.95,13.0,285.5,231.32,171.15
2016,1,31,16,0,518.0,90.0,3.9,13.0,247.0,182.02,127.19
2016,1,31,16,15,564.5,72.0,3.8,12.5,218.0,136.99,86.15
2016,1,31,16,30,611.0,54.0,3.7,12.0,189.0,86.2,46.52
2016,1,31,16,45,526.0,46.5,3.65,11.5,143.0,38.15,28.41
2016,1,31,17,0,441.0,39.0,3.6,11.0,97.0,31.5,21.99
2016,1,31,17,15,303.5,27.0,3.5,10.5,59.0,22.07,11.82
2016,1,31,17,30,166.0,15.0,3.4,10.0,21.0,13.64,0.0
2016,1,31,17,45,83.0,7.5,3.35,10.0,10.5,6.82,0.0
2016,1,31,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,7,45,146.0,20.0,2.85,7.5,36.0,136.63,71.15
2016,2,1,8,0,292.0,40.0,2.9,8.0,72.0,272.53,222.55
2016,2,1,8,15,381.0,51.0,2.95,8.5,114.5,357.08,300.77
2016,2,1,8,30,470.0,62.0,3.0,9.0,157.0,449.37,381.1
2016,2,1,8,45,537.0,67.5,3.05,9.5,202.0,523.88,443.51
2016,2,1,9,0,604.0,73.0,3.1,10.0,247.0,600.4,504.42
2016,2,1,9,15,302.0,83.5,3.25,10.5,170.5,375.97,320.04
2016,2,1,9,30,0.0,94.0,3.4,11.0,94.0,86.8,69.02
2016,2,1,9,45,5.0,124.5,3.55,12.0,126.5,122.9,99.71
2016,2,1,10,0,10.0,155.0,3.7,13.0,159.0,159.56,129.95
2016,2,1,10,15,133.5,184.0,3.8,13.5,249.5,332.89,276.11
2016,2,1,10,30,257.0,213.0,3.9,14.0,340.0,496.1,407.45
2016,2,1,10,45,540.5,153.5,4.05,15.0,438.0,697.1,566.57
2016,2,1,11,0,824.0,94.0,4.2,16.0,536.0,885.26,702.13
2016,2,1,11,15,550.0,175.0,4.3,16.0,475.0,725.57,582.31
2016,2,1,11,30,276.0,256.0,4.4,16.0,414.0,549.78,442.36
