Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,11,45,565.5,176.5,4.5,16.5,508.5,725.68,583.06
2016,2,1,12,0,855.0,97.0,4.6,17.0,603.0,879.65,695.0
2016,2,1,12,15,856.5,97.5,4.65,17.0,608.0,863.42,682.26
2016,2,1,12,30,858.0,98.0,4.7,17.0,613.0,843.75,668.24
2016,2,1,12,45,857.5,97.5,4.8,17.5,610.0,817.95,648.85
2016,2,1,13,0,857.0,97.0,4.9,18.0,607.0,789.02,627.19
2016,2,1,13,15,852.0,96.0,4.9,18.0,596.0,753.16,601.07
2016,2,1,13,30,847.0,95.0,4.9,18.0,585.0,714.76,572.98
2016,2,1,13,45,837.0,94.5,4.95,18.0,565.5,671.21,539.18
2016,2,1,14,0,827.0,94.0,5.0,18.0,546.0,625.91,503.29
2016,2,1,14,15,636.5,139.5,4.9,18.0,477.5,522.49,419.75
2016,2,1,14,30,446.0,185.0,4.8,18.0,409.0,426.85,342.08
2016,2,1,14,45,606.5,135.5,4.75,18.0,419.5,432.91,345.08
2016,2,1,15,0,767.0,86.0,4.7,18.0,430.0,417.58,328.32
2016,2,1,15,15,742.5,82.5,4.5,17.5,392.0,360.09,278.0
2016,2,1,15,30,718.0,79.0,4.3,17.0,354.0,302.6,226.84
2016,2,1,15,45,681.5,75.0,4.1,17.0,311.5,244.5,174.78
2016,2,1,16,0,645.0,71.0,3.9,17.0,269.0,189.89,126.59
2016,2,1,16,15,594.0,65.0,3.8,16.5,225.0,135.37,82.16
2016,2,1,16,30,543.0,59.0,3.7,16.0,181.0,86.74,48.4
2016,2,1,16,45,462.5,50.5,3.6,15.5,137.0,41.87,31.22
2016,2,1,17,0,382.0,42.0,3.5,15.0,93.0,33.95,23.77
2016,2,1,17,15,191.0,31.5,3.35,14.5,57.0,24.64,13.97
2016,2,1,17,30,0.0,21.0,3.2,14.0,21.0,17.6,0.0
2016,2,1,17,45,0.0,10.5,3.05,14.0,10.5,9.55,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,20.5,4.5,2.45,4.5,5.0,0.0,0.0
2016,2,2,7,30,41.0,9.0,2.5,5.0,10.0,30.61,0.0
2016,2,2,7,45,155.5,26.0,2.65,5.5,42.0,154.51,89.27
2016,2,2,8,0,270.0,43.0,2.8,6.0,74.0,263.2,216.99
2016,2,2,8,15,355.5,55.5,2.85,6.5,116.5,345.39,293.18
2016,2,2,8,30,441.0,68.0,2.9,7.0,159.0,434.4,371.25
2016,2,2,8,45,498.0,77.0,2.95,7.5,203.5,505.73,431.76
2016,2,2,9,0,555.0,86.0,3.0,8.0,248.0,577.89,489.91
2016,2,2,9,15,595.0,93.0,3.0,8.5,290.5,635.07,533.75
2016,2,2,9,30,635.0,100.0,3.0,9.0,333.0,691.81,575.85
2016,2,2,9,45,317.5,116.5,3.0,9.5,233.0,443.24,374.02
2016,2,2,10,0,0.0,133.0,3.0,10.0,133.0,125.79,101.87
2016,2,2,10,15,0.0,139.0,2.95,10.0,139.0,130.66,106.21
2016,2,2,10,30,0.0,145.0,2.9,10.0,145.0,135.7,110.21
2016,2,2,10,45,0.0,153.0,2.9,10.5,153.0,142.96,115.86
2016,2,2,11,0,0.0,161.0,2.9,11.0,161.0,150.27,121.52
2016,2,2,11,15,2.0,172.0,2.85,11.0,173.5,162.52,131.58
2016,2,2,11,30,4.0,183.0,2.8,11.0,186.0,174.74,141.57
2016,2,2,11,45,5.0,187.0,2.8,11.5,190.0,178.82,144.54
2016,2,2,12,0,6.0,191.0,2.8,12.0,194.0,182.91,147.54
2016,2,2,12,15,4.5,187.0,2.75,12.0,189.5,176.8,142.38
2016,2,2,12,30,3.0,183.0,2.7,12.0,185.0,170.91,137.46
2016,2,2,12,45,1.5,176.5,2.7,12.5,177.5,162.78,130.49
2016,2,2,13,0,0.0,170.0,2.7,13.0,170.0,154.88,123.77
2016,2,2,13,15,0.0,159.0,2.7,13.0,159.0,144.04,114.94
2016,2,2,13,30,0.0,148.0,2.7,13.0,148.0,133.4,106.28
2016,2,2,13,45,0.0,152.5,2.7,13.0,152.5,137.42,109.73
2016,2,2,14,0,0.0,157.0,2.7,13.0,157.0,141.39,113.15
2016,2,2,14,15,13.0,177.5,2.65,12.5,184.0,167.75,135.54
2016,2,2,14,30,26.0,198.0,2.6,12.0,211.0,192.63,156.52
2016,2,2,14,45,13.0,160.5,2.6,12.0,167.0,149.82,121.14
2016,2,2,15,0,0.0,123.0,2.6,12.0,123.0,109.26,87.47
2016,2,2,15,15,0.0,112.0,2.45,12.0,112.0,99.17,79.2
2016,2,2,15,30,0.0,101.0,2.3,12.0,101.0,89.17,70.9
2016,2,2,15,45,253.5,102.5,2.15,12.0,181.5,157.71,120.32
2016,2,2,16,0,507.0,104.0,2.0,12.0,262.0,191.21,135.62
2016,2,2,16,15,453.5,94.0,1.85,11.5,218.5,140.72,94.32
2016,2,2,16,30,400.0,84.0,1.7,11.0,175.0,96.52,62.65
2016,2,2,16,45,338.0,68.5,1.6,11.0,133.5,54.36,42.99
2016,2,2,17,0,276.0,53.0,1.5,11.0,92.0,40.91,30.4
2016,2,2,17,15,138.0,37.0,1.6,10.5,56.5,29.47,18.58
2016,2,2,17,30,0.0,21.0,1.7,10.0,21.0,17.73,0.0
2016,2,2,17,45,0.0,10.5,1.85,10.0,10.5,9.55,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,7,45,0.0,0.5,4.9,11.5,0.5,0.44,0.0
2016,2,3,8,0,0.0,1.0,5.0,12.0,1.0,0.88,0.0
2016,2,3,8,15,0.0,2.0,5.0,12.5,2.0,1.75,0.0
2016,2,3,8,30,0.0,3.0,5.0,13.0,3.0,2.63,0.0
2016,2,3,8,45,0.0,3.5,5.0,13.5,3.5,3.07,0.0
2016,2,3,9,0,0.0,4.0,5.0,14.0,4.0,3.51,0.0
2016,2,3,9,15,0.0,5.0,5.15,14.0,5.0,4.39,0.0
2016,2,3,9,30,0.0,6.0,5.3,14.0,6.0,5.27,0.0
2016,2,3,9,45,0.0,12.0,5.45,14.5,12.0,10.56,3.39
2016,2,3,10,0,0.0,18.0,5.6,15.0,18.0,15.85,7.86
2016,2,3,10,15,0.0,49.5,5.65,15.0,49.5,43.71,31.47
2016,2,3,10,30,0.0,81.0,5.7,15.0,81.0,71.69,54.96
2016,2,3,10,45,0.0,70.0,5.8,15.5,70.0,61.92,46.54
2016,2,3,11,0,0.0,59.0,5.9,16.0,59.0,52.17,38.21
2016,2,3,11,15,0.0,56.5,5.95,16.0,56.5,49.96,36.3
2016,2,3,11,30,0.0,54.0,6.0,16.0,54.0,47.75,34.41
2016,2,3,11,45,0.0,63.5,6.1,16.5,63.5,56.19,41.33
2016,2,3,12,0,0.0,73.0,6.2,17.0,73.0,64.64,48.22
2016,2,3,12,15,0.0,61.5,6.1,17.0,61.5,54.42,39.72
2016,2,3,12,30,0.0,50.0,6.0,17.0,50.0,44.22,31.24
2016,2,3,12,45,0.0,49.5,5.9,17.5,49.5,43.77,30.81
2016,2,3,13,0,0.0,49.0,5.8,18.0,49.0,43.33,30.39
2016,2,3,13,15,0.0,98.5,5.55,18.0,98.5,87.49,66.88
2016,2,3,13,30,0.0,148.0,5.3,18.0,148.0,133.35,104.49
2016,2,3,13,45,0.0,117.5,5.1,18.0,117.5,104.86,81.23
2016,2,3,14,0,0.0,87.0,4.9,18.0,87.0,77.06,58.45
2016,2,3,14,15,0.0,90.0,4.6,18.0,90.0,79.75,60.78
2016,2,3,14,30,0.0,93.0,4.3,18.0,93.0,82.45,63.12
2016,2,3,14,45,0.0,70.5,4.0,18.0,70.5,62.35,46.56
2016,2,3,15,0,0.0,48.0,3.7,18.0,48.0,42.37,29.99
2016,2,3,15,15,0.0,44.0,3.45,18.0,44.0,38.82,27.09
2016,2,3,15,30,0.0,40.0,3.2,18.0,40.0,35.27,24.17
2016,2,3,15,45,0.0,35.0,2.95,18.0,35.0,30.84,20.49
2016,2,3,16,0,0.0,30.0,2.7,18.0,30.0,26.42,16.78
2016,2,3,16,15,0.0,25.0,2.5,17.5,25.0,22.0,13.06
2016,2,3,16,30,0.0,20.0,2.3,17.0,20.0,17.58,9.3
2016,2,3,16,45,0.0,15.5,2.1,17.0,15.5,13.62,6.35
2016,2,3,17,0,0.0,11.0,1.9,17.0,11.0,9.65,2.72
2016,2,3,17,15,0.0,6.5,1.65,16.5,6.5,5.7,0.0
2016,2,3,17,30,0.0,2.0,1.4,16.0,2.0,1.75,0.0
2016,2,3,17,45,0.0,1.0,1.2,16.0,1.0,0.91,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,2,4,7,30,0.0,6.0,2.5,8.0,6.0,5.46,0.0
2016,2,4,7,45,0.0,20.5,2.7,8.0,20.5,18.24,6.72
2016,2,4,8,0,0.0,35.0,2.9,8.0,35.0,33.62,22.67
2016,2,4,8,15,0.0,54.0,2.8,8.0,54.0,54.25,41.16
2016,2,4,8,30,0.0,73.0,2.7,8.0,73.0,74.0,58.75
2016,2,4,8,45,5.5,90.5,2.65,8.5,92.5,95.45,77.66
2016,2,4,9,0,11.0,108.0,2.6,9.0,112.0,117.11,96.43
2016,2,4,9,15,110.5,132.0,2.5,9.0,173.5,252.32,214.31
2016,2,4,9,30,210.0,156.0,2.4,9.0,235.0,366.95,310.97
2016,2,4,9,45,200.0,175.0,2.35,9.0,256.5,383.24,322.48
2016,2,4,10,0,190.0,194.0,2.3,9.0,278.0,398.18,333.15
2016,2,4,10,15,245.0,203.0,2.35,9.0,320.5,474.54,394.62
2016,2,4,10,30,300.0,212.0,2.4,9.0,363.0,534.36,441.8
2016,2,4,10,45,206.0,232.0,2.45,9.0,338.0,453.69,374.83
2016,2,4,11,0,112.0,252.0,2.5,9.0,313.0,371.77,306.48
2016,2,4,11,15,104.5,260.0,2.45,9.0,319.0,370.56,305.03
2016,2,4,11,30,97.0,268.0,2.4,9.0,325.0,369.15,303.09
2016,2,4,11,45,56.5,244.5,2.4,9.5,278.0,301.12,246.49
2016,2,4,12,0,16.0,221.0,2.4,10.0,231.0,222.16,180.66
2016,2,4,12,15,183.0,243.5,2.2,10.0,355.5,417.42,342.71
2016,2,4,12,30,350.0,266.0,2.0,10.0,480.0,590.33,477.41
2016,2,4,12,45,217.0,272.5,1.85,10.0,405.5,462.39,374.45
2016,2,4,13,0,84.0,279.0,1.7,10.0,331.0,343.09,277.91
2016,2,4,13,15,76.5,271.5,1.75,10.0,318.0,324.29,263.54
2016,2,4,13,30,69.0,264.0,1.8,10.0,305.0,306.05,249.02
2016,2,4,13,45,105.0,262.0,1.9,10.0,322.0,323.33,263.9
2016,2,4,14,0,141.0,260.0,2.0,10.0,339.0,345.57,282.23
2016,2,4,14,15,78.0,224.5,2.1,9.5,268.0,256.64,210.23
2016,2,4,14,30,15.0,189.0,2.2,9.0,197.0,178.27,145.77
2016,2,4,14,45,20.5,183.5,2.35,9.0,193.5,174.41,143.01
2016,2,4,15,0,26.0,178.0,2.5,9.0,190.0,169.89,139.4
2016,2,4,15,15,13.0,125.5,2.2,9.0,131.5,115.97,94.09
2016,2,4,15,30,0.0,73.0,1.9,9.0,73.0,64.56,50.49
2016,2,4,15,45,0.0,64.5,1.65,9.0,64.5,57.0,44.1
2016,2,4,16,0,0.0,56.0,1.4,9.0,56.0,49.45,37.62
2016,2,4,16,15,0.0,47.0,1.3,8.5,47.0,41.47,30.74
2016,2,4,16,30,0.0,38.0,1.2,8.0,38.0,33.49,23.76
2016,2,4,16,45,0.0,29.0,1.15,8.0,29.0,25.54,17.61
2016,2,4,17,0,0.0,20.0,1.1,8.0,20.0,17.59,10.14
2016,2,4,17,15,0.0,12.5,1.2,7.5,12.5,10.98,3.72
2016,2,4,17,30,0.0,5.0,1.3,7.0,5.0,4.38,0.0
2016,2,4,17,45,0.0,2.5,1.45,7.0,2.5,2.27,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,85.0,6.5,3.4,0.0,9.0,0.0,0.0
2016,2,5,7,30,170.0,13.0,3.6,0.0,18.0,105.37,0.0
2016,2,5,7,45,344.5,24.0,3.85,0.0,58.5,269.72,192.15
2016,2,5,8,0,519.0,35.0,4.1,0.0,99.0,404.51,345.34
2016,2,5,8,15,602.5,42.5,4.2,0.0,148.5,493.83,430.27
2016,2,5,8,30,686.0,50.0,4.3,0.0,198.0,587.46,513.28
2016,2,5,8,45,744.5,54.0,4.4,0.5,249.0,661.78,576.05
2016,2,5,9,0,803.0,58.0,4.5,1.0,300.0,737.06,637.0
2016,2,5,9,15,836.0,61.5,4.5,1.0,347.0,791.27,679.55
2016,2,5,9,30,869.0,65.0,4.5,1.0,394.0,844.03,719.81
2016,2,5,9,45,897.0,66.0,4.5,1.5,437.5,878.69,743.69
2016,2,5,10,0,925.0,67.0,4.5,2.0,481.0,919.13,771.61
2016,2,5,10,15,940.5,69.0,4.45,2.5,517.5,946.94,788.97
2016,2,5,10,30,956.0,71.0,4.4,3.0,554.0,971.34,803.63
2016,2,5,10,45,967.5,72.0,4.4,3.5,583.5,987.13,812.28
2016,2,5,11,0,979.0,73.0,4.4,4.0,613.0,999.05,818.19
2016,2,5,11,15,985.5,73.5,4.4,4.0,634.5,1001.75,818.95
2016,2,5,11,30,992.0,74.0,4.4,4.0,656.0,1000.36,816.97
2016,2,5,11,45,996.5,74.5,4.4,4.5,670.0,993.03,809.35
2016,2,5,12,0,1001.0,75.0,4.4,5.0,684.0,981.59,798.95
2016,2,5,12,15,1002.0,75.0,4.3,5.0,689.0,962.4,783.59
2016,2,5,12,30,1003.0,75.0,4.2,5.0,694.0,939.29,765.56
2016,2,5,12,45,1002.5,74.5,4.15,5.0,690.5,910.54,743.97
2016,2,5,13,0,1002.0,74.0,4.1,5.0,687.0,878.15,719.77
2016,2,5,13,15,997.5,73.5,4.0,5.0,675.0,839.25,690.29
2016,2,5,13,30,993.0,73.0,3.9,5.0,663.0,797.29,658.77
2016,2,5,13,45,986.0,72.5,3.8,5.5,642.5,750.76,622.41
2016,2,5,14,0,979.0,72.0,3.7,6.0,622.0,701.79,581.38
2016,2,5,14,15,968.5,70.5,3.55,5.5,594.5,647.48,537.18
2016,2,5,14,30,958.0,69.0,3.4,5.0,567.0,591.57,490.45
2016,2,5,14,45,943.0,67.5,3.25,5.0,532.0,532.15,438.64
2016,2,5,15,0,928.0,66.0,3.1,5.0,497.0,472.13,384.9
2016,2,5,15,15,907.5,64.0,2.8,5.0,456.5,409.25,327.15
2016,2,5,15,30,887.0,62.0,2.5,5.0,416.0,346.99,268.71
2016,2,5,15,45,857.0,59.0,2.25,5.0,370.0,280.75,206.72
2016,2,5,16,0,827.0,56.0,2.0,5.0,324.0,217.98,148.38
2016,2,5,16,15,784.5,52.0,1.75,4.0,275.0,155.35,94.35
2016,2,5,16,30,742.0,48.0,1.5,3.0,226.0,97.39,51.73
2016,2,5,16,45,672.0,42.5,1.3,2.0,176.5,42.69,27.18
2016,2,5,17,0,602.0,37.0,1.1,1.0,127.0,32.14,23.9
2016,2,5,17,15,477.0,28.0,1.1,0.5,82.5,24.71,16.13
2016,2,5,17,30,352.0,19.0,1.1,0.0,38.0,17.14,0.0
2016,2,5,17,45,176.0,9.5,1.15,0.0,19.0,8.64,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,7.5,1.15,-1.5,7.5,0.0,0.0
2016,2,6,7,30,0.0,15.0,1.3,-1.0,15.0,13.64,0.0
2016,2,6,7,45,123.5,29.5,1.45,-0.5,45.5,132.47,95.6
2016,2,6,8,0,247.0,44.0,1.6,0.0,76.0,249.19,211.72
2016,2,6,8,15,295.5,58.5,1.45,0.0,112.0,309.21,268.06
2016,2,6,8,30,344.0,73.0,1.3,0.0,148.0,372.68,324.72
2016,2,6,8,45,371.5,86.5,1.2,0.5,184.5,421.43,365.97
2016,2,6,9,0,399.0,100.0,1.1,1.0,221.0,470.8,405.79
2016,2,6,9,15,473.0,104.0,1.0,1.5,269.0,546.23,465.61
2016,2,6,9,30,547.0,108.0,0.9,2.0,317.0,631.12,528.63
2016,2,6,9,45,594.0,109.0,0.8,3.0,358.0,684.76,564.07
2016,2,6,10,0,641.0,110.0,0.7,4.0,399.0,737.33,597.55
2016,2,6,10,15,615.0,128.0,0.65,4.5,422.5,742.75,597.56
2016,2,6,10,30,589.0,146.0,0.6,5.0,446.0,744.05,595.33
2016,2,6,10,45,771.0,112.5,0.6,5.5,527.0,873.6,684.64
2016,2,6,11,0,953.0,79.0,0.6,6.0,608.0,984.82,755.52
2016,2,6,11,15,732.5,143.0,0.65,6.0,558.5,869.71,675.71
2016,2,6,11,30,512.0,207.0,0.7,6.0,509.0,726.57,574.82
2016,2,6,11,45,741.5,145.0,0.75,6.0,593.0,862.28,675.27
2016,2,6,12,0,971.0,83.0,0.8,6.0,677.0,966.8,745.07
2016,2,6,12,15,972.0,83.5,0.85,6.0,682.5,948.64,731.82
2016,2,6,12,30,973.0,84.0,0.9,6.0,688.0,926.64,718.04
2016,2,6,12,45,969.0,85.0,0.95,6.5,684.0,897.37,698.05
2016,2,6,13,0,965.0,86.0,1.0,7.0,680.0,864.73,675.75
2016,2,6,13,15,960.5,85.5,1.0,7.0,668.0,826.85,650.05
2016,2,6,13,30,956.0,85.0,1.0,7.0,656.0,786.01,622.13
2016,2,6,13,45,945.0,85.5,1.0,7.0,635.5,739.08,589.04
2016,2,6,14,0,934.0,86.0,1.0,7.0,615.0,690.12,552.07
2016,2,6,14,15,811.0,104.0,1.0,6.5,549.0,594.2,479.19
2016,2,6,14,30,688.0,122.0,1.0,6.0,483.0,503.92,409.04
2016,2,6,14,45,690.0,112.5,1.0,6.0,455.0,456.6,370.16
2016,2,6,15,0,692.0,103.0,1.0,6.0,427.0,407.73,328.19
2016,2,6,15,15,766.0,88.0,0.85,5.5,419.0,380.5,300.78
2016,2,6,15,30,840.0,73.0,0.7,5.0,411.0,343.06,262.77
2016,2,6,15,45,809.5,69.5,0.6,5.0,366.0,279.67,204.83
2016,2,6,16,0,779.0,66.0,0.5,5.0,321.0,218.92,149.68
2016,2,6,16,15,734.0,61.0,0.45,4.5,272.5,157.71,97.8
2016,2,6,16,30,689.0,56.0,0.4,4.0,224.0,101.61,56.83
2016,2,6,16,45,609.5,50.0,0.35,4.0,174.5,46.06,29.85
2016,2,6,17,0,530.0,44.0,0.3,4.0,125.0,35.31,26.59
2016,2,6,17,15,404.0,33.0,0.35,3.5,81.5,26.95,18.08
2016,2,6,17,30,278.0,22.0,0.4,3.0,38.0,18.35,1.98
2016,2,6,17,45,139.0,11.0,0.5,3.0,19.0,10.01,0.0
2016,2,6,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,4.5,2.65,0.0,4.5,0.0,0.0
2016,2,7,7,30,0.0,9.0,2.8,0.0,9.0,8.19,0.0
2016,2,7,7,45,0.5,26.5,2.95,0.0,26.5,26.89,15.2
2016,2,7,8,0,1.0,44.0,3.1,0.0,44.0,46.36,34.81
2016,2,7,8,15,11.0,63.0,3.15,0.0,65.5,73.2,59.7
2016,2,7,8,30,21.0,82.0,3.2,0.0,87.0,109.74,93.09
2016,2,7,8,45,28.0,100.5,3.25,0.5,108.5,135.44,116.25
2016,2,7,9,0,35.0,119.0,3.3,1.0,130.0,161.37,139.14
2016,2,7,9,15,17.5,122.5,3.4,1.5,128.0,135.0,114.99
2016,2,7,9,30,0.0,126.0,3.5,2.0,126.0,121.29,101.86
2016,2,7,9,45,8.0,147.5,3.6,3.0,151.0,150.13,126.68
2016,2,7,10,0,16.0,169.0,3.7,4.0,176.0,179.18,151.17
2016,2,7,10,15,8.0,145.5,3.65,4.0,149.0,143.97,120.26
2016,2,7,10,30,0.0,122.0,3.6,4.0,122.0,111.37,91.61
2016,2,7,10,45,1.0,147.0,3.6,4.5,148.0,136.98,113.33
2016,2,7,11,0,2.0,172.0,3.6,5.0,174.0,162.77,134.86
2016,2,7,11,15,4.5,182.5,3.7,5.0,185.5,174.92,145.03
2016,2,7,11,30,7.0,193.0,3.8,5.0,197.0,187.02,155.16
2016,2,7,11,45,8.5,201.0,3.95,5.5,206.5,195.57,161.99
2016,2,7,12,0,10.0,209.0,4.1,6.0,216.0,204.04,168.76
2016,2,7,12,15,22.5,233.0,4.1,6.0,248.0,238.29,197.68
2016,2,7,12,30,35.0,257.0,4.1,6.0,280.0,286.25,237.6
2016,2,7,12,45,28.5,246.5,4.15,6.0,265.0,266.6,221.05
2016,2,7,13,0,22.0,236.0,4.2,6.0,250.0,236.37,195.87
2016,2,7,13,15,37.5,249.0,3.95,6.0,272.0,270.55,224.63
2016,2,7,13,30,53.0,262.0,3.7,6.0,294.0,291.94,242.47
2016,2,7,13,45,59.5,257.5,3.45,6.0,292.5,287.57,238.9
2016,2,7,14,0,66.0,253.0,3.2,6.0,291.0,282.55,234.83
2016,2,7,14,15,139.0,246.0,2.95,6.0,321.0,320.77,267.18
2016,2,7,14,30,212.0,239.0,2.7,6.0,351.0,343.38,285.57
2016,2,7,14,45,205.5,224.0,2.5,6.0,327.0,311.8,258.66
2016,2,7,15,0,199.0,209.0,2.3,6.0,303.0,280.78,232.11
2016,2,7,15,15,251.5,185.5,2.05,5.5,294.0,268.55,220.37
2016,2,7,15,30,304.0,162.0,1.8,5.0,285.0,246.11,198.74
2016,2,7,15,45,296.0,145.0,1.55,4.5,254.5,207.5,164.17
2016,2,7,16,0,288.0,128.0,1.3,4.0,224.0,169.83,130.46
2016,2,7,16,15,276.0,110.0,1.25,3.5,190.5,131.85,97.57
2016,2,7,16,30,264.0,92.0,1.2,3.0,157.0,95.55,68.47
2016,2,7,16,45,236.0,74.5,1.15,3.0,123.0,61.15,46.22
2016,2,7,17,0,208.0,57.0,1.1,3.0,89.0,44.8,35.31
2016,2,7,17,15,158.5,39.5,1.1,2.5,58.5,31.57,22.32
2016,2,7,17,30,109.0,22.0,1.1,2.0,28.0,17.26,3.39
2016,2,7,17,45,54.5,11.0,1.1,2.0,14.0,10.01,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,96.0,7.5,0.9,0.0,10.5,6.82,0.0
2016,2,8,7,30,192.0,15.0,1.0,0.0,21.0,120.03,0.0
2016,2,8,7,45,329.5,26.5,1.1,0.5,60.5,269.31,206.72
2016,2,8,8,0,467.0,38.0,1.2,1.0,100.0,385.77,325.49
2016,2,8,8,15,546.5,46.0,1.2,1.5,147.5,469.82,400.78
2016,2,8,8,30,626.0,54.0,1.2,2.0,195.0,558.86,474.74
2016,2,8,8,45,415.5,89.0,1.3,2.5,191.5,459.24,393.93
2016,2,8,9,0,205.0,124.0,1.4,3.0,188.0,333.04,286.64
2016,2,8,9,15,102.5,120.0,1.6,3.5,152.0,227.85,196.08
2016,2,8,9,30,0.0,116.0,1.8,4.0,116.0,109.7,90.7
2016,2,8,9,45,19.5,150.5,2.05,5.0,159.5,163.34,137.33
2016,2,8,10,0,39.0,185.0,2.3,6.0,203.0,234.22,196.95
2016,2,8,10,15,34.0,194.5,2.4,6.5,211.5,238.03,198.91
2016,2,8,10,30,29.0,204.0,2.5,7.0,220.0,241.85,201.1
2016,2,8,10,45,15.0,185.0,2.65,7.5,193.5,189.62,156.51
2016,2,8,11,0,1.0,166.0,2.8,8.0,167.0,155.48,126.97
2016,2,8,11,15,0.5,115.0,2.75,7.5,115.5,103.83,83.5
2016,2,8,11,30,0.0,64.0,2.7,7.0,64.0,56.64,43.29
2016,2,8,11,45,67.0,180.0,2.7,7.0,222.0,238.19,199.06
2016,2,8,12,0,134.0,296.0,2.7,7.0,380.0,440.56,363.29
2016,2,8,12,15,203.0,294.0,2.7,7.0,422.0,492.13,404.72
2016,2,8,12,30,272.0,292.0,2.7,7.0,464.0,554.77,454.59
2016,2,8,12,45,141.0,250.0,2.7,7.0,339.0,375.96,310.42
2016,2,8,13,0,10.0,208.0,2.7,7.0,214.0,199.11,163.0
2016,2,8,13,15,5.0,179.0,2.7,6.5,182.0,166.48,136.45
2016,2,8,13,30,0.0,150.0,2.7,6.0,150.0,135.0,110.2
2016,2,8,13,45,25.0,198.5,2.7,6.0,213.0,204.6,169.51
2016,2,8,14,0,50.0,247.0,2.7,6.0,276.0,266.2,220.93
2016,2,8,14,15,25.0,181.5,2.65,6.0,196.0,183.45,151.71
2016,2,8,14,30,0.0,116.0,2.6,6.0,116.0,103.16,83.66
2016,2,8,14,45,0.0,131.0,2.55,6.0,131.0,116.56,95.41
2016,2,8,15,0,0.0,146.0,2.5,6.0,146.0,129.71,106.86
2016,2,8,15,15,0.0,128.0,2.25,6.0,128.0,113.25,92.95
2016,2,8,15,30,0.0,110.0,2.0,6.0,110.0,97.03,79.2
2016,2,8,15,45,0.0,98.5,1.75,6.0,98.5,86.64,70.38
2016,2,8,16,0,0.0,87.0,1.5,6.0,87.0,76.33,61.54
2016,2,8,16,15,257.5,83.0,1.35,5.0,148.0,107.29,76.89
2016,2,8,16,30,515.0,79.0,1.2,4.0,209.0,106.75,68.05
2016,2,8,16,45,436.5,68.5,1.05,3.5,162.5,58.43,41.52
2016,2,8,17,0,358.0,58.0,0.9,3.0,116.0,44.56,35.16
2016,2,8,17,15,252.0,42.0,0.9,3.0,76.0,32.68,23.4
2016,2,8,17,30,146.0,26.0,0.9,3.0,36.0,20.47,6.7
2016,2,8,17,45,73.0,13.0,0.95,3.0,18.0,11.82,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,4.0,2.6,0.0,4.0,3.64,0.0
2016,2,9,7,30,0.0,8.0,2.8,0.0,8.0,7.03,0.0
2016,2,9,7,45,0.0,22.0,3.05,0.0,22.0,19.39,10.0
2016,2,9,8,0,0.0,36.0,3.3,0.0,36.0,33.07,23.34
2016,2,9,8,15,0.0,52.5,3.55,0.0,52.5,50.04,38.97
2016,2,9,8,30,0.0,69.0,3.8,0.0,69.0,66.55,54.09
2016,2,9,8,45,0.0,85.5,4.1,0.5,85.5,82.82,68.68
2016,2,9,9,0,0.0,102.0,4.4,1.0,102.0,98.96,82.9
2016,2,9,9,15,97.5,134.5,4.45,1.0,173.0,243.24,213.09
2016,2,9,9,30,195.0,167.0,4.5,1.0,244.0,368.39,322.92
2016,2,9,9,45,242.5,180.0,4.55,1.5,285.5,443.38,385.66
2016,2,9,10,0,290.0,193.0,4.6,2.0,327.0,503.03,434.7
2016,2,9,10,15,397.0,186.0,4.6,2.0,384.5,609.71,523.46
2016,2,9,10,30,504.0,179.0,4.6,2.0,442.0,701.56,598.27
2016,2,9,10,45,440.5,207.0,4.6,2.0,445.5,675.77,574.01
2016,2,9,11,0,377.0,235.0,4.6,2.0,449.0,630.35,535.11
2016,2,9,11,15,339.0,253.0,4.6,2.0,451.0,612.2,518.62
2016,2,9,11,30,301.0,271.0,4.6,2.0,453.0,592.48,500.81
2016,2,9,11,45,320.0,273.5,4.6,2.5,470.5,605.41,510.25
2016,2,9,12,0,339.0,276.0,4.6,3.0,488.0,616.5,518.03
2016,2,9,12,15,169.5,218.0,4.6,2.5,324.0,377.93,321.4
2016,2,9,12,30,0.0,160.0,4.6,2.0,160.0,145.4,120.49
2016,2,9,12,45,1.5,171.0,4.6,2.0,172.0,156.89,130.68
2016,2,9,13,0,3.0,182.0,4.6,2.0,184.0,168.25,140.46
2016,2,9,13,15,3.5,182.5,4.55,2.0,185.0,168.61,140.84
2016,2,9,13,30,4.0,183.0,4.5,2.0,186.0,168.94,141.22
2016,2,9,13,45,8.5,194.0,4.5,2.0,199.0,181.85,152.51
2016,2,9,14,0,13.0,205.0,4.5,2.0,212.0,194.23,163.32
2016,2,9,14,15,11.5,196.5,4.45,2.0,203.0,184.17,154.85
2016,2,9,14,30,10.0,188.0,4.4,2.0,194.0,174.31,146.59
2016,2,9,14,45,5.0,169.0,4.35,2.0,172.0,153.37,128.75
2016,2,9,15,0,0.0,150.0,4.3,2.0,150.0,133.26,111.6
2016,2,9,15,15,0.0,137.0,4.15,1.5,137.0,121.19,101.54
2016,2,9,15,30,0.0,124.0,4.0,1.0,124.0,109.24,91.48
2016,2,9,15,45,0.0,110.5,3.9,1.0,110.5,96.97,80.87
2016,2,9,16,0,0.0,97.0,3.8,1.0,97.0,84.81,70.26
2016,2,9,16,15,0.0,82.5,3.55,0.5,82.5,71.94,58.98
2016,2,9,16,30,0.0,68.0,3.3,0.0,68.0,59.22,47.65
2016,2,9,16,45,0.0,54.0,3.05,0.0,54.0,47.05,36.55
2016,2,9,17,0,0.0,40.0,2.8,0.0,40.0,35.14,26.91
2016,2,9,17,15,0.0,26.5,2.65,-0.5,26.5,23.36,15.45
2016,2,9,17,30,0.0,13.0,2.5,-1.0,13.0,11.43,2.07
2016,2,9,17,45,0.0,6.5,2.4,-1.5,6.5,5.91,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-4.5,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,95.0,9.0,2.35,-3.5,13.0,56.74,0.0
2016,2,10,7,30,190.0,18.0,2.6,-3.0,26.0,148.19,0.0
2016,2,10,7,45,321.0,31.5,2.9,-2.5,67.5,269.88,217.98
2016,2,10,8,0,452.0,45.0,3.2,-2.0,109.0,384.96,333.4
2016,2,10,8,15,531.5,54.5,3.25,-1.5,157.5,471.39,413.16
2016,2,10,8,30,611.0,64.0,3.3,-1.0,206.0,562.47,492.42
2016,2,10,8,45,654.5,72.0,3.35,-1.0,254.5,627.93,547.58
2016,2,10,9,0,698.0,80.0,3.4,-1.0,303.0,693.94,601.17
2016,2,10,9,15,733.5,85.0,3.4,-0.5,349.5,749.56,643.37
2016,2,10,9,30,769.0,90.0,3.4,0.0,396.0,804.17,683.49
2016,2,10,9,45,801.5,91.5,3.45,0.0,439.0,843.99,712.66
2016,2,10,10,0,834.0,93.0,3.5,0.0,482.0,888.6,745.2
2016,2,10,10,15,851.5,95.5,3.5,0.0,518.5,918.12,765.55
2016,2,10,10,30,869.0,98.0,3.5,0.0,555.0,944.38,783.46
2016,2,10,10,45,871.5,104.0,3.55,0.0,582.5,957.38,791.86
2016,2,10,11,0,874.0,110.0,3.6,0.0,610.0,966.54,797.65
2016,2,10,11,15,882.5,111.5,3.65,0.0,632.0,972.2,801.05
2016,2,10,11,30,891.0,113.0,3.7,0.0,654.0,973.97,801.76
2016,2,10,11,45,894.0,115.0,3.75,0.0,667.5,967.35,796.46
2016,2,10,12,0,897.0,117.0,3.8,0.0,681.0,956.86,788.53
2016,2,10,12,15,899.0,117.0,3.9,0.0,686.5,939.44,775.92
2016,2,10,12,30,901.0,117.0,4.0,0.0,692.0,918.31,760.95
2016,2,10,12,45,616.5,199.5,4.1,0.0,592.0,747.93,628.99
2016,2,10,13,0,332.0,282.0,4.2,0.0,492.0,568.06,480.54
2016,2,10,13,15,485.5,228.5,4.25,0.0,530.0,625.59,531.33
2016,2,10,13,30,639.0,175.0,4.3,0.0,568.0,665.02,565.45
2016,2,10,13,45,470.0,217.0,4.4,0.0,501.5,556.42,474.2
2016,2,10,14,0,301.0,259.0,4.5,0.0,435.0,455.73,388.65
2016,2,10,14,15,590.0,179.5,4.5,0.0,505.0,539.72,461.14
2016,2,10,14,30,879.0,100.0,4.5,0.0,575.0,590.37,501.9
2016,2,10,14,45,878.0,93.0,4.5,0.0,543.0,534.78,452.14
2016,2,10,15,0,877.0,86.0,4.5,0.0,511.0,477.42,399.8
2016,2,10,15,15,857.0,83.0,4.4,0.0,471.0,415.12,341.69
2016,2,10,15,30,837.0,80.0,4.3,0.0,431.0,353.57,282.97
2016,2,10,15,45,819.5,73.5,4.25,0.0,386.5,290.46,222.13
2016,2,10,16,0,802.0,67.0,4.2,0.0,342.0,228.49,162.63
2016,2,10,16,15,761.5,62.0,4.0,-0.5,293.0,166.01,106.74
2016,2,10,16,30,721.0,57.0,3.8,-1.0,244.0,108.05,61.94
2016,2,10,16,45,665.0,50.0,3.65,-1.5,194.5,52.83,33.95
2016,2,10,17,0,609.0,43.0,3.5,-2.0,145.0,37.24,29.12
2016,2,10,17,15,496.0,33.5,3.4,-2.0,98.5,29.54,21.24
2016,2,10,17,30,383.0,24.0,3.3,-2.0,52.0,21.68,10.1
2016,2,10,17,45,191.5,12.0,3.25,-2.5,26.0,10.91,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,154.5,8.5,2.45,-4.5,16.0,86.87,0.0
2016,2,11,7,30,309.0,17.0,2.7,-4.0,32.0,209.94,0.0
2016,2,11,7,45,445.5,27.0,2.95,-3.5,76.5,332.75,273.36
2016,2,11,8,0,582.0,37.0,3.2,-3.0,121.0,453.94,394.28
2016,2,11,8,15,654.5,43.5,3.25,-2.5,171.5,537.8,470.91
2016,2,11,8,30,727.0,50.0,3.3,-2.0,222.0,625.15,545.76
2016,2,11,8,45,773.0,54.0,3.4,-2.0,272.5,691.86,601.53
2016,2,11,9,0,819.0,58.0,3.5,-2.0,323.0,758.84,655.44
2016,2,11,9,15,848.0,61.5,3.5,-1.5,370.0,810.77,693.99
2016,2,11,9,30,877.0,65.0,3.5,-1.0,417.0,861.03,730.09
2016,2,11,9,45,898.0,67.0,3.55,-1.0,459.5,891.37,751.65
2016,2,11,10,0,919.0,69.0,3.6,-1.0,502.0,927.5,777.52
2016,2,11,10,15,933.5,71.0,3.55,-0.5,538.5,954.72,794.27
2016,2,11,10,30,948.0,73.0,3.5,0.0,575.0,978.48,808.36
2016,2,11,10,45,958.0,74.0,3.5,0.0,604.5,993.11,817.47
2016,2,11,11,0,968.0,75.0,3.5,0.0,634.0,1003.86,823.94
2016,2,11,11,15,974.5,76.0,3.5,0.0,656.0,1007.34,825.26
2016,2,11,11,30,981.0,77.0,3.5,0.0,678.0,1006.72,823.83
2016,2,11,11,45,985.0,77.5,3.5,0.5,691.5,999.06,816.04
2016,2,11,12,0,989.0,78.0,3.5,1.0,705.0,987.3,805.53
2016,2,11,12,15,990.0,78.5,3.45,1.0,710.0,968.81,791.32
2016,2,11,12,30,991.0,79.0,3.4,1.0,715.0,946.39,774.42
2016,2,11,12,45,989.5,78.5,3.4,1.5,711.5,916.9,751.46
2016,2,11,13,0,988.0,78.0,3.4,2.0,708.0,883.85,725.99
2016,2,11,13,15,984.0,77.5,3.35,2.0,696.5,845.46,697.48
2016,2,11,13,30,980.0,77.0,3.3,2.0,685.0,803.99,666.56
2016,2,11,13,45,972.0,77.0,3.3,2.0,664.5,757.41,631.82
2016,2,11,14,0,964.0,77.0,3.3,2.0,644.0,708.47,592.65
2016,2,11,14,15,954.0,75.5,3.15,2.0,616.5,654.63,547.68
2016,2,11,14,30,944.0,74.0,3.0,2.0,589.0,599.16,500.33
2016,2,11,14,45,928.5,73.0,2.95,2.0,554.0,540.1,449.12
2016,2,11,15,0,913.0,72.0,2.9,2.0,519.0,480.51,395.92
2016,2,11,15,15,893.5,69.5,2.55,2.0,478.0,417.66,337.94
2016,2,11,15,30,874.0,67.0,2.2,2.0,437.0,354.25,278.29
2016,2,11,15,45,845.5,64.0,1.9,2.0,391.0,289.41,217.06
2016,2,11,16,0,817.0,61.0,1.6,2.0,345.0,226.9,158.33
2016,2,11,16,15,777.0,57.0,1.45,1.5,296.0,164.44,103.32
2016,2,11,16,30,737.0,53.0,1.3,1.0,247.0,106.39,59.02
2016,2,11,16,45,673.0,47.5,1.2,0.5,196.5,51.23,31.69
2016,2,11,17,0,609.0,42.0,1.1,0.0,146.0,36.13,27.96
2016,2,11,17,15,498.0,33.0,1.1,0.0,99.5,28.9,20.63
2016,2,11,17,30,387.0,24.0,1.1,0.0,53.0,21.53,10.75
2016,2,11,17,45,193.5,12.0,1.15,-0.5,26.5,10.91,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
