Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,7.0,2.3,8.5,7.0,0.0,0.0
2016,3,24,6,30,0.0,14.0,2.5,9.0,14.0,12.73,0.0
2016,3,24,6,45,148.0,31.5,2.75,10.0,52.0,138.21,102.18
2016,3,24,7,0,296.0,49.0,3.0,11.0,90.0,246.81,202.3
2016,3,24,7,15,381.0,63.0,3.0,11.5,139.0,329.08,275.35
2016,3,24,7,30,466.0,77.0,3.0,12.0,188.0,419.78,352.9
2016,3,24,7,45,530.0,78.0,3.05,13.0,234.5,492.91,412.83
2016,3,24,8,0,594.0,79.0,3.1,14.0,281.0,566.13,470.07
2016,3,24,8,15,633.5,94.0,3.25,14.5,341.0,640.66,526.0
2016,3,24,8,30,673.0,109.0,3.4,15.0,401.0,715.94,580.76
2016,3,24,8,45,709.5,112.5,3.55,15.5,453.0,775.36,622.26
2016,3,24,9,0,746.0,116.0,3.7,16.0,505.0,834.34,662.65
2016,3,24,9,15,768.0,120.5,4.0,16.5,551.5,880.28,693.71
2016,3,24,9,30,790.0,125.0,4.3,17.0,598.0,924.15,722.97
2016,3,24,9,45,812.5,125.5,4.6,18.0,641.0,955.38,742.58
2016,3,24,10,0,835.0,126.0,4.9,19.0,684.0,990.07,764.56
2016,3,24,10,15,846.5,128.5,5.0,19.0,718.5,1012.98,779.61
2016,3,24,10,30,858.0,131.0,5.1,19.0,753.0,1032.31,792.36
2016,3,24,10,45,869.0,131.5,5.2,19.5,781.0,1045.14,799.18
2016,3,24,11,0,880.0,132.0,5.3,20.0,809.0,1054.1,803.5
2016,3,24,11,15,884.5,133.0,5.3,20.0,828.5,1053.12,801.93
2016,3,24,11,30,889.0,134.0,5.3,20.0,848.0,1036.88,790.07
2016,3,24,11,45,890.0,135.5,5.35,20.5,859.0,1025.37,780.56
2016,3,24,12,0,891.0,137.0,5.4,21.0,870.0,1010.06,768.56
2016,3,24,12,15,890.5,137.5,5.35,21.0,872.0,988.63,753.25
2016,3,24,12,30,890.0,138.0,5.3,21.0,874.0,963.66,735.62
2016,3,24,12,45,869.5,148.0,5.3,21.0,863.5,935.8,716.4
2016,3,24,13,0,849.0,158.0,5.3,21.0,853.0,896.2,688.9
2016,3,24,13,15,844.0,157.0,5.3,21.0,838.5,856.5,661.26
2016,3,24,13,30,839.0,156.0,5.3,21.0,824.0,814.27,631.65
2016,3,24,13,45,828.5,156.5,5.3,21.0,801.0,767.11,597.13
2016,3,24,14,0,818.0,157.0,5.3,21.0,778.0,718.31,560.27
2016,3,24,14,15,807.0,154.5,5.25,20.5,748.5,665.08,520.25
2016,3,24,14,30,796.0,152.0,5.2,20.0,719.0,610.87,478.42
2016,3,24,14,45,779.5,150.0,5.2,20.0,682.5,552.33,431.36
2016,3,24,15,0,763.0,148.0,5.2,20.0,646.0,494.38,383.51
2016,3,24,15,15,744.0,144.0,5.1,19.5,603.5,434.11,333.15
2016,3,24,15,30,725.0,140.0,5.0,19.0,561.0,374.93,282.35
2016,3,24,15,45,702.5,133.5,4.9,19.0,514.0,314.01,228.92
2016,3,24,16,0,680.0,127.0,4.8,19.0,467.0,255.24,177.35
2016,3,24,16,15,646.0,120.5,4.65,18.5,416.0,197.05,128.91
2016,3,24,16,30,612.0,114.0,4.5,18.0,365.0,143.02,88.89
2016,3,24,16,45,578.0,102.5,4.4,18.0,314.0,89.32,59.45
2016,3,24,17,0,544.0,91.0,4.3,18.0,263.0,67.21,53.63
2016,3,24,17,15,479.0,80.5,4.2,17.5,211.5,61.19,48.43
2016,3,24,17,30,414.0,70.0,4.1,17.0,160.0,52.67,40.81
2016,3,24,17,45,318.5,55.5,4.05,17.0,113.0,42.41,31.34
2016,3,24,18,0,223.0,41.0,4.0,17.0,66.0,31.82,21.23
2016,3,24,18,15,111.5,20.5,4.05,17.0,33.0,16.07,2.37
2016,3,24,18,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,5.5,2.4,14.0,5.5,5.0,0.0
2016,3,25,6,30,0.0,11.0,2.5,14.0,11.0,9.68,0.0
2016,3,25,6,45,40.0,32.5,2.6,14.5,38.0,65.12,45.59
2016,3,25,7,0,80.0,54.0,2.7,15.0,65.0,114.62,90.51
2016,3,25,7,15,116.0,77.0,2.8,15.5,101.0,166.78,136.15
2016,3,25,7,30,152.0,100.0,2.9,16.0,137.0,221.61,183.22
2016,3,25,7,45,196.0,117.0,3.0,16.5,177.0,289.39,239.77
2016,3,25,8,0,240.0,134.0,3.1,17.0,217.0,349.25,288.53
2016,3,25,8,15,230.0,159.0,3.1,17.5,248.5,380.01,311.43
2016,3,25,8,30,220.0,184.0,3.1,18.0,280.0,393.21,320.15
2016,3,25,8,45,157.0,207.5,3.1,18.5,280.5,371.78,299.89
2016,3,25,9,0,94.0,231.0,3.1,19.0,281.0,328.76,262.85
2016,3,25,9,15,108.5,255.0,3.05,19.0,317.5,369.38,294.15
2016,3,25,9,30,123.0,279.0,3.0,19.0,354.0,427.9,338.2
2016,3,25,9,45,198.5,294.0,2.95,19.5,423.5,517.43,406.14
2016,3,25,10,0,274.0,309.0,2.9,20.0,493.0,627.46,486.42
2016,3,25,10,15,276.0,325.5,2.9,20.0,519.0,648.28,499.61
2016,3,25,10,30,278.0,342.0,2.9,20.0,545.0,667.56,512.24
2016,3,25,10,45,152.0,321.5,2.9,20.0,433.5,496.33,383.76
2016,3,25,11,0,26.0,301.0,2.9,20.0,322.0,326.17,251.93
2016,3,25,11,15,192.0,335.5,2.95,20.0,491.0,544.43,421.31
2016,3,25,11,30,358.0,370.0,3.0,20.0,660.0,758.02,576.53
2016,3,25,11,45,379.5,366.5,3.15,20.5,677.0,765.77,580.15
2016,3,25,12,0,401.0,363.0,3.3,21.0,694.0,771.18,583.66
2016,3,25,12,15,463.5,342.0,3.35,21.0,726.0,807.14,610.09
2016,3,25,12,30,526.0,321.0,3.4,21.0,758.0,825.97,624.49
2016,3,25,12,45,420.0,357.0,3.5,21.0,704.5,745.29,565.44
2016,3,25,13,0,314.0,393.0,3.6,21.0,651.0,661.04,503.57
2016,3,25,13,15,335.0,379.5,3.6,21.0,651.0,647.29,494.66
2016,3,25,13,30,356.0,366.0,3.6,21.0,651.0,631.08,483.42
2016,3,25,13,45,387.5,343.5,3.65,21.0,646.5,611.58,470.04
2016,3,25,14,0,419.0,321.0,3.7,21.0,642.0,593.7,457.36
2016,3,25,14,15,369.5,323.0,3.65,21.0,598.0,532.83,411.26
2016,3,25,14,30,320.0,325.0,3.6,21.0,554.0,480.76,371.38
2016,3,25,14,45,384.5,289.0,3.55,21.0,551.0,460.47,355.77
2016,3,25,15,0,449.0,253.0,3.5,21.0,548.0,434.7,334.61
2016,3,25,15,15,443.5,236.5,3.35,20.5,512.0,386.57,295.96
2016,3,25,15,30,438.0,220.0,3.2,20.0,476.0,338.74,256.66
2016,3,25,15,45,462.0,194.0,3.05,20.0,444.5,292.28,216.42
2016,3,25,16,0,486.0,168.0,2.9,20.0,413.0,242.92,173.23
2016,3,25,16,15,487.5,148.0,2.55,19.5,372.0,191.75,130.43
2016,3,25,16,30,489.0,128.0,2.2,19.0,331.0,140.61,91.23
2016,3,25,16,45,432.0,123.0,1.85,19.0,284.0,98.65,69.38
2016,3,25,17,0,375.0,118.0,1.5,19.0,237.0,84.43,68.3
2016,3,25,17,15,328.0,100.5,1.4,18.0,190.5,73.39,58.96
2016,3,25,17,30,281.0,83.0,1.3,17.0,144.0,61.85,48.86
2016,3,25,17,45,218.0,62.5,1.2,16.5,102.0,48.85,37.07
2016,3,25,18,0,155.0,42.0,1.1,16.0,60.0,33.46,22.86
2016,3,25,18,15,77.5,21.0,1.05,15.5,30.0,17.2,4.12
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.0,2.85,7.5,9.0,8.19,0.0
2016,3,26,6,30,0.0,18.0,3.0,8.0,18.0,17.22,0.0
2016,3,26,6,45,139.0,36.0,3.2,8.5,56.5,128.27,98.74
2016,3,26,7,0,278.0,54.0,3.4,9.0,95.0,243.68,202.34
2016,3,26,7,15,357.0,69.0,3.5,9.5,144.0,323.01,273.15
2016,3,26,7,30,436.0,84.0,3.6,10.0,193.0,410.06,348.29
2016,3,26,7,45,492.0,95.0,3.7,10.5,245.5,482.73,409.01
2016,3,26,8,0,548.0,106.0,3.8,11.0,298.0,564.33,474.53
2016,3,26,8,15,588.0,114.5,3.7,11.5,349.5,629.89,524.59
2016,3,26,8,30,628.0,123.0,3.6,12.0,401.0,696.33,572.7
2016,3,26,8,45,486.5,168.0,3.5,12.5,398.5,641.87,525.58
2016,3,26,9,0,345.0,213.0,3.4,13.0,396.0,564.88,460.72
2016,3,26,9,15,335.0,241.5,3.25,13.5,432.0,596.81,482.28
2016,3,26,9,30,325.0,270.0,3.1,14.0,468.0,626.37,500.97
2016,3,26,9,45,244.0,296.5,3.0,14.5,451.0,564.04,449.32
2016,3,26,10,0,163.0,323.0,2.9,15.0,434.0,515.48,408.16
2016,3,26,10,15,160.5,342.0,2.7,15.5,456.0,533.09,419.23
2016,3,26,10,30,158.0,361.0,2.5,16.0,478.0,549.65,428.97
2016,3,26,10,45,97.0,342.5,2.4,16.5,415.5,445.61,348.04
2016,3,26,11,0,36.0,324.0,2.3,17.0,353.0,360.75,280.92
2016,3,26,11,15,160.5,357.5,2.15,17.0,487.5,536.4,416.2
2016,3,26,11,30,285.0,391.0,2.0,17.0,622.0,707.68,539.7
2016,3,26,11,45,288.0,396.5,1.95,17.0,632.5,707.53,537.33
2016,3,26,12,0,291.0,402.0,1.9,17.0,643.0,705.7,535.35
2016,3,26,12,15,255.0,410.5,1.8,17.0,622.5,668.6,507.31
2016,3,26,12,30,219.0,419.0,1.7,17.0,602.0,618.98,470.82
2016,3,26,12,45,167.0,414.5,1.6,17.0,554.0,556.84,424.79
2016,3,26,13,0,115.0,410.0,1.5,17.0,506.0,497.38,380.31
2016,3,26,13,15,91.5,392.0,1.45,17.0,467.5,442.23,339.76
2016,3,26,13,30,68.0,374.0,1.4,17.0,429.0,399.52,307.86
2016,3,26,13,45,74.0,368.0,1.35,17.0,426.5,391.75,302.47
2016,3,26,14,0,80.0,362.0,1.3,17.0,424.0,383.22,296.26
2016,3,26,14,15,51.5,317.0,1.25,16.5,357.0,317.23,246.65
2016,3,26,14,30,23.0,272.0,1.2,16.0,290.0,253.31,198.01
2016,3,26,14,45,14.5,234.5,1.2,16.0,245.5,213.72,167.55
2016,3,26,15,0,6.0,197.0,1.2,16.0,201.0,175.61,137.77
2016,3,26,15,15,3.0,143.5,1.2,15.5,145.5,127.46,99.67
2016,3,26,15,30,0.0,90.0,1.2,15.0,90.0,79.76,61.1
2016,3,26,15,45,0.0,83.0,1.2,15.0,83.0,73.5,56.17
2016,3,26,16,0,0.0,76.0,1.2,15.0,76.0,67.25,51.15
2016,3,26,16,15,0.0,71.5,1.15,14.5,71.5,63.23,48.06
2016,3,26,16,30,0.0,67.0,1.1,14.0,67.0,59.22,44.94
2016,3,26,16,45,0.0,57.0,1.1,14.0,57.0,50.33,37.53
2016,3,26,17,0,0.0,47.0,1.1,14.0,47.0,41.46,31.6
2016,3,26,17,15,0.0,37.5,1.1,13.5,37.5,33.05,24.13
2016,3,26,17,30,0.0,28.0,1.1,13.0,28.0,24.65,16.54
2016,3,26,17,45,0.0,19.5,1.15,13.0,19.5,17.14,9.62
2016,3,26,18,0,0.0,11.0,1.2,13.0,11.0,9.66,2.71
2016,3,26,18,15,0.0,5.5,1.3,13.0,5.5,4.82,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,1.0,0.75,11.0,1.0,0.91,0.0
2016,3,27,6,30,0.0,2.0,0.9,11.0,2.0,1.75,0.0
2016,3,27,6,45,0.0,6.5,1.05,11.5,6.5,5.7,0.0
2016,3,27,7,0,0.0,11.0,1.2,12.0,11.0,9.65,2.58
2016,3,27,7,15,0.0,16.5,1.2,12.0,16.5,14.5,6.88
2016,3,27,7,30,0.0,22.0,1.2,12.0,22.0,19.35,11.17
2016,3,27,7,45,0.0,28.5,1.25,12.0,28.5,25.09,16.16
2016,3,27,8,0,0.0,35.0,1.3,12.0,35.0,30.84,21.1
2016,3,27,8,15,0.0,48.0,1.4,12.0,48.0,42.36,30.94
2016,3,27,8,30,0.0,61.0,1.5,12.0,61.0,53.9,40.68
2016,3,27,8,45,0.0,71.0,1.6,12.5,71.0,62.8,47.98
2016,3,27,9,0,0.0,81.0,1.7,13.0,81.0,71.71,55.2
2016,3,27,9,15,0.0,94.0,1.75,13.0,94.0,83.45,64.83
2016,3,27,9,30,0.0,107.0,1.8,13.0,107.0,95.58,74.71
2016,3,27,9,45,3.0,153.0,1.9,13.5,155.5,142.36,112.96
2016,3,27,10,0,6.0,199.0,2.0,14.0,204.0,190.09,151.15
2016,3,27,10,15,6.0,199.5,1.95,14.0,204.5,189.88,150.52
2016,3,27,10,30,6.0,200.0,1.9,14.0,205.0,189.78,150.15
2016,3,27,10,45,10.5,231.5,1.9,14.0,240.0,224.55,177.78
2016,3,27,11,0,15.0,263.0,1.9,14.0,275.0,259.29,204.97
2016,3,27,11,15,20.0,289.5,1.8,14.0,306.0,289.41,228.19
2016,3,27,11,30,25.0,316.0,1.7,14.0,337.0,319.22,250.91
2016,3,27,11,45,18.5,283.5,1.65,14.5,299.0,279.55,219.26
2016,3,27,12,0,12.0,251.0,1.6,15.0,261.0,240.95,188.65
2016,3,27,12,15,15.0,272.0,1.75,15.0,284.5,262.75,205.96
2016,3,27,12,30,18.0,293.0,1.9,15.0,308.0,284.14,222.67
2016,3,27,12,45,15.5,277.5,2.05,15.0,291.0,265.86,208.49
2016,3,27,13,0,13.0,262.0,2.2,15.0,274.0,247.95,194.66
2016,3,27,13,15,12.5,253.5,2.35,15.0,264.5,238.45,187.44
2016,3,27,13,30,12.0,245.0,2.5,15.0,255.0,229.05,180.24
2016,3,27,13,45,6.0,188.5,2.65,15.0,193.5,172.52,135.38
2016,3,27,14,0,0.0,132.0,2.8,15.0,132.0,117.34,90.98
2016,3,27,14,15,0.0,124.0,2.65,14.5,124.0,110.09,85.44
2016,3,27,14,30,0.0,116.0,2.5,14.0,116.0,102.9,79.85
2016,3,27,14,45,0.0,102.5,2.4,14.0,102.5,90.91,70.14
2016,3,27,15,0,0.0,89.0,2.3,14.0,89.0,78.93,60.4
2016,3,27,15,15,0.0,92.0,2.3,14.0,92.0,81.57,62.77
2016,3,27,15,30,0.0,95.0,2.3,14.0,95.0,84.14,65.09
2016,3,27,15,45,0.0,79.5,2.3,14.0,79.5,70.39,53.79
2016,3,27,16,0,0.0,64.0,2.3,14.0,64.0,56.59,42.38
2016,3,27,16,15,0.0,54.0,2.15,13.5,54.0,47.7,35.09
2016,3,27,16,30,0.0,44.0,2.0,13.0,44.0,38.82,27.71
2016,3,27,16,45,0.0,38.0,1.95,13.0,38.0,33.5,23.24
2016,3,27,17,0,0.0,32.0,1.9,13.0,32.0,28.18,19.8
2016,3,27,17,15,0.0,26.0,1.8,13.0,26.0,22.88,15.02
2016,3,27,17,30,0.0,20.0,1.7,13.0,20.0,17.58,10.19
2016,3,27,17,45,0.0,14.5,1.65,13.0,14.5,12.74,5.7
2016,3,27,18,0,0.0,9.0,1.6,13.0,9.0,7.9,1.2
2016,3,27,18,15,0.0,4.5,1.6,12.5,4.5,3.94,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,81.5,9.0,2.3,11.0,13.5,39.39,0.0
2016,3,28,6,30,163.0,18.0,2.5,11.0,27.0,111.83,33.97
2016,3,28,6,45,299.5,30.5,2.75,11.5,69.0,213.16,168.01
2016,3,28,7,0,436.0,43.0,3.0,12.0,111.0,320.0,263.98
2016,3,28,7,15,280.0,72.5,3.15,12.5,123.0,281.23,235.04
2016,3,28,7,30,124.0,102.0,3.3,13.0,135.0,204.12,170.24
2016,3,28,7,45,141.0,124.5,3.5,13.5,169.5,246.54,206.27
2016,3,28,8,0,158.0,147.0,3.7,14.0,204.0,289.91,241.89
2016,3,28,8,15,469.5,113.5,3.8,14.5,319.0,529.27,440.4
2016,3,28,8,30,781.0,80.0,3.9,15.0,434.0,768.98,622.59
2016,3,28,8,45,814.5,82.5,4.05,16.0,488.0,828.12,660.97
2016,3,28,9,0,848.0,85.0,4.2,17.0,542.0,886.35,698.93
2016,3,28,9,15,868.5,87.5,4.25,17.0,590.5,921.94,722.18
2016,3,28,9,30,889.0,90.0,4.3,17.0,639.0,963.96,749.99
2016,3,28,9,45,908.0,91.5,4.35,17.5,683.5,1000.59,772.3
2016,3,28,10,0,927.0,93.0,4.4,18.0,728.0,1034.13,792.46
2016,3,28,10,15,937.5,94.5,4.4,18.0,764.0,1055.77,805.48
2016,3,28,10,30,948.0,96.0,4.4,18.0,800.0,1073.6,816.08
2016,3,28,10,45,710.5,202.0,4.4,18.0,740.5,971.76,744.88
2016,3,28,11,0,473.0,308.0,4.4,18.0,681.0,835.76,644.07
2016,3,28,11,15,723.0,204.5,4.35,18.0,789.5,976.73,748.0
2016,3,28,11,30,973.0,101.0,4.3,18.0,898.0,1085.71,820.53
2016,3,28,11,45,973.5,103.0,4.3,18.5,909.5,1073.33,809.24
2016,3,28,12,0,974.0,105.0,4.3,19.0,921.0,1056.84,796.35
2016,3,28,12,15,975.0,105.0,4.3,19.0,924.0,1034.69,781.32
2016,3,28,12,30,976.0,105.0,4.3,19.0,927.0,1008.64,763.74
2016,3,28,12,45,972.5,106.0,4.3,19.0,920.5,975.82,741.57
2016,3,28,13,0,969.0,107.0,4.3,19.0,914.0,939.58,717.03
2016,3,28,13,15,966.0,106.5,4.2,19.0,899.5,899.04,688.91
2016,3,28,13,30,963.0,106.0,4.1,19.0,885.0,855.44,658.57
2016,3,28,13,45,956.0,105.5,4.1,19.0,862.5,806.05,624.38
2016,3,28,14,0,949.0,105.0,4.1,19.0,840.0,754.37,587.09
2016,3,28,14,15,941.5,103.5,4.05,18.5,809.5,699.4,546.14
2016,3,28,14,30,934.0,102.0,4.0,18.0,779.0,642.69,502.62
2016,3,28,14,45,922.5,100.0,3.95,18.0,741.0,581.94,453.74
2016,3,28,15,0,911.0,98.0,3.9,18.0,703.0,520.43,402.77
2016,3,28,15,15,896.0,95.5,3.75,17.5,659.5,456.55,348.94
2016,3,28,15,30,881.0,93.0,3.6,17.0,616.0,389.87,291.3
2016,3,28,15,45,861.5,89.5,3.5,17.0,567.0,323.92,232.61
2016,3,28,16,0,842.0,86.0,3.4,17.0,518.0,259.44,175.09
2016,3,28,16,15,814.5,82.0,3.1,16.5,465.0,195.02,120.39
2016,3,28,16,30,787.0,78.0,2.8,16.0,412.0,133.66,74.63
2016,3,28,16,45,749.0,73.0,2.55,15.5,356.5,74.53,45.02
2016,3,28,17,0,711.0,68.0,2.3,15.0,301.0,53.96,42.53
2016,3,28,17,15,653.5,61.5,2.15,14.0,245.5,45.67,35.34
2016,3,28,17,30,596.0,55.0,2.0,13.0,190.0,42.01,32.08
2016,3,28,17,45,506.0,45.5,1.85,12.5,138.5,35.58,26.06
2016,3,28,18,0,416.0,36.0,1.7,12.0,87.0,28.93,19.58
2016,3,28,18,15,208.0,18.0,1.7,11.5,43.5,14.14,4.34
2016,3,28,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,102.0,11.0,1.35,3.5,16.5,49.23,0.0
2016,3,29,6,30,204.0,22.0,1.6,4.0,33.0,136.08,63.22
2016,3,29,6,45,334.5,35.0,1.9,5.0,78.0,235.99,191.5
2016,3,29,7,0,465.0,48.0,2.2,6.0,123.0,342.41,287.9
2016,3,29,7,15,544.0,57.0,2.5,6.5,177.0,426.59,362.93
2016,3,29,7,30,623.0,66.0,2.8,7.0,231.0,517.51,440.73
2016,3,29,7,45,671.0,73.5,3.1,8.0,286.5,590.71,500.32
2016,3,29,8,0,719.0,81.0,3.4,9.0,342.0,666.29,557.9
2016,3,29,8,15,754.0,86.0,3.4,9.5,397.0,730.18,604.28
2016,3,29,8,30,789.0,91.0,3.4,10.0,452.0,789.69,645.95
2016,3,29,8,45,810.0,96.5,3.4,10.5,503.0,841.98,681.16
2016,3,29,9,0,831.0,102.0,3.4,11.0,554.0,892.48,714.31
2016,3,29,9,15,849.5,105.0,3.3,11.0,601.0,935.58,742.18
2016,3,29,9,30,868.0,108.0,3.2,11.0,648.0,976.1,767.82
2016,3,29,9,45,879.0,112.0,3.15,11.5,689.0,1007.62,785.81
2016,3,29,10,0,890.0,116.0,3.1,12.0,730.0,1035.71,801.33
2016,3,29,10,15,900.0,118.0,3.0,12.5,765.0,1045.75,803.96
2016,3,29,10,30,910.0,120.0,2.9,13.0,800.0,1062.95,811.7
2016,3,29,10,45,916.0,122.0,2.8,13.5,827.0,1072.26,814.06
2016,3,29,11,0,922.0,124.0,2.7,14.0,854.0,1077.57,813.91
2016,3,29,11,15,926.5,125.0,2.6,14.0,873.5,1076.25,811.02
2016,3,29,11,30,931.0,126.0,2.5,14.0,893.0,1070.88,805.66
2016,3,29,11,45,933.5,126.5,2.4,14.5,904.0,1058.98,794.68
2016,3,29,12,0,936.0,127.0,2.3,15.0,915.0,1043.11,781.33
2016,3,29,12,15,936.5,127.0,2.2,15.0,917.5,1020.94,765.47
2016,3,29,12,30,937.0,127.0,2.1,15.0,920.0,995.05,747.31
2016,3,29,12,45,939.0,125.0,2.05,15.5,914.5,964.9,725.65
2016,3,29,13,0,941.0,123.0,2.0,16.0,909.0,931.2,701.74
2016,3,29,13,15,937.0,122.0,1.9,16.0,894.5,890.13,673.64
2016,3,29,13,30,933.0,121.0,1.8,16.0,880.0,846.2,643.56
2016,3,29,13,45,929.0,119.0,1.7,16.0,858.0,798.68,610.85
2016,3,29,14,0,925.0,117.0,1.6,16.0,836.0,748.71,574.69
2016,3,29,14,15,917.0,115.0,1.5,16.0,805.5,693.98,533.69
2016,3,29,14,30,909.0,113.0,1.4,16.0,775.0,637.64,490.5
2016,3,29,14,45,899.0,110.0,1.35,16.0,738.0,578.01,444.03
2016,3,29,15,0,889.0,107.0,1.3,16.0,701.0,516.29,394.47
2016,3,29,15,15,873.5,104.5,1.25,16.0,657.5,452.57,341.77
2016,3,29,15,30,858.0,102.0,1.2,16.0,614.0,389.26,287.74
2016,3,29,15,45,839.0,98.0,1.15,16.0,565.5,324.35,231.33
2016,3,29,16,0,820.0,94.0,1.1,16.0,517.0,260.9,175.82
2016,3,29,16,15,792.0,90.0,1.0,15.5,464.0,197.77,123.09
2016,3,29,16,30,764.0,86.0,0.9,15.0,411.0,137.82,78.94
2016,3,29,16,45,726.0,80.0,0.8,15.0,356.5,74.06,45.11
2016,3,29,17,0,688.0,74.0,0.7,15.0,302.0,53.59,42.2
2016,3,29,17,15,630.0,67.0,0.7,14.5,246.5,49.84,39.01
2016,3,29,17,30,572.0,60.0,0.7,14.0,191.0,45.99,35.53
2016,3,29,17,45,482.0,49.5,0.7,13.5,140.0,38.87,28.92
2016,3,29,18,0,392.0,39.0,0.7,13.0,89.0,31.49,21.8
2016,3,29,18,15,238.5,24.5,0.75,12.5,50.5,19.95,8.98
2016,3,29,18,30,85.0,10.0,0.8,12.0,12.0,9.1,0.0
2016,3,29,18,45,42.5,5.0,0.85,12.0,6.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,92.0,11.5,1.65,4.0,17.5,45.98,0.0
2016,3,30,6,30,184.0,23.0,1.8,5.0,35.0,128.51,71.7
2016,3,30,6,45,313.0,37.0,2.0,6.0,79.5,227.8,185.32
2016,3,30,7,0,442.0,51.0,2.2,7.0,124.0,333.58,280.07
2016,3,30,7,15,520.0,60.5,2.2,7.5,177.5,416.79,353.14
2016,3,30,7,30,598.0,70.0,2.2,8.0,231.0,506.63,428.5
2016,3,30,7,45,652.0,76.0,2.2,9.0,287.0,581.18,487.46
2016,3,30,8,0,706.0,82.0,2.2,10.0,343.0,658.58,544.44
2016,3,30,8,15,741.0,87.0,2.3,10.5,397.0,721.92,589.89
2016,3,30,8,30,776.0,92.0,2.4,11.0,451.0,780.9,630.92
2016,3,30,8,45,801.5,96.0,2.55,12.0,502.5,834.84,666.49
2016,3,30,9,0,827.0,100.0,2.7,13.0,554.0,887.29,700.23
2016,3,30,9,15,845.0,103.0,2.75,13.5,600.5,929.74,726.8
2016,3,30,9,30,863.0,106.0,2.8,14.0,647.0,969.6,751.29
2016,3,30,9,45,873.5,110.0,2.85,14.5,687.0,1000.46,769.38
2016,3,30,10,0,884.0,114.0,2.9,15.0,727.0,1027.91,785.14
2016,3,30,10,15,893.5,116.0,2.9,15.0,761.0,1037.4,789.79
2016,3,30,10,30,903.0,118.0,2.9,15.0,795.0,1054.01,799.56
2016,3,30,10,45,904.0,122.0,2.95,15.5,820.5,1060.37,801.51
2016,3,30,11,0,905.0,126.0,3.0,16.0,846.0,1062.73,801.04
2016,3,30,11,15,909.0,127.0,3.0,16.0,864.5,1060.9,798.99
2016,3,30,11,30,913.0,128.0,3.0,16.0,883.0,1055.1,794.51
2016,3,30,11,45,909.5,131.5,3.05,16.5,892.0,1040.55,783.36
2016,3,30,12,0,906.0,135.0,3.1,17.0,901.0,1022.23,769.89
2016,3,30,12,15,905.5,135.0,3.15,17.0,902.5,999.61,755.09
2016,3,30,12,30,905.0,135.0,3.2,17.0,904.0,973.43,737.93
2016,3,30,12,45,896.0,138.5,3.25,17.5,895.5,939.68,714.22
2016,3,30,13,0,887.0,142.0,3.3,18.0,887.0,903.06,688.55
2016,3,30,13,15,882.0,141.0,3.3,18.0,871.5,869.58,665.97
2016,3,30,13,30,877.0,140.0,3.3,18.0,856.0,825.8,636.0
2016,3,30,13,45,856.5,145.5,3.35,18.0,830.0,774.49,600.05
2016,3,30,14,0,836.0,151.0,3.4,18.0,804.0,722.21,561.38
2016,3,30,14,15,825.5,148.5,3.4,17.5,773.5,668.36,521.66
2016,3,30,14,30,815.0,146.0,3.4,17.0,743.0,613.47,479.93
2016,3,30,14,45,789.5,148.0,3.4,17.0,703.0,553.92,432.43
2016,3,30,15,0,764.0,150.0,3.4,17.0,663.0,493.31,382.91
2016,3,30,15,15,695.5,155.5,3.35,17.0,600.0,420.92,323.46
2016,3,30,15,30,627.0,161.0,3.3,17.0,537.0,355.41,268.75
2016,3,30,15,45,528.5,174.0,3.25,17.0,473.5,293.16,217.45
2016,3,30,16,0,430.0,187.0,3.2,17.0,410.0,243.04,177.25
2016,3,30,16,15,464.5,159.0,2.9,16.5,377.5,194.56,135.14
2016,3,30,16,30,499.0,131.0,2.6,16.0,345.0,142.15,93.24
2016,3,30,16,45,442.5,125.5,2.35,15.5,297.0,99.35,71.08
2016,3,30,17,0,386.0,120.0,2.1,15.0,249.0,85.31,70.18
2016,3,30,17,15,390.5,99.5,1.95,14.0,210.0,72.46,59.13
2016,3,30,17,30,395.0,79.0,1.8,13.0,171.0,58.9,47.14
2016,3,30,17,45,310.0,63.0,1.7,12.5,123.5,47.76,36.92
2016,3,30,18,0,225.0,47.0,1.6,12.0,76.0,36.22,26.04
2016,3,30,18,15,112.5,28.0,1.6,11.5,42.5,22.66,11.52
2016,3,30,18,30,0.0,9.0,1.6,11.0,9.0,8.19,0.0
2016,3,30,18,45,0.0,4.5,1.65,11.0,4.5,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,7.0,2.45,10.5,7.0,6.37,0.0
2016,3,31,6,30,0.0,14.0,2.9,11.0,14.0,12.31,2.5
2016,3,31,6,45,0.0,32.0,3.4,11.5,32.0,28.75,18.36
2016,3,31,7,0,0.0,50.0,3.9,12.0,50.0,46.7,34.21
2016,3,31,7,15,0.0,72.0,3.95,12.5,72.0,68.92,53.55
2016,3,31,7,30,0.0,94.0,4.0,13.0,94.0,90.73,72.23
2016,3,31,7,45,7.0,114.0,4.1,13.5,117.0,114.92,92.78
2016,3,31,8,0,14.0,134.0,4.2,14.0,140.0,139.64,113.41
2016,3,31,8,15,31.5,161.5,4.35,14.5,176.0,194.24,158.84
2016,3,31,8,30,49.0,189.0,4.5,15.0,212.0,239.38,195.6
2016,3,31,8,45,67.5,216.0,4.65,16.0,251.5,285.67,232.27
2016,3,31,9,0,86.0,243.0,4.8,17.0,291.0,332.74,268.79
2016,3,31,9,15,99.0,267.5,4.95,17.0,327.0,372.24,299.6
2016,3,31,9,30,112.0,292.0,5.1,17.0,363.0,411.86,330.23
2016,3,31,9,45,84.5,300.0,5.25,17.5,355.5,392.63,312.86
2016,3,31,10,0,57.0,308.0,5.4,18.0,348.0,372.38,294.91
2016,3,31,10,15,92.0,338.0,5.45,18.5,406.0,438.82,346.39
2016,3,31,10,30,127.0,368.0,5.5,19.0,464.0,523.55,410.36
2016,3,31,10,45,114.0,378.5,5.55,19.5,467.0,500.46,390.99
2016,3,31,11,0,101.0,389.0,5.6,20.0,470.0,495.18,385.33
2016,3,31,11,15,134.5,404.0,5.55,20.0,514.5,558.31,433.07
2016,3,31,11,30,168.0,419.0,5.5,20.0,559.0,602.1,465.81
2016,3,31,11,45,97.5,377.0,5.45,20.5,458.5,466.0,361.14
2016,3,31,12,0,27.0,335.0,5.4,21.0,358.0,350.22,270.4
2016,3,31,12,15,41.5,363.5,5.3,21.0,399.0,389.55,300.85
2016,3,31,12,30,56.0,392.0,5.2,21.0,440.0,427.35,329.52
2016,3,31,12,45,45.5,372.0,5.15,21.0,411.0,393.23,303.32
2016,3,31,13,0,35.0,352.0,5.1,21.0,382.0,360.23,278.06
2016,3,31,13,15,71.5,378.0,4.95,21.0,437.5,410.45,317.18
2016,3,31,13,30,108.0,404.0,4.8,21.0,493.0,456.69,352.48
2016,3,31,13,45,127.5,396.0,4.65,21.0,498.5,460.6,355.5
2016,3,31,14,0,147.0,388.0,4.5,21.0,504.0,455.19,351.59
2016,3,31,14,15,90.5,344.0,4.2,20.5,414.5,364.4,282.44
2016,3,31,14,30,34.0,300.0,3.9,20.0,325.0,285.09,221.5
2016,3,31,14,45,40.5,293.5,3.65,20.0,321.5,277.95,216.3
2016,3,31,15,0,47.0,287.0,3.4,20.0,318.0,269.88,210.08
2016,3,31,15,15,23.5,165.5,3.2,19.5,181.0,154.04,119.37
2016,3,31,15,30,0.0,44.0,3.0,19.0,44.0,38.9,26.56
2016,3,31,15,45,0.0,95.5,2.9,19.0,95.5,84.49,64.28
2016,3,31,16,0,0.0,147.0,2.8,19.0,147.0,127.09,99.27
2016,3,31,16,15,0.0,140.0,2.65,18.5,140.0,120.22,94.11
2016,3,31,16,30,0.0,133.0,2.5,18.0,133.0,113.15,88.79
2016,3,31,16,45,0.0,115.0,2.4,18.0,115.0,97.58,76.2
2016,3,31,17,0,0.0,97.0,2.3,18.0,97.0,82.68,67.06
2016,3,31,17,15,0.0,79.0,2.2,17.5,79.0,67.91,54.34
2016,3,31,17,30,0.0,61.0,2.1,17.0,61.0,52.99,41.21
2016,3,31,17,45,0.0,45.0,2.05,17.0,45.0,39.48,29.02
2016,3,31,18,0,0.0,29.0,2.0,17.0,29.0,25.56,16.37
2016,3,31,18,15,0.0,16.5,2.0,16.5,16.5,14.52,5.42
2016,3,31,18,30,0.0,4.0,2.0,16.0,4.0,3.64,0.0
2016,3,31,18,45,0.0,2.0,2.0,16.0,2.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,5.0,5.25,17.0,5.0,4.55,0.0
2016,4,1,6,30,0.0,10.0,5.4,17.0,10.0,8.78,0.43
2016,4,1,6,45,0.0,22.0,5.6,17.5,22.0,19.36,10.23
2016,4,1,7,0,0.0,34.0,5.8,18.0,34.0,29.97,19.43
2016,4,1,7,15,0.0,49.0,5.8,18.0,49.0,43.26,30.87
2016,4,1,7,30,0.0,64.0,5.8,18.0,64.0,57.25,42.78
2016,4,1,7,45,0.0,80.0,5.8,18.0,80.0,72.46,55.54
2016,4,1,8,0,0.0,96.0,5.8,18.0,96.0,87.63,68.1
2016,4,1,8,15,8.0,133.0,5.7,18.0,136.5,131.21,104.33
2016,4,1,8,30,16.0,170.0,5.6,18.0,177.0,175.78,140.82
2016,4,1,8,45,44.5,206.5,5.6,18.5,230.5,253.58,204.04
2016,4,1,9,0,73.0,243.0,5.6,19.0,284.0,320.42,257.09
2016,4,1,9,15,53.5,249.0,5.7,19.5,280.5,307.39,244.78
2016,4,1,9,30,34.0,255.0,5.8,20.0,277.0,293.65,232.12
2016,4,1,9,45,41.0,278.5,5.9,20.5,306.5,324.95,255.89
2016,4,1,10,0,48.0,302.0,6.0,21.0,336.0,356.13,279.23
2016,4,1,10,15,50.5,315.5,5.9,21.0,352.5,371.31,290.31
2016,4,1,10,30,53.0,329.0,5.8,21.0,369.0,386.26,301.21
2016,4,1,10,45,53.5,340.0,5.75,21.5,382.0,396.12,307.6
2016,4,1,11,0,54.0,351.0,5.7,22.0,395.0,405.64,313.73
2016,4,1,11,15,55.5,361.0,5.5,22.0,407.0,414.71,320.03
2016,4,1,11,30,57.0,371.0,5.3,22.0,419.0,423.34,325.99
2016,4,1,11,45,54.0,378.0,5.15,22.0,424.0,423.93,325.83
2016,4,1,12,0,51.0,385.0,5.0,22.0,429.0,424.21,325.51
2016,4,1,12,15,236.0,376.0,4.95,22.0,578.5,611.9,470.1
2016,4,1,12,30,421.0,367.0,4.9,22.0,728.0,770.86,587.73
2016,4,1,12,45,283.0,398.0,4.85,22.0,640.0,650.83,497.01
2016,4,1,13,0,145.0,429.0,4.8,22.0,552.0,537.94,411.09
2016,4,1,13,15,89.0,384.5,4.8,22.0,460.0,430.5,330.68
2016,4,1,13,30,33.0,340.0,4.8,22.0,368.0,338.39,260.16
2016,4,1,13,45,29.5,322.5,4.8,22.0,347.0,315.34,242.91
2016,4,1,14,0,26.0,305.0,4.8,22.0,326.0,292.94,225.93
2016,4,1,14,15,21.0,281.0,4.6,21.5,297.5,261.91,202.48
2016,4,1,14,30,16.0,257.0,4.4,21.0,269.0,235.66,182.58
2016,4,1,14,45,13.0,236.5,4.2,21.0,246.5,214.3,166.07
2016,4,1,15,0,10.0,216.0,4.0,21.0,224.0,193.5,149.97
2016,4,1,15,15,8.0,201.0,3.9,20.5,207.0,178.31,138.53
2016,4,1,15,30,6.0,186.0,3.8,20.0,190.0,163.46,127.29
2016,4,1,15,45,5.5,178.0,3.75,20.0,181.5,155.12,120.94
2016,4,1,16,0,5.0,170.0,3.7,20.0,173.0,146.71,114.52
2016,4,1,16,15,2.5,142.5,3.65,20.0,144.0,122.62,95.44
2016,4,1,16,30,0.0,115.0,3.6,20.0,115.0,99.18,76.7
2016,4,1,16,45,0.0,100.0,3.55,20.0,100.0,86.2,66.25
2016,4,1,17,0,0.0,85.0,3.5,20.0,85.0,73.58,58.67
2016,4,1,17,15,0.0,69.5,3.35,19.5,69.5,60.61,47.55
2016,4,1,17,30,0.0,54.0,3.2,19.0,54.0,47.51,36.09
2016,4,1,17,45,0.0,40.0,3.1,19.0,40.0,35.29,25.14
2016,4,1,18,0,0.0,26.0,3.0,19.0,26.0,22.9,13.96
2016,4,1,18,15,0.0,15.0,3.05,19.0,15.0,13.19,4.51
2016,4,1,18,30,0.0,4.0,3.1,19.0,4.0,3.64,0.0
2016,4,1,18,45,0.0,2.0,3.15,19.0,2.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,7.0,1.75,12.0,7.0,6.37,0.0
2016,4,2,6,30,0.0,14.0,2.0,12.0,14.0,12.31,3.48
2016,4,2,6,45,0.0,28.5,2.25,12.5,28.5,25.12,15.43
2016,4,2,7,0,0.0,43.0,2.5,13.0,43.0,38.12,26.9
2016,4,2,7,15,0.0,60.0,2.6,13.0,60.0,54.56,41.26
2016,4,2,7,30,0.0,77.0,2.7,13.0,77.0,70.85,55.3
2016,4,2,7,45,0.0,45.0,2.8,13.0,45.0,39.69,28.58
2016,4,2,8,0,0.0,13.0,2.9,13.0,13.0,11.44,4.21
2016,4,2,8,15,27.5,104.5,2.9,13.0,117.5,124.14,101.09
2016,4,2,8,30,55.0,196.0,2.9,13.0,222.0,251.87,206.87
2016,4,2,8,45,69.5,222.0,2.9,13.5,259.0,293.58,239.58
2016,4,2,9,0,84.0,248.0,2.9,14.0,296.0,335.82,272.33
2016,4,2,9,15,440.0,187.0,2.95,14.0,465.5,648.65,523.5
2016,4,2,9,30,796.0,126.0,3.0,14.0,635.0,930.29,727.47
2016,4,2,9,45,818.5,126.5,3.15,14.5,678.0,967.31,748.78
2016,4,2,10,0,841.0,127.0,3.3,15.0,721.0,1001.49,770.24
2016,4,2,10,15,668.5,207.0,3.5,15.5,693.0,932.41,720.66
2016,4,2,10,30,496.0,287.0,3.7,16.0,665.0,841.03,651.44
2016,4,2,10,45,700.5,204.5,3.95,16.5,759.0,964.34,742.12
2016,4,2,11,0,905.0,122.0,4.2,17.0,853.0,1058.66,805.26
2016,4,2,11,15,911.0,123.0,4.35,17.0,873.0,1058.67,804.66
2016,4,2,11,30,917.0,124.0,4.5,17.0,893.0,1054.69,802.88
2016,4,2,11,45,929.0,120.0,4.7,17.5,907.0,1047.39,797.85
2016,4,2,12,0,941.0,116.0,4.9,18.0,921.0,1035.96,790.03
2016,4,2,12,15,942.0,116.0,5.05,18.0,924.0,1014.07,776.09
2016,4,2,12,30,943.0,116.0,5.2,18.0,927.0,988.43,759.53
2016,4,2,12,45,582.0,272.5,5.35,18.0,772.0,804.9,626.56
2016,4,2,13,0,221.0,429.0,5.5,18.0,617.0,602.02,468.45
2016,4,2,13,15,330.0,386.0,5.6,18.0,661.5,644.39,503.92
2016,4,2,13,30,439.0,343.0,5.7,18.0,706.0,675.26,529.35
2016,4,2,13,45,501.0,312.5,5.85,18.0,716.5,667.1,524.54
2016,4,2,14,0,563.0,282.0,6.0,18.0,727.0,652.36,514.37
2016,4,2,14,15,747.0,190.0,6.0,17.5,757.0,654.87,519.02
2016,4,2,14,30,931.0,98.0,6.0,17.0,787.0,634.96,504.75
2016,4,2,14,45,922.0,95.5,6.05,17.0,750.5,575.3,455.36
2016,4,2,15,0,913.0,93.0,6.1,17.0,714.0,514.65,403.81
2016,4,2,15,15,899.5,91.0,6.0,16.5,670.5,451.85,349.51
2016,4,2,15,30,886.0,89.0,5.9,16.0,627.0,389.1,293.68
2016,4,2,15,45,870.5,85.0,5.8,16.0,579.0,324.42,234.81
2016,4,2,16,0,855.0,81.0,5.7,16.0,531.0,255.94,173.02
2016,4,2,16,15,830.5,77.5,5.5,15.5,479.0,191.82,117.84
2016,4,2,16,30,806.0,74.0,5.3,15.0,427.0,130.36,71.7
2016,4,2,16,45,770.5,69.5,5.1,14.5,372.0,70.72,42.18
2016,4,2,17,0,735.0,65.0,4.9,14.0,317.0,51.06,40.09
2016,4,2,17,15,682.5,59.5,4.7,13.5,261.5,47.88,37.37
2016,4,2,17,30,630.0,54.0,4.5,13.0,206.0,40.84,31.05
2016,4,2,17,45,541.5,46.0,4.35,12.5,153.5,35.61,26.18
2016,4,2,18,0,453.0,38.0,4.2,12.0,101.0,30.27,20.96
2016,4,2,18,15,298.0,26.0,4.15,11.5,59.5,21.01,11.25
2016,4,2,18,30,143.0,14.0,4.1,11.0,18.0,12.73,0.0
2016,4,2,18,45,71.5,7.0,4.05,10.5,9.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,4,3,6,15,154.0,14.0,2.75,1.5,26.5,73.18,0.0
2016,4,3,6,30,308.0,28.0,3.0,2.0,53.0,198.82,149.47
2016,4,3,6,45,427.5,39.0,3.3,2.5,102.5,289.83,243.37
2016,4,3,7,0,547.0,50.0,3.6,3.0,152.0,394.18,338.55
2016,4,3,7,15,616.0,57.5,3.65,3.0,207.5,475.03,411.51
2016,4,3,7,30,685.0,65.0,3.7,3.0,263.0,561.39,486.18
2016,4,3,7,45,731.5,70.0,3.8,3.5,320.0,629.28,541.31
2016,4,3,8,0,778.0,75.0,3.9,4.0,377.0,703.55,598.48
2016,4,3,8,15,808.0,79.5,3.8,4.5,432.0,765.32,643.16
