Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,8,30,838.0,84.0,3.7,5.0,487.0,826.58,686.07
2016,4,3,8,45,861.0,86.5,3.65,5.5,538.5,878.33,720.87
2016,4,3,9,0,884.0,89.0,3.6,6.0,590.0,928.27,753.6
2016,4,3,9,15,899.5,91.5,3.5,6.5,637.0,959.74,771.91
2016,4,3,9,30,915.0,94.0,3.4,7.0,684.0,997.31,794.45
2016,4,3,9,45,927.0,96.0,3.3,7.5,725.0,1027.78,811.55
2016,4,3,10,0,939.0,98.0,3.2,8.0,766.0,1054.79,826.07
2016,4,3,10,15,947.5,99.5,3.1,8.5,800.0,1074.05,835.12
2016,4,3,10,30,956.0,101.0,3.0,9.0,834.0,1089.39,841.54
2016,4,3,10,45,961.5,102.0,2.9,9.5,860.5,1097.1,842.83
2016,4,3,11,0,967.0,103.0,2.8,10.0,887.0,1100.66,841.51
2016,4,3,11,15,970.5,104.0,2.65,10.5,905.5,1098.01,835.61
2016,4,3,11,30,974.0,105.0,2.5,11.0,924.0,1091.17,827.09
2016,4,3,11,45,975.5,105.0,2.45,11.5,934.5,1077.11,815.22
2016,4,3,12,0,977.0,105.0,2.4,12.0,945.0,1058.98,800.9
2016,4,3,12,15,977.0,105.0,2.35,12.5,946.5,1035.45,783.2
2016,4,3,12,30,977.0,105.0,2.3,13.0,948.0,1008.09,763.12
2016,4,3,12,45,977.0,103.5,2.25,13.5,941.5,975.5,739.68
2016,4,3,13,0,977.0,102.0,2.2,14.0,935.0,939.36,713.95
2016,4,3,13,15,973.0,101.5,2.15,14.0,920.0,897.54,685.66
2016,4,3,13,30,969.0,101.0,2.1,14.0,905.0,852.75,655.2
2016,4,3,13,45,963.5,99.5,2.1,14.5,881.5,803.16,620.44
2016,4,3,14,0,958.0,98.0,2.1,15.0,858.0,751.19,582.74
2016,4,3,14,15,950.0,97.0,2.05,15.0,827.0,695.93,541.1
2016,4,3,14,30,942.0,96.0,2.0,15.0,796.0,639.0,497.06
2016,4,3,14,45,931.0,94.0,2.0,15.0,758.0,578.17,449.03
2016,4,3,15,0,920.0,92.0,2.0,15.0,720.0,516.54,398.7
2016,4,3,15,15,905.5,90.0,1.95,15.0,676.0,452.96,344.99
2016,4,3,15,30,891.0,88.0,1.9,15.0,632.0,389.54,289.77
2016,4,3,15,45,869.5,86.0,1.85,15.0,582.5,324.56,232.31
2016,4,3,16,0,848.0,84.0,1.8,15.0,533.0,256.48,172.35
2016,4,3,16,15,822.5,80.5,1.65,14.5,480.5,192.65,118.31
2016,4,3,16,30,797.0,77.0,1.5,14.0,428.0,131.63,73.05
2016,4,3,16,45,760.0,72.5,1.4,14.0,372.5,72.56,44.03
2016,4,3,17,0,723.0,68.0,1.3,14.0,317.0,53.38,42.17
2016,4,3,17,15,670.0,62.0,1.25,13.0,262.0,45.56,35.41
2016,4,3,17,30,617.0,56.0,1.2,12.0,207.0,42.3,32.56
2016,4,3,17,45,533.0,47.5,1.15,11.0,154.5,36.75,27.45
2016,4,3,18,0,449.0,39.0,1.1,10.0,102.0,31.04,21.93
2016,4,3,18,15,303.5,26.5,1.15,9.5,61.0,21.38,11.95
2016,4,3,18,30,158.0,14.0,1.2,9.0,20.0,12.73,0.0
2016,4,3,18,45,79.0,7.0,1.25,8.5,10.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,160.5,13.5,2.35,5.5,27.5,75.53,0.0
2016,4,4,6,30,321.0,27.0,2.5,6.0,55.0,203.9,154.71
2016,4,4,6,45,433.5,37.0,2.7,7.0,103.5,290.99,240.78
2016,4,4,7,0,546.0,47.0,2.9,8.0,152.0,390.6,329.28
2016,4,4,7,15,613.0,54.0,2.95,8.5,206.5,469.41,397.99
2016,4,4,7,30,680.0,61.0,3.0,9.0,261.0,549.84,465.15
2016,4,4,7,45,725.5,66.0,3.1,10.0,317.0,621.13,520.17
2016,4,4,8,0,771.0,71.0,3.2,11.0,373.0,694.23,573.62
2016,4,4,8,15,801.0,75.0,3.45,12.0,427.5,754.97,616.47
2016,4,4,8,30,831.0,79.0,3.7,13.0,482.0,815.25,657.9
2016,4,4,8,45,853.0,81.5,3.95,14.0,533.0,865.77,691.2
2016,4,4,9,0,875.0,84.0,4.2,15.0,584.0,905.71,716.31
2016,4,4,9,15,891.0,86.5,4.3,15.5,630.5,946.3,742.22
2016,4,4,9,30,907.0,89.0,4.4,16.0,677.0,984.15,766.16
2016,4,4,9,45,918.0,91.5,4.5,16.5,717.5,1014.07,784.44
2016,4,4,10,0,929.0,94.0,4.6,17.0,758.0,1040.53,800.34
2016,4,4,10,15,937.0,95.5,4.6,17.5,791.5,1059.15,809.91
2016,4,4,10,30,945.0,97.0,4.6,18.0,825.0,1073.9,816.95
2016,4,4,10,45,950.0,98.5,4.65,18.5,851.5,1081.61,819.85
2016,4,4,11,0,955.0,100.0,4.7,19.0,878.0,1085.21,820.17
2016,4,4,11,15,959.0,100.5,4.7,19.0,896.5,1082.56,817.57
2016,4,4,11,30,963.0,101.0,4.7,19.0,915.0,1075.78,812.38
2016,4,4,11,45,964.0,102.0,4.75,19.5,925.0,1062.44,801.84
2016,4,4,12,0,965.0,103.0,4.8,20.0,935.0,1045.07,788.75
2016,4,4,12,15,965.0,103.0,4.8,20.0,937.0,1021.78,772.86
2016,4,4,12,30,965.0,103.0,4.8,20.0,939.0,994.71,754.47
2016,4,4,12,45,963.0,102.5,4.85,20.5,932.0,961.7,730.97
2016,4,4,13,0,961.0,102.0,4.9,21.0,925.0,925.3,705.13
2016,4,4,13,15,957.0,101.5,4.9,21.0,909.5,884.05,676.86
2016,4,4,13,30,953.0,101.0,4.9,21.0,894.0,839.89,646.37
2016,4,4,13,45,944.5,101.0,4.95,21.0,870.0,790.23,611.96
2016,4,4,14,0,936.0,101.0,5.0,21.0,846.0,738.47,574.49
2016,4,4,14,15,927.5,99.5,5.0,20.5,815.0,683.49,533.37
2016,4,4,14,30,919.0,98.0,5.0,20.0,784.0,626.97,489.78
2016,4,4,14,45,901.5,99.0,5.0,20.0,744.5,566.65,440.97
2016,4,4,15,0,884.0,100.0,5.0,20.0,705.0,506.22,390.68
2016,4,4,15,15,868.5,97.5,4.9,20.0,661.5,443.83,337.3
2016,4,4,15,30,853.0,95.0,4.8,20.0,618.0,378.42,280.28
2016,4,4,15,45,822.5,95.0,4.7,20.0,567.5,314.23,223.69
2016,4,4,16,0,792.0,95.0,4.6,20.0,517.0,252.88,169.74
2016,4,4,16,15,763.5,91.0,4.5,19.5,465.0,191.69,118.55
2016,4,4,16,30,735.0,87.0,4.4,19.0,413.0,128.85,72.1
2016,4,4,16,45,682.5,84.5,4.3,18.5,357.0,74.34,46.04
2016,4,4,17,0,630.0,82.0,4.2,18.0,301.0,58.67,46.09
2016,4,4,17,15,574.0,74.0,4.05,17.5,247.5,54.44,42.53
2016,4,4,17,30,518.0,66.0,3.9,17.0,194.0,50.04,38.66
2016,4,4,17,45,420.0,56.0,3.8,16.5,143.0,43.58,32.76
2016,4,4,18,0,322.0,46.0,3.7,16.0,92.0,35.46,25.15
2016,4,4,18,15,204.0,30.0,3.55,15.5,54.5,23.41,13.38
2016,4,4,18,30,86.0,14.0,3.4,15.0,17.0,11.01,0.0
2016,4,4,18,45,43.0,7.0,3.25,14.5,8.5,6.37,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,145.0,16.5,4.25,2.0,29.5,90.59,0.0
2016,4,5,6,30,290.0,33.0,4.4,2.0,59.0,196.12,154.03
2016,4,5,6,45,412.0,44.5,4.6,2.5,109.5,289.02,244.85
2016,4,5,7,0,534.0,56.0,4.8,3.0,160.0,395.09,341.67
2016,4,5,7,15,602.5,64.0,4.8,3.0,216.0,475.98,414.95
2016,4,5,7,30,671.0,72.0,4.8,3.0,272.0,562.19,490.0
2016,4,5,7,45,714.5,78.5,4.85,3.5,329.0,633.34,548.58
2016,4,5,8,0,758.0,85.0,4.9,4.0,386.0,706.22,605.2
2016,4,5,8,15,790.0,89.5,4.85,4.0,441.5,764.17,648.93
2016,4,5,8,30,822.0,94.0,4.8,4.0,497.0,826.45,695.03
2016,4,5,8,45,841.0,99.5,4.75,4.5,548.5,877.69,730.27
2016,4,5,9,0,860.0,105.0,4.7,5.0,600.0,926.88,763.24
2016,4,5,9,15,877.0,108.5,4.6,5.5,647.5,969.47,790.24
2016,4,5,9,30,894.0,112.0,4.5,6.0,695.0,1009.28,814.69
2016,4,5,9,45,905.0,115.5,4.4,6.5,736.0,1040.14,832.26
2016,4,5,10,0,916.0,119.0,4.3,7.0,777.0,1056.47,839.31
2016,4,5,10,15,925.5,121.0,4.2,7.0,812.0,1076.61,850.74
2016,4,5,10,30,935.0,123.0,4.1,7.0,847.0,1092.91,859.62
2016,4,5,10,45,941.0,125.0,4.0,7.5,874.5,1101.7,862.09
2016,4,5,11,0,947.0,127.0,3.9,8.0,902.0,1106.38,861.89
2016,4,5,11,15,951.0,128.0,3.8,8.0,921.0,1103.85,858.45
2016,4,5,11,30,955.0,129.0,3.7,8.0,940.0,1097.19,852.38
2016,4,5,11,45,957.5,129.5,3.6,8.5,950.5,1084.42,840.76
2016,4,5,12,0,960.0,130.0,3.5,9.0,961.0,1067.62,826.6
2016,4,5,12,15,960.0,130.0,3.4,9.0,963.0,1043.99,809.44
2016,4,5,12,30,960.0,130.0,3.3,9.0,965.0,1016.6,789.83
2016,4,5,12,45,964.0,126.5,3.25,9.5,959.5,985.74,766.9
2016,4,5,13,0,968.0,123.0,3.2,10.0,954.0,951.18,741.48
2016,4,5,13,15,964.0,122.0,3.1,10.0,939.0,908.87,711.59
2016,4,5,13,30,960.0,121.0,3.0,10.0,924.0,863.66,679.57
2016,4,5,13,45,958.0,117.5,2.9,10.5,901.0,814.89,643.64
2016,4,5,14,0,956.0,114.0,2.8,11.0,878.0,763.49,604.13
2016,4,5,14,15,948.0,112.5,2.7,11.0,846.5,707.66,560.81
2016,4,5,14,30,940.0,111.0,2.6,11.0,815.0,650.17,515.14
2016,4,5,14,45,931.0,108.0,2.55,11.0,777.0,589.45,465.92
2016,4,5,15,0,922.0,105.0,2.5,11.0,739.0,527.73,414.33
2016,4,5,15,15,907.5,102.0,2.4,10.5,694.5,463.03,359.29
2016,4,5,15,30,893.0,99.0,2.3,10.0,650.0,395.22,300.05
2016,4,5,15,45,875.0,95.5,2.25,10.0,600.5,329.11,240.42
2016,4,5,16,0,857.0,92.0,2.2,10.0,551.0,264.3,181.76
2016,4,5,16,15,831.0,88.0,2.05,9.5,497.0,199.41,125.87
2016,4,5,16,30,805.0,84.0,1.9,9.0,443.0,137.43,79.16
2016,4,5,16,45,769.5,79.0,1.75,9.0,387.0,77.55,49.25
2016,4,5,17,0,734.0,74.0,1.6,9.0,331.0,53.08,42.75
2016,4,5,17,15,680.5,67.5,1.45,8.0,274.0,49.71,39.94
2016,4,5,17,30,627.0,61.0,1.3,7.0,217.0,46.23,36.85
2016,4,5,17,45,542.0,52.0,1.15,6.5,163.5,40.41,31.35
2016,4,5,18,0,457.0,43.0,1.0,6.0,110.0,34.42,25.44
2016,4,5,18,15,311.0,30.0,1.05,5.5,67.0,24.4,15.15
2016,4,5,18,30,165.0,17.0,1.1,5.0,24.0,13.97,0.0
2016,4,5,18,45,82.5,8.5,1.15,4.5,12.0,7.73,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,163.5,15.5,1.2,-0.5,31.5,98.15,0.0
2016,4,6,6,30,327.0,31.0,1.4,0.0,63.0,211.59,168.8
2016,4,6,6,45,431.0,42.5,1.65,0.5,112.0,297.18,251.65
2016,4,6,7,0,535.0,54.0,1.9,1.0,161.0,394.08,339.22
2016,4,6,7,15,600.0,61.5,2.05,1.5,216.0,472.1,407.97
2016,4,6,7,30,665.0,69.0,2.2,2.0,271.0,555.16,478.02
2016,4,6,7,45,704.0,76.0,2.4,3.0,326.0,623.33,531.98
2016,4,6,8,0,743.0,83.0,2.6,4.0,381.0,692.89,583.96
2016,4,6,8,15,773.5,87.5,2.65,4.5,435.5,749.29,624.35
2016,4,6,8,30,804.0,92.0,2.7,5.0,490.0,809.58,666.7
2016,4,6,8,45,828.0,95.0,2.75,5.5,541.0,861.54,701.83
2016,4,6,9,0,852.0,98.0,2.8,6.0,592.0,911.82,735.13
2016,4,6,9,15,868.0,101.0,2.85,6.5,638.0,952.57,761.04
2016,4,6,9,30,884.0,104.0,2.9,7.0,684.0,990.55,784.77
2016,4,6,9,45,897.5,105.5,2.95,8.0,725.0,1011.01,794.58
2016,4,6,10,0,911.0,107.0,3.0,9.0,766.0,1038.14,809.19
2016,4,6,10,15,919.5,109.0,3.05,9.5,799.5,1057.3,819.67
2016,4,6,10,30,928.0,111.0,3.1,10.0,833.0,1072.65,827.68
2016,4,6,10,45,930.0,114.5,3.2,10.5,858.5,1079.1,830.25
2016,4,6,11,0,932.0,118.0,3.3,11.0,884.0,1081.45,830.27
2016,4,6,11,15,936.0,119.0,3.35,11.0,902.5,1079.07,828.31
2016,4,6,11,30,940.0,120.0,3.4,11.0,921.0,1072.63,823.78
2016,4,6,11,45,933.5,126.0,3.45,11.5,929.5,1056.95,811.61
2016,4,6,12,0,927.0,132.0,3.5,12.0,938.0,1037.44,797.03
2016,4,6,12,15,927.5,132.0,3.55,12.0,940.0,1014.94,781.97
2016,4,6,12,30,928.0,132.0,3.6,12.0,942.0,988.8,764.43
2016,4,6,12,45,918.5,136.5,3.65,12.5,933.5,954.57,739.86
2016,4,6,13,0,909.0,141.0,3.7,13.0,925.0,917.44,713.26
2016,4,6,13,15,905.5,140.0,3.7,13.0,910.5,877.5,685.59
2016,4,6,13,30,902.0,139.0,3.7,13.0,896.0,834.81,655.78
2016,4,6,13,45,888.0,142.5,3.75,13.0,871.5,790.43,624.24
2016,4,6,14,0,874.0,146.0,3.8,13.0,847.0,739.2,585.49
2016,4,6,14,15,695.0,208.0,3.8,13.0,753.0,635.34,504.29
2016,4,6,14,30,516.0,270.0,3.8,13.0,659.0,542.54,430.76
2016,4,6,14,45,480.5,269.0,3.8,13.0,617.5,488.94,388.02
2016,4,6,15,0,445.0,268.0,3.8,13.0,576.0,438.23,346.67
2016,4,6,15,15,454.0,247.5,3.65,12.5,544.5,393.21,309.29
2016,4,6,15,30,463.0,227.0,3.5,12.0,513.0,346.88,269.67
2016,4,6,15,45,280.5,232.0,3.35,12.0,401.0,266.71,207.02
2016,4,6,16,0,98.0,237.0,3.2,12.0,289.0,213.6,169.1
2016,4,6,16,15,69.0,206.5,3.0,11.5,242.0,176.42,140.16
2016,4,6,16,30,40.0,176.0,2.8,11.0,195.0,143.72,115.11
2016,4,6,16,45,32.5,155.5,2.65,10.5,169.5,122.55,99.0
2016,4,6,17,0,25.0,135.0,2.5,10.0,144.0,106.02,89.98
2016,4,6,17,15,18.0,112.5,2.45,9.5,118.5,92.91,78.56
2016,4,6,17,30,11.0,90.0,2.4,9.0,93.0,75.05,62.55
2016,4,6,17,45,5.5,68.0,2.4,8.5,69.5,57.38,46.37
2016,4,6,18,0,0.0,46.0,2.4,8.0,46.0,39.5,29.75
2016,4,6,18,15,0.0,27.5,2.35,8.0,27.5,24.06,14.81
2016,4,6,18,30,0.0,9.0,2.3,8.0,9.0,7.91,0.0
2016,4,6,18,45,0.0,4.5,2.3,8.0,4.5,4.09,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,7,6,15,79.5,19.5,4.7,11.5,27.5,61.93,7.79
2016,4,7,6,30,159.0,39.0,4.7,11.0,55.0,143.62,110.85
2016,4,7,6,45,326.5,47.0,4.75,11.0,106.0,245.64,202.72
2016,4,7,7,0,494.0,55.0,4.8,11.0,157.0,372.49,313.98
2016,4,7,7,15,562.0,63.0,4.85,11.0,211.0,450.88,382.81
2016,4,7,7,30,630.0,71.0,4.9,11.0,265.0,534.72,453.86
2016,4,7,7,45,430.5,117.5,4.95,11.0,261.5,470.32,398.68
2016,4,7,8,0,231.0,164.0,5.0,11.0,258.0,376.98,317.89
2016,4,7,8,15,527.5,122.5,4.95,11.5,374.5,597.27,501.28
2016,4,7,8,30,824.0,81.0,4.9,12.0,491.0,813.74,666.22
2016,4,7,8,45,847.0,84.0,4.85,12.5,542.5,865.35,699.92
2016,4,7,9,0,870.0,87.0,4.8,13.0,594.0,906.39,726.08
2016,4,7,9,15,885.5,89.5,4.75,13.0,640.0,946.14,752.35
2016,4,7,9,30,901.0,92.0,4.7,13.0,686.0,983.13,776.36
2016,4,7,9,45,912.5,94.0,4.7,13.5,726.5,1012.58,793.76
2016,4,7,10,0,924.0,96.0,4.7,14.0,767.0,1038.6,808.71
2016,4,7,10,15,931.5,97.5,4.75,14.0,800.0,1056.4,819.99
2016,4,7,10,30,939.0,99.0,4.8,14.0,833.0,1070.35,828.77
2016,4,7,10,45,943.5,100.5,4.9,14.5,858.5,1077.27,831.72
2016,4,7,11,0,948.0,102.0,5.0,15.0,884.0,1080.12,832.05
2016,4,7,11,15,517.5,259.5,5.15,15.0,688.0,819.52,644.17
2016,4,7,11,30,87.0,417.0,5.3,15.0,492.0,499.05,392.08
2016,4,7,11,45,60.0,389.5,5.5,15.5,441.5,439.18,345.82
2016,4,7,12,0,33.0,362.0,5.7,16.0,391.0,381.02,299.6
2016,4,7,12,15,189.5,388.0,5.8,16.0,554.0,563.91,445.25
2016,4,7,12,30,346.0,414.0,5.9,16.0,717.0,734.79,576.23
2016,4,7,12,45,182.0,357.5,6.05,16.5,517.0,507.93,401.11
2016,4,7,13,0,18.0,301.0,6.2,17.0,317.0,287.09,225.2
2016,4,7,13,15,245.0,320.0,6.25,17.0,527.0,509.67,404.97
2016,4,7,13,30,472.0,339.0,6.3,17.0,737.0,693.53,547.41
2016,4,7,13,45,258.5,345.0,6.4,17.0,562.5,511.21,404.67
2016,4,7,14,0,45.0,351.0,6.5,17.0,388.0,345.45,272.17
2016,4,7,14,15,460.5,236.5,6.45,17.0,586.0,510.43,407.91
2016,4,7,14,30,876.0,122.0,6.4,17.0,784.0,621.64,494.83
2016,4,7,14,45,439.5,148.0,6.4,17.0,480.0,364.65,290.73
2016,4,7,15,0,3.0,174.0,6.4,17.0,176.0,154.19,120.81
2016,4,7,15,15,227.0,203.5,6.3,16.5,345.0,265.37,209.16
2016,4,7,15,30,451.0,233.0,6.2,16.0,514.0,346.94,268.43
2016,4,7,15,45,225.5,188.5,6.1,16.0,329.0,217.48,167.18
2016,4,7,16,0,0.0,144.0,6.0,16.0,144.0,124.73,98.46
2016,4,7,16,15,14.5,158.0,5.8,15.5,164.5,136.81,108.42
2016,4,7,16,30,29.0,172.0,5.6,15.0,185.0,140.06,111.14
2016,4,7,16,45,24.0,151.5,5.4,15.0,161.5,125.13,99.83
2016,4,7,17,0,19.0,131.0,5.2,15.0,138.0,107.91,90.07
2016,4,7,17,15,275.0,101.5,5.0,14.5,172.5,76.57,62.69
2016,4,7,17,30,531.0,72.0,4.8,14.0,207.0,54.78,43.38
2016,4,7,17,45,462.0,59.5,4.65,13.5,157.0,46.4,35.74
2016,4,7,18,0,393.0,47.0,4.5,13.0,107.0,37.62,27.49
2016,4,7,18,15,262.0,32.5,4.45,12.5,66.0,26.4,16.57
2016,4,7,18,30,131.0,18.0,4.4,12.0,25.0,14.19,0.0
2016,4,7,18,45,65.5,9.0,4.35,11.5,12.5,8.19,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,176.5,17.0,1.65,4.5,35.5,107.8,37.39
2016,4,8,6,30,353.0,34.0,2.0,5.0,71.0,227.38,181.9
2016,4,8,6,45,461.5,43.5,2.35,6.0,122.0,315.03,263.37
2016,4,8,7,0,570.0,53.0,2.7,7.0,173.0,414.06,350.74
2016,4,8,7,15,633.5,60.0,2.8,7.0,228.5,492.33,419.01
2016,4,8,7,30,697.0,67.0,2.9,7.0,284.0,575.43,488.57
2016,4,8,7,45,742.0,71.5,3.05,7.5,341.0,642.61,541.11
2016,4,8,8,0,787.0,76.0,3.2,8.0,398.0,715.45,595.55
2016,4,8,8,15,816.0,80.0,3.15,8.5,453.0,775.91,637.89
2016,4,8,8,30,845.0,84.0,3.1,9.0,508.0,835.74,678.56
2016,4,8,8,45,868.5,86.0,3.05,9.5,560.0,887.23,712.02
2016,4,8,9,0,892.0,88.0,3.0,10.0,612.0,928.07,737.14
2016,4,8,9,15,907.0,90.5,2.95,10.0,659.0,967.87,762.55
2016,4,8,9,30,922.0,93.0,2.9,10.0,706.0,1004.79,785.65
2016,4,8,9,45,935.0,94.0,2.9,10.5,747.0,1034.84,802.85
2016,4,8,10,0,948.0,95.0,2.9,11.0,788.0,1061.46,817.65
2016,4,8,10,15,956.0,96.5,2.9,11.0,822.0,1079.96,828.47
2016,4,8,10,30,964.0,98.0,2.9,11.0,856.0,1094.51,836.81
2016,4,8,10,45,970.0,99.0,2.95,11.5,882.5,1102.4,839.84
2016,4,8,11,0,976.0,100.0,3.0,12.0,909.0,1106.12,840.3
2016,4,8,11,15,979.5,100.5,3.05,12.0,927.0,1102.56,837.62
2016,4,8,11,30,983.0,101.0,3.1,12.0,945.0,1094.79,832.36
2016,4,8,11,45,985.0,101.0,3.15,12.5,955.0,1080.83,821.57
2016,4,8,12,0,987.0,101.0,3.2,13.0,965.0,1062.78,808.22
2016,4,8,12,15,510.5,234.5,3.2,13.0,682.0,740.97,580.32
2016,4,8,12,30,34.0,368.0,3.2,13.0,399.0,380.28,298.22
2016,4,8,12,45,20.5,275.5,3.25,13.5,294.5,275.37,217.45
2016,4,8,13,0,7.0,183.0,3.3,14.0,190.0,169.86,133.32
2016,4,8,13,15,264.5,255.0,3.35,14.0,479.0,463.11,370.89
2016,4,8,13,30,522.0,327.0,3.4,14.0,768.0,720.54,564.63
2016,4,8,13,45,535.0,311.0,3.45,14.0,752.5,686.17,537.83
2016,4,8,14,0,548.0,295.0,3.5,14.0,737.0,649.39,510.67
2016,4,8,14,15,571.5,272.0,3.55,14.0,718.0,610.76,481.65
2016,4,8,14,30,595.0,249.0,3.6,14.0,699.0,568.83,449.2
2016,4,8,14,45,344.0,286.5,3.65,14.0,544.0,429.89,340.26
2016,4,8,15,0,93.0,324.0,3.7,14.0,389.0,319.72,253.56
2016,4,8,15,15,48.5,253.5,3.65,13.5,287.5,235.8,187.83
2016,4,8,15,30,4.0,183.0,3.6,13.0,186.0,160.19,127.8
2016,4,8,15,45,2.0,158.0,3.55,13.0,159.5,137.72,109.79
2016,4,8,16,0,0.0,133.0,3.5,13.0,133.0,115.73,91.97
2016,4,8,16,15,0.0,110.0,3.25,12.5,110.0,96.15,76.05
2016,4,8,16,30,0.0,87.0,3.0,12.0,87.0,76.7,60.01
2016,4,8,16,45,352.0,81.0,2.8,11.5,207.0,64.04,44.01
2016,4,8,17,0,704.0,75.0,2.6,11.0,327.0,53.32,42.61
2016,4,8,17,15,652.0,68.5,2.35,10.5,272.0,50.02,39.79
2016,4,8,17,30,600.0,62.0,2.1,10.0,217.0,46.6,36.74
2016,4,8,17,45,525.0,53.0,1.85,9.5,165.0,40.87,31.41
2016,4,8,18,0,450.0,44.0,1.6,9.0,113.0,34.94,25.66
2016,4,8,18,15,316.5,31.5,1.55,8.5,70.5,25.46,16.25
2016,4,8,18,30,183.0,19.0,1.5,8.0,28.0,15.59,0.0
2016,4,8,18,45,91.5,9.5,1.45,7.5,14.0,8.64,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,177.0,18.0,3.65,3.5,37.5,110.62,52.19
2016,4,9,6,30,354.0,36.0,4.0,4.0,75.0,230.3,186.91
2016,4,9,6,45,463.5,45.5,4.4,4.5,126.5,318.87,270.23
2016,4,9,7,0,573.0,55.0,4.8,5.0,178.0,418.77,360.66
2016,4,9,7,15,339.5,90.5,5.2,5.0,168.5,340.95,296.13
2016,4,9,7,30,106.0,126.0,5.6,5.0,159.0,217.37,187.14
2016,4,9,7,45,67.5,141.5,6.0,5.5,164.0,197.27,168.67
2016,4,9,8,0,29.0,157.0,6.4,6.0,169.0,185.2,156.45
2016,4,9,8,15,176.0,180.0,6.5,6.0,268.0,343.14,295.05
2016,4,9,8,30,323.0,203.0,6.6,6.0,367.0,514.45,440.25
2016,4,9,8,45,616.5,145.5,6.7,6.0,497.0,740.6,628.59
2016,4,9,9,0,910.0,88.0,6.8,6.0,627.0,944.89,786.84
2016,4,9,9,15,926.0,90.5,6.75,6.0,674.5,986.03,814.99
2016,4,9,9,30,942.0,93.0,6.7,6.0,722.0,1024.28,841.47
2016,4,9,9,45,954.5,94.5,6.65,6.0,764.5,1054.74,861.95
2016,4,9,10,0,967.0,96.0,6.6,6.0,807.0,1081.64,879.79
2016,4,9,10,15,975.0,97.5,6.55,6.0,841.5,1100.25,891.52
2016,4,9,10,30,983.0,99.0,6.5,6.0,876.0,1114.84,900.43
2016,4,9,10,45,988.0,101.0,6.45,6.5,902.5,1122.77,902.92
2016,4,9,11,0,993.0,103.0,6.4,7.0,929.0,1126.44,902.49
2016,4,9,11,15,745.5,223.5,6.35,7.0,851.5,1016.24,820.39
2016,4,9,11,30,498.0,344.0,6.3,7.0,774.0,877.12,709.88
2016,4,9,11,45,749.0,225.0,6.25,7.5,880.0,994.94,802.77
2016,4,9,12,0,1000.0,106.0,6.2,8.0,986.0,1080.03,862.48
2016,4,9,12,15,1000.0,106.5,6.1,8.0,987.5,1056.15,843.75
2016,4,9,12,30,1000.0,107.0,6.0,8.0,989.0,1028.38,822.91
2016,4,9,12,45,999.0,106.0,5.95,8.0,982.0,994.46,797.99
2016,4,9,13,0,998.0,105.0,5.9,8.0,975.0,957.0,770.48
2016,4,9,13,15,994.5,104.5,5.85,8.0,959.5,914.6,739.25
2016,4,9,13,30,991.0,104.0,5.8,8.0,944.0,869.18,705.63
2016,4,9,13,45,984.5,104.0,5.75,8.0,920.0,819.2,668.38
2016,4,9,14,0,978.0,104.0,5.7,8.0,896.0,766.86,627.72
2016,4,9,14,15,971.0,102.5,5.6,8.0,864.5,710.72,581.82
2016,4,9,14,30,964.0,101.0,5.5,8.0,833.0,652.8,533.42
2016,4,9,14,45,952.0,100.0,5.45,8.0,794.5,591.16,480.93
2016,4,9,15,0,940.0,99.0,5.4,8.0,756.0,528.8,426.34
2016,4,9,15,15,926.5,96.5,5.3,7.5,711.5,464.1,368.93
2016,4,9,15,30,913.0,94.0,5.2,7.0,667.0,399.44,309.88
2016,4,9,15,45,892.0,92.0,5.1,7.0,616.5,329.07,244.72
2016,4,9,16,0,871.0,90.0,5.0,7.0,566.0,264.02,184.2
2016,4,9,16,15,846.0,86.5,4.8,6.5,512.0,199.04,126.9
2016,4,9,16,30,821.0,83.0,4.6,6.0,458.0,136.82,79.22
2016,4,9,16,45,780.5,79.5,4.4,6.0,400.5,77.22,49.72
2016,4,9,17,0,740.0,76.0,4.2,6.0,343.0,54.2,44.25
2016,4,9,17,15,689.0,70.0,3.8,5.5,286.5,51.29,41.75
2016,4,9,17,30,638.0,64.0,3.4,5.0,230.0,48.3,39.05
2016,4,9,17,45,557.5,55.0,3.0,4.5,175.5,42.58,33.64
2016,4,9,18,0,477.0,46.0,2.6,4.0,121.0,36.68,27.82
2016,4,9,18,15,341.0,33.0,2.45,3.5,76.0,26.77,17.88
2016,4,9,18,30,205.0,20.0,2.3,3.0,31.0,16.45,0.0
2016,4,9,18,45,102.5,10.0,2.15,2.5,15.5,9.1,0.0
2016,4,9,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,204.5,17.0,0.95,-1.5,40.5,121.58,69.55
2016,4,10,6,30,409.0,34.0,1.1,-1.0,81.0,254.06,209.29
2016,4,10,6,45,501.0,43.5,1.25,-0.5,132.0,336.47,286.56
2016,4,10,7,0,593.0,53.0,1.4,0.0,183.0,428.39,368.71
2016,4,10,7,15,651.5,59.5,1.3,0.5,238.5,504.12,433.11
2016,4,10,7,30,710.0,66.0,1.2,1.0,294.0,580.5,494.66
2016,4,10,7,45,745.5,72.0,1.2,2.0,349.5,647.09,543.78
2016,4,10,8,0,781.0,78.0,1.2,3.0,405.0,714.51,590.89
2016,4,10,8,15,808.0,82.0,1.0,3.5,459.0,773.01,627.92
2016,4,10,8,30,835.0,86.0,0.8,4.0,513.0,830.73,662.31
2016,4,10,8,45,851.0,90.5,0.65,4.5,562.5,878.2,688.54
2016,4,10,9,0,867.0,95.0,0.5,5.0,612.0,923.42,712.16
2016,4,10,9,15,881.0,98.0,0.45,5.5,657.0,952.96,726.77
2016,4,10,9,30,895.0,101.0,0.4,6.0,702.0,988.66,745.45
2016,4,10,9,45,899.0,106.0,0.35,6.5,740.0,1013.74,756.82
2016,4,10,10,0,903.0,111.0,0.3,7.0,778.0,1035.09,765.93
2016,4,10,10,15,910.5,113.0,0.45,7.5,810.5,1052.8,777.81
2016,4,10,10,30,918.0,115.0,0.6,8.0,843.0,1066.71,787.62
2016,4,10,10,45,913.5,122.0,0.75,8.5,866.0,1069.93,790.8
2016,4,10,11,0,909.0,129.0,0.9,9.0,889.0,1068.99,791.51
2016,4,10,11,15,912.0,130.5,1.0,9.0,906.5,1065.82,791.1
2016,4,10,11,30,915.0,132.0,1.1,9.0,924.0,1058.72,788.22
2016,4,10,11,45,907.5,138.0,1.25,9.5,931.0,1041.88,778.67
2016,4,10,12,0,900.0,144.0,1.4,10.0,938.0,1021.36,766.63
2016,4,10,12,15,899.5,144.0,1.45,10.0,938.5,998.18,752.37
2016,4,10,12,30,899.0,144.0,1.5,10.0,939.0,971.55,735.78
2016,4,10,12,45,895.0,144.5,1.6,10.5,931.5,938.94,714.52
2016,4,10,13,0,891.0,145.0,1.7,11.0,924.0,903.34,691.04
2016,4,10,13,15,719.0,231.5,1.75,11.0,853.5,820.03,633.04
2016,4,10,13,30,547.0,318.0,1.8,11.0,783.0,730.15,566.28
2016,4,10,13,45,583.0,291.5,1.85,11.5,775.5,702.11,546.78
2016,4,10,14,0,619.0,265.0,1.9,12.0,768.0,670.49,523.47
2016,4,10,14,15,729.5,203.0,1.95,12.0,775.0,649.67,509.35
2016,4,10,14,30,840.0,141.0,2.0,12.0,782.0,616.56,484.55
2016,4,10,14,45,826.0,139.0,2.05,12.0,744.5,558.35,438.23
2016,4,10,15,0,812.0,137.0,2.1,12.0,707.0,500.01,390.41
2016,4,10,15,15,795.5,133.5,2.1,12.0,663.5,439.52,339.22
2016,4,10,15,30,779.0,130.0,2.1,12.0,620.0,376.01,284.25
2016,4,10,15,45,760.0,124.0,2.1,12.0,572.5,313.89,229.34
2016,4,10,16,0,741.0,118.0,2.1,12.0,525.0,253.44,175.71
2016,4,10,16,15,582.5,138.0,2.0,11.5,439.0,193.85,131.18
2016,4,10,16,30,424.0,158.0,1.9,11.0,353.0,151.52,105.79
2016,4,10,16,45,515.5,126.0,1.85,11.0,334.0,99.09,71.38
2016,4,10,17,0,607.0,94.0,1.8,11.0,315.0,67.06,54.89
2016,4,10,17,15,553.0,85.5,1.6,10.0,261.5,62.85,51.45
2016,4,10,17,30,499.0,77.0,1.4,9.0,208.0,58.46,47.65
2016,4,10,17,45,424.5,65.0,1.25,8.5,158.5,50.7,40.47
2016,4,10,18,0,350.0,53.0,1.1,8.0,109.0,40.65,30.98
2016,4,10,18,15,234.5,37.0,1.15,7.5,68.5,28.76,19.41
2016,4,10,18,30,119.0,21.0,1.2,7.0,28.0,16.51,1.27
2016,4,10,18,45,59.5,10.5,1.3,7.0,14.0,9.55,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,17.0,2.75,5.5,17.0,14.97,4.5
2016,4,11,6,30,0.0,34.0,2.9,6.0,34.0,31.12,20.85
2016,4,11,6,45,2.5,55.5,3.1,6.5,56.5,54.4,41.7
2016,4,11,7,0,5.0,77.0,3.3,7.0,79.0,77.3,62.09
2016,4,11,7,15,16.0,98.5,3.3,7.5,104.0,105.42,86.87
2016,4,11,7,30,27.0,120.0,3.3,8.0,129.0,143.67,119.92
2016,4,11,7,45,51.0,147.0,3.35,8.5,167.5,191.14,160.51
2016,4,11,8,0,75.0,174.0,3.4,9.0,206.0,240.37,201.74
2016,4,11,8,15,37.5,160.0,3.5,9.5,176.0,192.55,159.7
2016,4,11,8,30,0.0,146.0,3.6,10.0,146.0,134.8,109.21
2016,4,11,8,45,7.5,178.0,3.7,10.5,182.5,172.8,140.73
2016,4,11,9,0,15.0,210.0,3.8,11.0,219.0,211.34,172.02
2016,4,11,9,15,13.0,215.5,3.95,11.5,224.0,213.93,173.2
2016,4,11,9,30,11.0,221.0,4.1,12.0,229.0,216.57,174.55
2016,4,11,9,45,56.0,286.0,4.25,13.0,327.5,343.78,277.09
2016,4,11,10,0,101.0,351.0,4.4,14.0,426.0,459.19,366.54
2016,4,11,10,15,299.0,325.0,4.5,14.5,561.0,663.5,526.41
2016,4,11,10,30,497.0,299.0,4.6,15.0,696.0,851.86,666.91
2016,4,11,10,45,645.5,240.5,4.75,15.5,772.0,943.91,734.74
2016,4,11,11,0,794.0,182.0,4.9,16.0,848.0,1019.94,786.52
2016,4,11,11,15,799.5,183.5,4.95,16.5,866.0,1019.27,783.71
2016,4,11,11,30,805.0,185.0,5.0,17.0,884.0,1014.9,779.03
2016,4,11,11,45,819.0,178.5,5.05,17.5,896.5,1007.2,772.19
2016,4,11,12,0,833.0,172.0,5.1,18.0,909.0,995.59,762.8
2016,4,11,12,15,567.5,301.5,5.1,18.0,804.5,855.51,660.29
2016,4,11,12,30,302.0,431.0,5.1,18.0,700.0,708.37,546.62
2016,4,11,12,45,564.0,302.5,5.1,18.5,799.5,809.9,627.26
2016,4,11,13,0,826.0,174.0,5.1,19.0,899.0,882.91,682.19
2016,4,11,13,15,822.0,173.0,5.05,19.0,884.5,844.11,654.14
2016,4,11,13,30,818.0,172.0,5.0,19.0,870.0,802.89,624.67
2016,4,11,13,45,811.5,170.0,5.0,19.0,847.0,756.74,590.37
2016,4,11,14,0,805.0,168.0,5.0,19.0,824.0,708.81,554.1
2016,4,11,14,15,478.5,271.0,5.0,19.0,657.5,549.33,429.8
2016,4,11,14,30,152.0,374.0,5.0,19.0,491.0,414.35,322.95
2016,4,11,14,45,274.5,333.0,5.05,19.0,531.5,430.63,336.29
2016,4,11,15,0,397.0,292.0,5.1,19.0,572.0,432.57,336.38
2016,4,11,15,15,555.0,222.5,5.0,19.0,588.0,411.24,315.97
2016,4,11,15,30,713.0,153.0,4.9,19.0,604.0,371.76,278.18
2016,4,11,15,45,682.0,150.5,4.8,19.0,555.5,312.94,226.96
2016,4,11,16,0,651.0,148.0,4.7,19.0,507.0,257.36,178.83
2016,4,11,16,15,560.0,149.0,4.4,18.5,436.5,197.82,132.51
2016,4,11,16,30,469.0,150.0,4.1,18.0,366.0,149.61,99.98
2016,4,11,16,45,418.5,144.0,3.85,18.0,319.0,108.82,79.09
2016,4,11,17,0,368.0,138.0,3.6,18.0,272.0,96.46,78.98
2016,4,11,17,15,328.0,120.0,3.35,17.5,225.5,89.2,72.96
2016,4,11,17,30,288.0,102.0,3.1,17.0,179.0,76.97,62.36
2016,4,11,17,45,236.0,82.5,2.85,16.5,136.0,63.23,50.15
2016,4,11,18,0,184.0,63.0,2.6,16.0,93.0,49.05,37.25
2016,4,11,18,15,110.5,42.0,2.6,15.5,58.0,33.32,22.62
2016,4,11,18,30,37.0,21.0,2.6,15.0,23.0,17.74,2.94
2016,4,11,18,45,18.5,10.5,2.65,15.0,11.5,9.55,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,3.0,2.8,13.0,3.0,0.0,0.0
2016,4,12,6,0,0.0,6.0,2.8,13.0,6.0,5.46,0.0
2016,4,12,6,15,29.0,25.5,2.75,13.0,29.0,45.23,25.96
2016,4,12,6,30,58.0,45.0,2.7,13.0,52.0,84.06,64.23
2016,4,12,6,45,87.0,68.0,2.65,13.0,84.5,128.73,103.93
2016,4,12,7,0,116.0,91.0,2.6,13.0,117.0,175.51,145.04
2016,4,12,7,15,150.5,110.0,2.6,13.0,153.5,222.8,186.0
2016,4,12,7,30,185.0,129.0,2.6,13.0,190.0,273.32,228.73
2016,4,12,7,45,92.5,116.0,2.65,13.5,146.5,195.25,161.82
2016,4,12,8,0,0.0,103.0,2.7,14.0,103.0,93.42,73.62
2016,4,12,8,15,0.0,124.0,2.65,14.0,124.0,113.53,90.28
2016,4,12,8,30,0.0,145.0,2.6,14.0,145.0,133.64,106.6
2016,4,12,8,45,0.0,94.0,2.6,14.5,94.0,83.47,64.49
2016,4,12,9,0,0.0,43.0,2.6,15.0,43.0,38.01,26.33
2016,4,12,9,15,30.0,170.5,2.5,15.0,191.0,194.97,156.51
2016,4,12,9,30,60.0,298.0,2.4,15.0,339.0,362.59,288.64
2016,4,12,9,45,30.0,188.0,2.3,15.0,208.5,212.69,168.99
2016,4,12,10,0,0.0,78.0,2.2,15.0,78.0,69.22,51.7
2016,4,12,10,15,0.0,96.0,2.25,15.0,96.0,85.39,65.01
2016,4,12,10,30,0.0,114.0,2.3,15.0,114.0,101.92,78.36
2016,4,12,10,45,4.0,158.5,2.35,15.5,162.0,147.16,114.8
2016,4,12,11,0,8.0,203.0,2.4,16.0,210.0,192.79,150.86
2016,4,12,11,15,8.5,209.5,2.5,16.0,217.0,199.04,155.6
2016,4,12,11,30,9.0,216.0,2.6,16.0,224.0,205.21,160.38
2016,4,12,11,45,9.5,216.5,2.75,16.0,225.0,205.65,160.7
2016,4,12,12,0,10.0,217.0,2.9,16.0,226.0,206.03,161.0
2016,4,12,12,15,10.5,217.0,2.95,16.0,226.5,205.86,160.87
2016,4,12,12,30,11.0,217.0,3.0,16.0,227.0,205.61,160.69
2016,4,12,12,45,151.0,323.0,3.1,16.5,456.5,444.99,349.48
2016,4,12,13,0,291.0,429.0,3.2,17.0,686.0,663.58,510.96
2016,4,12,13,15,185.5,419.5,3.15,17.0,582.0,544.49,420.34
2016,4,12,13,30,80.0,410.0,3.1,17.0,478.0,435.56,337.28
2016,4,12,13,45,60.5,380.0,3.1,17.0,431.0,386.75,300.67
2016,4,12,14,0,41.0,350.0,3.1,17.0,384.0,340.4,265.31
2016,4,12,14,15,79.0,360.5,3.05,17.0,423.0,367.79,287.2
2016,4,12,14,30,117.0,371.0,3.0,17.0,462.0,391.29,305.38
2016,4,12,14,45,58.5,245.5,3.0,17.0,291.0,244.61,191.75
2016,4,12,15,0,0.0,120.0,3.0,17.0,120.0,106.13,81.5
2016,4,12,15,15,187.5,189.5,2.9,17.0,309.0,236.36,184.68
2016,4,12,15,30,375.0,259.0,2.8,17.0,498.0,340.32,260.65
2016,4,12,15,45,585.0,179.0,2.75,17.0,518.0,307.19,225.48
2016,4,12,16,0,795.0,99.0,2.7,17.0,538.0,253.61,170.8
2016,4,12,16,15,772.0,94.5,2.5,16.5,488.0,193.06,119.95
2016,4,12,16,30,749.0,90.0,2.3,16.0,438.0,135.11,77.49
2016,4,12,16,45,727.5,82.5,2.1,16.0,386.5,72.13,44.39
2016,4,12,17,0,706.0,75.0,1.9,16.0,335.0,52.93,41.37
2016,4,12,17,15,658.5,69.0,1.7,15.0,281.0,50.03,39.07
2016,4,12,17,30,611.0,63.0,1.5,14.0,227.0,47.03,36.55
2016,4,12,17,45,539.0,54.5,1.3,13.0,175.0,41.76,31.81
2016,4,12,18,0,467.0,46.0,1.1,12.0,123.0,36.3,26.68
2016,4,12,18,15,340.0,34.0,1.15,11.5,79.0,27.35,18.02
2016,4,12,18,30,213.0,22.0,1.2,11.0,35.0,18.05,4.46
2016,4,12,18,45,106.5,11.0,1.25,10.5,17.5,10.01,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,39.0,5.5,2.6,3.5,6.5,0.0,0.0
2016,4,13,6,0,78.0,11.0,2.8,4.0,13.0,37.33,0.0
2016,4,13,6,15,229.5,25.5,3.0,4.5,51.0,146.91,103.16
2016,4,13,6,30,381.0,40.0,3.2,5.0,89.0,248.72,204.4
2016,4,13,6,45,473.5,50.0,3.4,6.0,140.0,331.1,279.76
2016,4,13,7,0,566.0,60.0,3.6,7.0,191.0,422.8,360.41
2016,4,13,7,15,624.5,67.0,3.75,7.5,246.5,498.01,425.15
2016,4,13,7,30,683.0,74.0,3.9,8.0,302.0,577.43,490.79
2016,4,13,7,45,724.0,79.0,4.1,8.5,358.0,645.25,544.21
2016,4,13,8,0,765.0,84.0,4.3,9.0,414.0,710.83,593.63
2016,4,13,8,15,793.0,88.0,4.3,9.5,468.0,769.39,635.33
2016,4,13,8,30,821.0,92.0,4.3,10.0,522.0,827.25,675.47
2016,4,13,8,45,842.0,95.5,4.35,10.5,572.5,877.24,709.24
2016,4,13,9,0,863.0,99.0,4.4,11.0,623.0,925.31,741.09
2016,4,13,9,15,878.0,102.0,4.2,11.0,669.0,964.88,765.53
2016,4,13,9,30,893.0,105.0,4.0,11.0,715.0,991.68,781.17
2016,4,13,9,45,898.5,110.5,3.85,11.5,753.5,1018.44,795.62
2016,4,13,10,0,904.0,116.0,3.7,12.0,792.0,1041.51,807.3
2016,4,13,10,15,912.0,117.5,3.4,12.5,825.0,1058.89,813.71
2016,4,13,10,30,920.0,119.0,3.1,13.0,858.0,1072.49,817.3
2016,4,13,10,45,920.5,123.5,2.8,13.5,882.5,1077.79,815.08
2016,4,13,11,0,921.0,128.0,2.5,14.0,907.0,1079.02,810.05
2016,4,13,11,15,925.0,129.0,2.45,14.0,925.0,1076.1,806.79
2016,4,13,11,30,929.0,130.0,2.4,14.0,943.0,1069.18,801.1
2016,4,13,11,45,929.0,132.0,2.35,14.5,952.5,1055.36,789.57
2016,4,13,12,0,929.0,134.0,2.3,15.0,962.0,1037.71,775.77
2016,4,13,12,15,929.0,134.0,2.25,15.0,963.0,1014.36,759.82
