Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,12,30,929.0,134.0,2.2,15.0,964.0,987.44,741.63
2016,4,13,12,45,921.5,137.0,2.15,15.5,955.5,953.26,717.29
2016,4,13,13,0,914.0,140.0,2.1,16.0,947.0,916.16,691.11
2016,4,13,13,15,752.5,222.0,1.95,16.0,879.0,835.88,634.51
2016,4,13,13,30,591.0,304.0,1.8,16.0,811.0,748.98,569.52
2016,4,13,13,45,609.0,284.5,1.7,16.0,795.5,712.38,543.86
2016,4,13,14,0,627.0,265.0,1.6,16.0,780.0,673.54,515.56
2016,4,13,14,15,569.5,272.5,1.5,16.0,727.0,606.34,465.38
2016,4,13,14,30,512.0,280.0,1.4,16.0,674.0,543.95,418.18
2016,4,13,14,45,509.0,265.0,1.3,16.0,641.5,495.98,381.21
2016,4,13,15,0,506.0,250.0,1.2,16.0,609.0,447.67,342.95
2016,4,13,15,15,458.0,250.5,1.2,16.0,560.5,393.33,299.97
2016,4,13,15,30,410.0,251.0,1.2,16.0,512.0,343.85,260.31
2016,4,13,15,45,392.0,234.0,1.2,16.0,468.5,297.33,222.11
2016,4,13,16,0,374.0,217.0,1.2,16.0,425.0,251.01,184.05
2016,4,13,16,15,331.0,202.0,1.15,15.5,373.0,204.48,148.09
2016,4,13,16,30,288.0,187.0,1.1,15.0,321.0,163.39,118.93
2016,4,13,16,45,258.0,171.5,1.05,15.0,281.0,127.84,97.86
2016,4,13,17,0,228.0,156.0,1.0,15.0,241.0,111.44,92.7
2016,4,13,17,15,210.0,133.0,0.95,14.0,201.5,96.96,80.61
2016,4,13,17,30,192.0,110.0,0.9,13.0,162.0,81.84,67.6
2016,4,13,17,45,154.0,88.0,0.9,12.5,123.5,68.76,55.89
2016,4,13,18,0,116.0,66.0,0.9,12.0,85.0,52.45,40.97
2016,4,13,18,15,67.5,44.0,0.9,11.5,54.5,35.73,25.34
2016,4,13,18,30,19.0,22.0,0.9,11.0,24.0,19.03,6.05
2016,4,13,18,45,9.5,11.0,0.95,10.5,12.0,10.01,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,42.5,6.0,1.5,3.5,7.0,0.0,0.0
2016,4,14,6,0,85.0,12.0,1.7,4.0,14.0,40.8,0.0
2016,4,14,6,15,221.5,27.0,1.9,4.5,52.0,146.64,106.37
2016,4,14,6,30,358.0,42.0,2.1,5.0,90.0,240.41,197.62
2016,4,14,6,45,447.0,52.5,2.3,5.5,140.0,320.42,270.6
2016,4,14,7,0,536.0,63.0,2.5,6.0,190.0,409.37,348.94
2016,4,14,7,15,593.5,71.0,2.55,6.5,244.5,483.69,412.2
2016,4,14,7,30,651.0,79.0,2.6,7.0,299.0,562.17,476.23
2016,4,14,7,45,690.0,85.0,2.65,8.0,353.5,628.35,526.68
2016,4,14,8,0,729.0,91.0,2.7,9.0,408.0,695.83,575.06
2016,4,14,8,15,758.0,95.5,2.75,9.5,461.5,750.01,612.89
2016,4,14,8,30,787.0,100.0,2.8,10.0,515.0,808.01,652.73
2016,4,14,8,45,806.5,104.5,2.85,10.5,564.5,856.68,684.87
2016,4,14,9,0,826.0,109.0,2.9,11.0,614.0,903.41,715.14
2016,4,14,9,15,842.0,112.0,2.9,11.5,659.5,942.88,739.42
2016,4,14,9,30,858.0,115.0,2.9,12.0,705.0,979.62,761.55
2016,4,14,9,45,869.0,118.5,2.9,12.5,744.0,1009.06,778.43
2016,4,14,10,0,880.0,122.0,2.9,13.0,783.0,1024.08,785.44
2016,4,14,10,15,889.0,123.5,2.9,13.0,816.0,1042.07,796.17
2016,4,14,10,30,898.0,125.0,2.9,13.0,849.0,1056.4,804.48
2016,4,14,10,45,903.5,127.0,2.9,13.5,875.0,1063.9,806.86
2016,4,14,11,0,909.0,129.0,2.9,14.0,901.0,1067.49,806.82
2016,4,14,11,15,913.5,130.0,2.85,14.5,919.0,1065.08,802.45
2016,4,14,11,30,918.0,131.0,2.8,15.0,937.0,1058.71,795.68
2016,4,14,11,45,919.5,131.5,2.8,15.5,946.5,1044.96,784.73
2016,4,14,12,0,921.0,132.0,2.8,16.0,956.0,1027.41,771.46
2016,4,14,12,15,921.0,132.0,2.75,16.0,957.5,1004.25,755.55
2016,4,14,12,30,921.0,132.0,2.7,16.0,959.0,977.54,737.39
2016,4,14,12,45,922.5,130.0,2.7,16.5,952.5,946.85,715.68
2016,4,14,13,0,924.0,128.0,2.7,17.0,946.0,912.79,691.74
2016,4,14,13,15,920.5,127.0,2.7,17.0,930.5,872.37,664.68
2016,4,14,13,30,917.0,126.0,2.7,17.0,915.0,829.21,635.55
2016,4,14,13,45,912.5,124.0,2.7,17.0,892.5,781.88,603.21
2016,4,14,14,0,908.0,122.0,2.7,17.0,870.0,732.29,566.86
2016,4,14,14,15,900.0,120.5,2.7,17.0,839.0,678.9,526.62
2016,4,14,14,30,892.0,119.0,2.7,17.0,808.0,624.02,484.14
2016,4,14,14,45,882.0,116.5,2.7,17.0,771.0,566.01,438.01
2016,4,14,15,0,872.0,114.0,2.7,17.0,734.0,505.38,388.42
2016,4,14,15,15,857.5,111.0,2.65,16.5,690.5,443.03,336.47
2016,4,14,15,30,843.0,108.0,2.6,16.0,647.0,381.09,283.17
2016,4,14,15,45,825.0,104.5,2.6,16.0,599.0,318.42,227.81
2016,4,14,16,0,807.0,101.0,2.6,16.0,551.0,257.15,173.6
2016,4,14,16,15,781.5,97.0,2.45,15.5,499.0,195.97,122.27
2016,4,14,16,30,756.0,93.0,2.3,15.0,447.0,137.7,79.67
2016,4,14,16,45,722.0,87.5,2.15,15.0,393.0,75.28,47.35
2016,4,14,17,0,688.0,82.0,2.0,15.0,339.0,57.81,45.84
2016,4,14,17,15,638.5,75.0,1.8,14.0,284.0,54.36,43.08
2016,4,14,17,30,589.0,68.0,1.6,13.0,229.0,50.77,40.05
2016,4,14,17,45,514.5,59.0,1.45,12.5,177.0,45.25,35.02
2016,4,14,18,0,440.0,50.0,1.3,12.0,125.0,39.53,29.59
2016,4,14,18,15,321.0,37.0,1.3,11.0,81.0,29.82,20.35
2016,4,14,18,30,202.0,24.0,1.3,10.0,37.0,19.7,7.37
2016,4,14,18,45,101.0,12.0,1.35,9.5,18.5,10.91,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.5,2.35,3.5,8.5,7.73,0.0
2016,4,15,6,0,0.0,17.0,2.6,4.0,17.0,15.46,0.0
2016,4,15,6,15,191.0,30.0,2.7,4.0,56.5,135.7,100.96
2016,4,15,6,30,382.0,43.0,2.8,4.0,96.0,253.11,209.83
2016,4,15,6,45,471.5,53.5,2.9,4.5,147.5,334.83,284.57
2016,4,15,7,0,561.0,64.0,3.0,5.0,199.0,425.47,364.59
2016,4,15,7,15,618.5,71.5,3.15,5.5,254.5,500.51,428.99
2016,4,15,7,30,676.0,79.0,3.3,6.0,310.0,579.62,494.22
2016,4,15,7,45,716.5,84.0,3.5,7.0,366.0,646.79,546.13
2016,4,15,8,0,757.0,89.0,3.7,8.0,422.0,711.25,593.18
2016,4,15,8,15,785.0,93.5,3.8,8.5,476.0,770.02,635.25
2016,4,15,8,30,813.0,98.0,3.9,9.0,530.0,828.08,675.87
2016,4,15,8,45,833.0,102.0,4.0,10.0,580.5,877.39,707.92
2016,4,15,9,0,853.0,106.0,4.1,11.0,631.0,924.73,737.95
2016,4,15,9,15,868.0,109.0,4.1,11.5,676.5,963.87,762.4
2016,4,15,9,30,883.0,112.0,4.1,12.0,722.0,1000.17,784.6
2016,4,15,9,45,892.5,115.5,4.15,12.5,761.0,1018.0,794.0
2016,4,15,10,0,902.0,119.0,4.2,13.0,800.0,1042.51,808.27
2016,4,15,10,15,910.0,120.5,4.15,13.0,833.0,1059.7,818.25
2016,4,15,10,30,918.0,122.0,4.1,13.0,866.0,1073.11,825.78
2016,4,15,10,45,922.0,124.5,4.1,13.5,890.5,1079.64,827.56
2016,4,15,11,0,926.0,127.0,4.1,14.0,915.0,1082.16,826.8
2016,4,15,11,15,929.0,128.0,4.0,14.0,932.5,1078.09,822.55
2016,4,15,11,30,932.0,129.0,3.9,14.0,950.0,1070.05,815.8
2016,4,15,11,45,933.0,130.0,3.85,14.5,959.0,1056.08,804.08
2016,4,15,12,0,934.0,131.0,3.8,15.0,968.0,1038.27,789.96
2016,4,15,12,15,933.5,131.0,3.7,15.0,969.0,1014.32,772.92
2016,4,15,12,30,933.0,131.0,3.6,15.0,970.0,986.81,753.58
2016,4,15,12,45,754.0,230.0,3.55,15.5,905.0,907.29,697.19
2016,4,15,13,0,575.0,329.0,3.5,16.0,840.0,815.69,626.76
2016,4,15,13,15,750.0,227.0,3.4,16.0,882.0,836.81,646.13
2016,4,15,13,30,925.0,125.0,3.3,16.0,924.0,833.73,645.07
2016,4,15,13,45,766.5,200.5,3.25,16.5,851.0,750.61,581.88
2016,4,15,14,0,608.0,276.0,3.2,17.0,778.0,668.48,517.73
2016,4,15,14,15,555.5,280.5,3.15,17.0,726.5,603.0,468.38
2016,4,15,14,30,503.0,285.0,3.1,17.0,675.0,541.62,421.18
2016,4,15,14,45,513.0,265.0,3.05,17.0,647.0,496.78,386.05
2016,4,15,15,0,523.0,245.0,3.0,17.0,619.0,450.29,348.52
2016,4,15,15,15,684.5,177.0,2.9,16.5,635.5,425.03,325.04
2016,4,15,15,30,846.0,109.0,2.8,16.0,652.0,382.49,284.44
2016,4,15,15,45,825.0,106.0,2.75,16.0,603.0,319.25,228.52
2016,4,15,16,0,804.0,103.0,2.7,16.0,554.0,257.79,174.22
2016,4,15,16,15,778.5,99.0,2.55,15.5,502.0,196.86,123.12
2016,4,15,16,30,753.0,95.0,2.4,15.0,450.0,133.34,76.17
2016,4,15,16,45,716.5,90.0,2.25,15.0,395.0,76.81,48.74
2016,4,15,17,0,680.0,85.0,2.1,15.0,340.0,59.89,47.68
2016,4,15,17,15,629.5,78.0,1.9,14.0,285.5,56.55,45.02
2016,4,15,17,30,579.0,71.0,1.7,13.0,231.0,53.07,42.1
2016,4,15,17,45,502.0,62.0,1.5,12.0,178.5,47.64,37.25
2016,4,15,18,0,425.0,53.0,1.3,11.0,126.0,42.05,31.99
2016,4,15,18,15,306.5,39.5,1.3,10.5,82.5,31.98,22.34
2016,4,15,18,30,188.0,26.0,1.3,10.0,39.0,20.44,8.59
2016,4,15,18,45,94.0,13.0,1.35,9.5,19.5,11.82,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,10.5,1.9,3.5,10.5,9.55,0.0
2016,4,16,6,0,0.0,21.0,2.1,4.0,21.0,21.63,0.0
2016,4,16,6,15,214.5,32.5,2.2,4.5,63.0,148.62,112.67
2016,4,16,6,30,429.0,44.0,2.3,5.0,105.0,276.7,228.69
2016,4,16,6,45,518.0,53.5,2.45,5.5,158.5,359.78,304.03
2016,4,16,7,0,607.0,63.0,2.6,6.0,212.0,451.52,384.2
2016,4,16,7,15,662.5,69.5,2.65,6.5,268.5,526.41,447.37
2016,4,16,7,30,718.0,76.0,2.7,7.0,325.0,605.04,510.88
2016,4,16,7,45,757.5,80.5,2.8,8.0,382.0,668.93,558.47
2016,4,16,8,0,797.0,85.0,2.9,9.0,439.0,737.99,607.66
2016,4,16,8,15,760.5,94.5,2.85,9.5,465.0,751.52,613.9
2016,4,16,8,30,724.0,104.0,2.8,10.0,491.0,763.68,619.44
2016,4,16,8,45,807.0,101.5,2.8,10.5,570.0,853.95,682.57
2016,4,16,9,0,890.0,99.0,2.8,11.0,649.0,950.39,747.37
2016,4,16,9,15,903.5,101.5,2.75,11.5,694.5,978.96,762.56
2016,4,16,9,30,917.0,104.0,2.7,12.0,740.0,1013.63,782.44
2016,4,16,9,45,927.0,106.0,2.65,12.5,779.5,1041.07,797.1
2016,4,16,10,0,937.0,108.0,2.6,13.0,819.0,1064.97,809.32
2016,4,16,10,15,944.0,109.5,2.55,13.5,851.5,1081.57,816.66
2016,4,16,10,30,951.0,111.0,2.5,14.0,884.0,1094.25,821.54
2016,4,16,10,45,955.0,112.5,2.5,14.5,909.0,1099.87,822.52
2016,4,16,11,0,959.0,114.0,2.5,15.0,934.0,1101.39,821.05
2016,4,16,11,15,962.0,115.0,2.5,15.0,951.5,1097.24,817.61
2016,4,16,11,30,965.0,116.0,2.5,15.0,969.0,1088.98,811.71
2016,4,16,11,45,966.5,116.0,2.5,15.5,978.0,1074.16,800.18
2016,4,16,12,0,968.0,116.0,2.5,16.0,987.0,1055.37,786.28
2016,4,16,12,15,967.5,116.0,2.5,16.0,988.0,1030.83,770.19
2016,4,16,12,30,967.0,116.0,2.5,16.0,989.0,1002.6,751.74
2016,4,16,12,45,965.5,115.5,2.5,16.5,981.0,969.46,728.64
2016,4,16,13,0,964.0,115.0,2.5,17.0,973.0,932.97,703.33
2016,4,16,13,15,960.0,114.5,2.45,17.0,957.5,891.27,675.28
2016,4,16,13,30,956.0,114.0,2.4,17.0,942.0,846.75,645.16
2016,4,16,13,45,949.5,113.0,2.4,17.0,917.5,797.32,611.77
2016,4,16,14,0,943.0,112.0,2.4,17.0,893.0,745.71,574.69
2016,4,16,14,15,935.0,110.5,2.35,17.0,861.5,690.75,533.35
2016,4,16,14,30,927.0,109.0,2.3,17.0,830.0,634.24,489.72
2016,4,16,14,45,916.0,107.5,2.3,17.0,792.0,574.86,442.84
2016,4,16,15,0,905.0,106.0,2.3,17.0,754.0,514.75,393.82
2016,4,16,15,15,890.5,103.0,2.25,17.0,709.5,451.53,340.72
2016,4,16,15,30,876.0,100.0,2.2,17.0,665.0,388.57,286.3
2016,4,16,15,45,857.0,97.0,2.15,17.0,615.5,320.34,226.84
2016,4,16,16,0,838.0,94.0,2.1,17.0,566.0,257.46,171.56
2016,4,16,16,15,812.5,90.0,1.95,16.5,513.0,194.51,119.02
2016,4,16,16,30,787.0,86.0,1.8,16.0,460.0,134.41,75.34
2016,4,16,16,45,752.0,81.5,1.65,16.0,404.5,76.79,47.99
2016,4,16,17,0,717.0,77.0,1.5,16.0,349.0,54.08,42.36
2016,4,16,17,15,668.5,71.0,1.35,15.0,293.5,51.23,40.13
2016,4,16,17,30,620.0,65.0,1.2,14.0,238.0,48.27,37.68
2016,4,16,17,45,547.0,56.5,1.1,13.5,184.5,43.04,32.95
2016,4,16,18,0,474.0,48.0,1.0,13.0,131.0,37.63,27.85
2016,4,16,18,15,356.0,36.0,1.05,12.5,86.0,28.76,19.42
2016,4,16,18,30,238.0,24.0,1.1,12.0,41.0,19.54,8.45
2016,4,16,18,45,119.0,12.0,1.15,11.5,20.5,10.91,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,60.0,8.0,0.85,4.5,10.5,25.22,0.0
2016,4,17,6,0,120.0,16.0,0.9,5.0,21.0,71.67,0.0
2016,4,17,6,15,252.0,31.0,1.1,5.5,61.5,163.67,125.21
2016,4,17,6,30,384.0,46.0,1.3,6.0,102.0,257.91,211.99
2016,4,17,6,45,472.5,56.0,1.5,7.0,153.5,338.92,283.97
2016,4,17,7,0,561.0,66.0,1.7,8.0,205.0,428.6,360.63
2016,4,17,7,15,616.5,73.0,1.7,8.5,260.5,501.8,421.02
2016,4,17,7,30,672.0,80.0,1.7,9.0,316.0,578.82,481.78
2016,4,17,7,45,713.0,85.0,1.7,10.0,372.0,646.08,530.9
2016,4,17,8,0,754.0,90.0,1.7,11.0,428.0,714.74,578.04
2016,4,17,8,15,781.5,94.5,1.7,11.5,481.5,768.89,613.97
2016,4,17,8,30,809.0,99.0,1.7,12.0,535.0,826.26,651.36
2016,4,17,8,45,829.0,103.0,1.75,13.0,585.0,875.28,681.25
2016,4,17,9,0,849.0,107.0,1.8,14.0,635.0,922.34,709.2
2016,4,17,9,15,864.0,109.5,1.85,14.5,680.0,960.65,732.06
2016,4,17,9,30,879.0,112.0,1.9,15.0,725.0,996.11,752.89
2016,4,17,9,45,883.0,117.5,1.95,15.5,762.5,1010.57,759.69
2016,4,17,10,0,887.0,123.0,2.0,16.0,800.0,1031.48,771.08
2016,4,17,10,15,895.5,125.0,2.05,16.5,832.5,1049.36,780.46
2016,4,17,10,30,904.0,127.0,2.1,17.0,865.0,1063.54,787.52
2016,4,17,10,45,909.0,128.5,2.15,17.5,890.0,1069.79,789.6
2016,4,17,11,0,914.0,130.0,2.2,18.0,915.0,1072.14,789.38
2016,4,17,11,15,917.5,131.0,2.2,18.0,932.0,1068.5,786.33
2016,4,17,11,30,921.0,132.0,2.2,18.0,949.0,1060.92,780.95
2016,4,17,11,45,922.5,132.5,2.2,18.5,958.0,1046.98,770.17
2016,4,17,12,0,924.0,133.0,2.2,19.0,967.0,1029.24,757.15
2016,4,17,12,15,924.0,133.0,2.2,19.0,968.0,1005.91,742.05
2016,4,17,12,30,924.0,133.0,2.2,19.0,969.0,979.04,724.73
2016,4,17,12,45,923.5,132.0,2.2,19.0,962.0,947.38,704.26
2016,4,17,13,0,923.0,131.0,2.2,19.0,955.0,912.49,681.6
2016,4,17,13,15,919.5,130.0,2.2,19.0,939.5,872.08,655.11
2016,4,17,13,30,916.0,129.0,2.2,19.0,924.0,828.96,626.59
2016,4,17,13,45,910.0,128.0,2.2,19.5,900.5,781.5,593.6
2016,4,17,14,0,904.0,127.0,2.2,20.0,877.0,731.92,556.77
2016,4,17,14,15,896.0,125.0,2.15,20.0,846.5,678.32,516.98
2016,4,17,14,30,888.0,123.0,2.1,20.0,816.0,623.28,475.06
2016,4,17,14,45,877.0,120.5,2.1,20.0,778.5,565.05,429.78
2016,4,17,15,0,866.0,118.0,2.1,20.0,741.0,504.35,381.19
2016,4,17,15,15,851.5,115.5,2.05,19.5,697.5,442.89,330.94
2016,4,17,15,30,837.0,113.0,2.0,19.0,654.0,381.85,279.36
2016,4,17,15,45,818.5,109.0,1.95,19.0,605.5,319.12,224.97
2016,4,17,16,0,800.0,105.0,1.9,19.0,557.0,257.89,171.8
2016,4,17,16,15,774.5,100.5,1.75,18.5,505.0,196.92,121.56
2016,4,17,16,30,749.0,96.0,1.6,18.0,453.0,133.31,75.27
2016,4,17,16,45,715.5,90.5,1.45,18.0,399.0,76.87,48.17
2016,4,17,17,0,682.0,85.0,1.3,18.0,345.0,59.67,46.88
2016,4,17,17,15,632.5,78.0,1.2,17.0,290.0,56.33,44.27
2016,4,17,17,30,583.0,71.0,1.1,16.0,235.0,52.84,41.4
2016,4,17,17,45,511.5,61.5,1.0,15.5,183.0,47.0,36.18
2016,4,17,18,0,440.0,52.0,0.9,15.0,131.0,40.93,30.53
2016,4,17,18,15,326.0,39.0,0.95,14.5,86.5,31.3,21.49
2016,4,17,18,30,212.0,26.0,1.0,14.0,42.0,21.27,10.09
2016,4,17,18,45,106.0,13.0,1.1,13.5,21.0,11.82,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,71.5,8.5,1.1,8.5,11.5,29.18,0.0
2016,4,18,6,0,143.0,17.0,1.1,9.0,23.0,84.23,3.78
2016,4,18,6,15,273.0,30.5,1.3,10.0,64.0,172.02,130.95
2016,4,18,6,30,403.0,44.0,1.5,11.0,105.0,265.21,214.68
2016,4,18,6,45,483.0,54.0,1.7,12.5,156.0,342.61,281.98
2016,4,18,7,0,563.0,64.0,1.9,14.0,207.0,427.83,352.94
2016,4,18,7,15,617.0,71.0,1.8,14.5,261.5,500.06,411.04
2016,4,18,7,30,671.0,78.0,1.7,15.0,316.0,576.0,469.21
2016,4,18,7,45,705.5,84.5,1.65,15.5,370.5,640.24,515.49
2016,4,18,8,0,740.0,91.0,1.6,16.0,425.0,705.34,559.74
2016,4,18,8,15,767.5,95.5,1.5,17.0,477.5,758.84,592.51
2016,4,18,8,30,795.0,100.0,1.4,18.0,530.0,815.63,626.3
2016,4,18,8,45,812.5,104.0,1.3,19.0,579.0,861.9,651.55
2016,4,18,9,0,830.0,108.0,1.2,20.0,628.0,906.1,674.57
2016,4,18,9,15,845.5,111.0,1.15,20.5,672.5,944.88,695.4
2016,4,18,9,30,861.0,114.0,1.1,21.0,717.0,980.93,714.1
2016,4,18,9,45,877.0,114.0,1.1,22.0,757.5,1000.57,721.73
2016,4,18,10,0,893.0,114.0,1.1,23.0,798.0,1027.28,733.95
2016,4,18,10,15,901.5,115.5,1.0,23.0,830.0,1044.73,741.1
2016,4,18,10,30,910.0,117.0,0.9,23.0,862.0,1058.47,746.01
2016,4,18,10,45,915.0,118.5,0.8,23.5,887.0,1064.82,745.02
2016,4,18,11,0,920.0,120.0,0.7,24.0,912.0,1067.23,741.8
2016,4,18,11,15,923.5,121.0,0.65,24.0,929.5,1063.65,737.8
2016,4,18,11,30,927.0,122.0,0.6,24.0,947.0,1056.12,731.67
2016,4,18,11,45,928.0,123.0,0.55,24.5,956.0,1042.21,720.55
2016,4,18,12,0,929.0,124.0,0.5,25.0,965.0,1024.49,707.44
2016,4,18,12,15,929.0,124.0,0.5,25.0,966.0,1001.14,693.69
2016,4,18,12,30,929.0,124.0,0.5,25.0,967.0,974.25,677.9
2016,4,18,12,45,929.0,122.5,0.55,25.5,960.0,942.51,658.96
2016,4,18,13,0,929.0,121.0,0.6,26.0,953.0,907.51,637.94
2016,4,18,13,15,925.0,120.5,0.6,26.0,937.5,867.07,613.65
2016,4,18,13,30,921.0,120.0,0.6,26.0,922.0,823.92,587.47
2016,4,18,13,45,914.5,119.5,0.65,26.0,898.0,776.46,559.0
2016,4,18,14,0,908.0,119.0,0.7,26.0,874.0,726.91,526.67
2016,4,18,14,15,899.5,117.0,0.7,26.0,843.5,672.94,489.51
2016,4,18,14,30,891.0,115.0,0.7,26.0,813.0,617.57,450.2
2016,4,18,14,45,879.5,113.5,0.75,26.0,775.0,559.91,408.35
2016,4,18,15,0,868.0,112.0,0.8,26.0,737.0,501.66,364.36
2016,4,18,15,15,853.5,109.0,0.75,26.0,694.0,437.64,314.0
2016,4,18,15,30,839.0,106.0,0.7,26.0,651.0,376.19,263.96
2016,4,18,15,45,820.0,103.0,0.7,26.0,602.5,314.17,212.68
2016,4,18,16,0,801.0,100.0,0.7,26.0,554.0,253.67,162.39
2016,4,18,16,15,776.0,95.5,0.65,26.0,502.5,192.82,113.95
2016,4,18,16,30,751.0,91.0,0.6,26.0,451.0,134.81,73.65
2016,4,18,16,45,717.5,86.0,0.55,26.0,397.0,73.55,43.75
2016,4,18,17,0,684.0,81.0,0.5,26.0,343.0,56.59,42.68
2016,4,18,17,15,636.5,74.5,0.55,25.0,289.0,53.52,40.39
2016,4,18,17,30,589.0,68.0,0.6,24.0,235.0,50.31,37.85
2016,4,18,17,45,519.0,59.0,0.65,23.5,183.5,44.8,33.07
2016,4,18,18,0,449.0,50.0,0.7,23.0,132.0,39.07,27.91
2016,4,18,18,15,341.0,37.5,0.8,22.0,87.5,29.86,19.58
2016,4,18,18,30,233.0,25.0,0.9,21.0,43.0,20.26,9.35
2016,4,18,18,45,116.5,12.5,1.05,20.0,21.5,11.37,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,11.5,1.75,10.5,11.5,10.46,0.0
2016,4,19,6,0,0.0,23.0,1.9,11.0,23.0,23.05,1.31
2016,4,19,6,15,159.5,37.5,2.05,11.5,62.0,131.45,100.06
2016,4,19,6,30,319.0,52.0,2.2,12.0,101.0,232.41,188.44
2016,4,19,6,45,389.5,66.0,2.35,13.0,149.5,303.58,250.76
2016,4,19,7,0,460.0,80.0,2.5,14.0,198.0,381.92,316.99
2016,4,19,7,15,477.5,90.0,2.4,14.5,238.0,428.06,354.98
2016,4,19,7,30,495.0,100.0,2.3,15.0,278.0,474.82,391.76
2016,4,19,7,45,421.0,135.0,2.25,16.0,303.0,484.6,395.77
2016,4,19,8,0,347.0,170.0,2.2,17.0,328.0,470.44,381.01
2016,4,19,8,15,481.5,155.0,2.1,17.5,402.0,591.35,473.33
2016,4,19,8,30,616.0,140.0,2.0,18.0,476.0,713.95,561.32
2016,4,19,8,45,598.0,162.5,1.9,19.0,513.0,743.38,576.61
2016,4,19,9,0,580.0,185.0,1.8,20.0,550.0,768.71,589.04
2016,4,19,9,15,537.5,217.5,1.85,21.0,574.5,772.43,586.84
2016,4,19,9,30,495.0,250.0,1.9,22.0,599.0,777.85,585.89
2016,4,19,9,45,444.0,289.0,2.0,23.0,614.5,777.1,580.81
2016,4,19,10,0,393.0,328.0,2.1,24.0,630.0,756.23,562.52
2016,4,19,10,15,611.0,243.0,2.1,24.5,734.5,907.75,667.87
2016,4,19,10,30,829.0,158.0,2.1,25.0,839.0,1031.93,745.06
2016,4,19,10,45,831.0,162.5,2.1,25.5,862.5,1037.82,745.03
2016,4,19,11,0,833.0,167.0,2.1,26.0,886.0,1039.92,744.05
2016,4,19,11,15,836.5,168.5,2.05,26.0,902.5,1036.64,740.72
2016,4,19,11,30,840.0,170.0,2.0,26.0,919.0,1029.61,735.23
2016,4,19,11,45,836.0,174.0,2.0,26.0,926.0,1014.01,725.14
2016,4,19,12,0,832.0,178.0,2.0,26.0,933.0,994.91,713.03
2016,4,19,12,15,666.0,276.5,2.0,26.0,881.5,919.26,663.35
2016,4,19,12,30,500.0,375.0,2.0,26.0,830.0,837.16,605.57
2016,4,19,12,45,453.5,382.5,2.05,26.5,793.0,781.04,567.4
2016,4,19,13,0,407.0,390.0,2.1,27.0,756.0,725.83,529.1
2016,4,19,13,15,446.5,370.0,2.1,27.0,765.0,717.29,524.56
2016,4,19,13,30,486.0,350.0,2.1,27.0,774.0,704.55,516.57
2016,4,19,13,45,498.5,334.5,2.1,27.0,759.5,671.79,494.25
2016,4,19,14,0,511.0,319.0,2.1,27.0,745.0,636.83,470.07
2016,4,19,14,15,400.5,343.5,2.05,27.0,670.0,554.96,410.81
2016,4,19,14,30,290.0,368.0,2.0,27.0,595.0,485.2,359.79
2016,4,19,14,45,360.0,327.5,1.95,27.0,596.5,466.22,346.0
2016,4,19,15,0,430.0,287.0,1.9,27.0,598.0,438.89,324.65
2016,4,19,15,15,418.5,272.5,1.8,26.5,561.0,391.62,288.47
2016,4,19,15,30,407.0,258.0,1.7,26.0,524.0,347.83,254.17
2016,4,19,15,45,511.5,203.5,1.65,25.5,512.5,302.54,215.06
2016,4,19,16,0,616.0,149.0,1.6,25.0,501.0,247.32,166.19
2016,4,19,16,15,599.0,145.5,1.4,24.5,461.5,199.3,127.72
2016,4,19,16,30,582.0,142.0,1.2,24.0,422.0,153.37,95.65
2016,4,19,16,45,535.0,135.5,1.05,23.5,369.5,104.85,72.17
2016,4,19,17,0,488.0,129.0,0.9,23.0,317.0,90.03,71.68
2016,4,19,17,15,438.0,116.5,0.9,22.5,266.5,83.01,66.05
2016,4,19,17,30,388.0,104.0,0.9,22.0,216.0,75.64,59.94
2016,4,19,17,45,327.5,87.5,0.9,22.0,168.0,64.89,50.56
2016,4,19,18,0,267.0,71.0,0.9,22.0,120.0,53.68,40.53
2016,4,19,18,15,183.0,51.0,0.9,21.5,79.5,40.21,28.38
2016,4,19,18,30,99.0,31.0,0.9,21.0,39.0,24.91,13.2
2016,4,19,18,45,49.5,15.5,0.95,20.5,19.5,14.1,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.0,2.9,13.0,9.0,8.19,0.0
2016,4,20,6,0,0.0,18.0,3.0,13.0,18.0,15.98,1.26
2016,4,20,6,15,75.0,42.0,3.2,13.0,54.0,85.69,63.85
2016,4,20,6,30,150.0,66.0,3.4,13.0,90.0,161.32,129.98
2016,4,20,6,45,215.5,87.5,3.65,13.5,136.0,228.3,188.56
2016,4,20,7,0,281.0,109.0,3.9,14.0,182.0,301.91,251.69
2016,4,20,7,15,386.0,105.5,3.95,14.0,231.0,388.46,325.06
2016,4,20,7,30,491.0,102.0,4.0,14.0,280.0,474.55,396.48
2016,4,20,7,45,458.0,129.0,4.1,14.5,315.5,504.64,418.45
2016,4,20,8,0,425.0,156.0,4.2,15.0,351.0,529.67,435.83
2016,4,20,8,15,482.5,160.5,4.15,15.0,406.5,598.39,488.99
2016,4,20,8,30,540.0,165.0,4.1,15.0,462.0,669.73,542.82
2016,4,20,8,45,608.0,168.5,4.1,15.5,530.5,758.55,607.26
2016,4,20,9,0,676.0,172.0,4.1,16.0,599.0,842.71,665.44
2016,4,20,9,15,694.5,177.0,4.0,16.5,642.5,882.63,690.03
2016,4,20,9,30,713.0,182.0,3.9,17.0,686.0,920.36,712.96
2016,4,20,9,45,752.5,172.0,3.85,17.5,729.5,959.68,736.95
2016,4,20,10,0,792.0,162.0,3.8,18.0,773.0,989.51,754.08
2016,4,20,10,15,802.0,164.5,3.7,18.0,805.0,1008.33,764.75
2016,4,20,10,30,812.0,167.0,3.6,18.0,837.0,1023.68,773.17
2016,4,20,10,45,821.0,167.5,3.5,18.5,862.0,1032.33,775.68
2016,4,20,11,0,830.0,168.0,3.4,19.0,887.0,1037.29,775.85
2016,4,20,11,15,834.5,169.5,3.3,19.0,904.0,1034.98,772.8
2016,4,20,11,30,839.0,171.0,3.2,19.0,921.0,1028.91,767.44
2016,4,20,11,45,840.5,171.5,3.15,19.5,930.0,1015.14,756.11
2016,4,20,12,0,842.0,172.0,3.1,20.0,939.0,997.78,742.62
2016,4,20,12,15,842.0,172.0,3.0,20.0,939.5,975.02,726.69
2016,4,20,12,30,842.0,172.0,2.9,20.0,940.0,948.95,708.67
2016,4,20,12,45,842.0,170.0,2.85,20.5,933.0,917.79,686.37
2016,4,20,13,0,842.0,168.0,2.8,21.0,926.0,883.64,662.13
2016,4,20,13,15,704.0,246.0,2.7,21.0,873.0,812.74,611.33
2016,4,20,13,30,566.0,324.0,2.6,21.0,820.0,742.0,558.44
2016,4,20,13,45,409.5,366.0,2.55,21.0,720.0,633.95,479.45
2016,4,20,14,0,253.0,408.0,2.5,21.0,620.0,536.33,406.78
2016,4,20,14,15,362.0,354.5,2.45,21.0,646.0,539.67,410.99
2016,4,20,14,30,471.0,301.0,2.4,21.0,672.0,533.27,406.37
2016,4,20,14,45,464.0,288.5,2.35,21.0,639.5,487.56,371.11
2016,4,20,15,0,457.0,276.0,2.3,21.0,607.0,442.0,335.4
2016,4,20,15,15,595.5,212.5,2.25,21.0,617.5,415.73,311.84
2016,4,20,15,30,734.0,149.0,2.2,21.0,628.0,371.11,271.3
2016,4,20,15,45,711.0,144.5,2.15,21.0,581.0,312.2,221.07
2016,4,20,16,0,688.0,140.0,2.1,21.0,534.0,255.51,172.83
2016,4,20,16,15,660.5,134.0,2.0,20.5,484.0,199.43,127.5
2016,4,20,16,30,633.0,128.0,1.9,20.0,434.0,146.68,90.02
2016,4,20,16,45,595.5,120.0,1.8,20.0,381.5,95.67,64.89
2016,4,20,17,0,558.0,112.0,1.7,20.0,329.0,79.43,63.53
2016,4,20,17,15,508.5,102.0,1.55,19.0,277.0,73.07,58.45
2016,4,20,17,30,459.0,92.0,1.4,18.0,225.0,67.19,53.6
2016,4,20,17,45,389.5,79.0,1.3,17.5,175.5,58.74,46.18
2016,4,20,18,0,320.0,66.0,1.2,17.0,126.0,49.96,38.21
2016,4,20,18,15,229.0,48.5,1.2,16.0,84.0,37.3,26.63
2016,4,20,18,30,138.0,31.0,1.2,15.0,42.0,24.18,13.4
2016,4,20,18,45,69.0,15.5,1.3,14.5,21.0,14.1,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,8.0,1.95,11.5,8.0,7.28,0.0
2016,4,21,6,0,0.0,16.0,2.1,12.0,16.0,14.09,1.86
2016,4,21,6,15,28.0,40.0,2.15,12.0,44.5,55.28,39.83
2016,4,21,6,30,56.0,64.0,2.2,12.0,73.0,97.02,76.73
2016,4,21,6,45,84.5,89.0,2.25,12.5,108.5,150.86,123.5
2016,4,21,7,0,113.0,114.0,2.3,13.0,144.0,199.37,165.13
2016,4,21,7,15,161.5,129.0,2.35,13.5,182.5,250.11,208.12
2016,4,21,7,30,210.0,144.0,2.4,14.0,221.0,318.12,264.03
2016,4,21,7,45,169.5,170.5,2.45,15.0,239.0,314.45,258.65
2016,4,21,8,0,129.0,197.0,2.5,16.0,257.0,318.72,259.36
2016,4,21,8,15,186.5,218.0,2.6,16.5,315.5,392.47,317.79
2016,4,21,8,30,244.0,239.0,2.7,17.0,374.0,485.55,389.01
2016,4,21,8,45,369.5,228.5,2.8,17.5,453.5,590.59,469.53
2016,4,21,9,0,495.0,218.0,2.9,18.0,533.0,720.52,565.02
2016,4,21,9,15,385.0,271.5,2.95,18.5,526.5,670.69,522.81
2016,4,21,9,30,275.0,325.0,3.0,19.0,520.0,630.95,488.63
2016,4,21,9,45,279.0,343.5,3.05,19.5,550.5,657.66,506.29
2016,4,21,10,0,283.0,362.0,3.1,20.0,581.0,682.95,522.36
2016,4,21,10,15,243.0,386.0,3.1,20.5,579.5,650.94,496.33
2016,4,21,10,30,203.0,410.0,3.1,21.0,578.0,634.43,481.54
2016,4,21,10,45,309.0,390.0,3.15,21.5,654.0,733.89,553.66
2016,4,21,11,0,415.0,370.0,3.2,22.0,730.0,828.82,619.9
2016,4,21,11,15,331.5,409.0,3.2,22.0,700.5,764.94,572.19
2016,4,21,11,30,248.0,448.0,3.2,22.0,671.0,713.57,533.63
2016,4,21,11,45,272.0,447.0,3.25,22.5,694.0,726.6,542.56
2016,4,21,12,0,296.0,446.0,3.3,23.0,717.0,737.41,549.5
2016,4,21,12,15,338.5,429.0,3.35,23.0,738.5,747.4,557.65
2016,4,21,12,30,381.0,412.0,3.4,23.0,760.0,754.2,563.56
2016,4,21,12,45,330.5,428.0,3.45,23.0,728.5,707.16,529.41
2016,4,21,13,0,280.0,444.0,3.5,23.0,697.0,661.43,496.23
2016,4,21,13,15,308.0,428.0,3.5,23.0,702.0,651.76,490.33
2016,4,21,13,30,336.0,412.0,3.5,23.0,707.0,639.3,482.06
2016,4,21,13,45,312.5,406.5,3.55,23.0,675.5,595.96,450.66
2016,4,21,14,0,289.0,401.0,3.6,23.0,644.0,553.93,420.0
2016,4,21,14,15,309.0,380.5,3.55,23.0,632.0,527.97,401.15
2016,4,21,14,30,329.0,360.0,3.5,23.0,620.0,499.76,380.07
2016,4,21,14,45,186.5,333.5,3.5,23.0,480.0,381.49,291.14
2016,4,21,15,0,44.0,307.0,3.5,23.0,340.0,280.84,215.0
2016,4,21,15,15,39.0,284.5,3.4,22.5,312.5,254.77,195.77
2016,4,21,15,30,34.0,262.0,3.3,22.0,285.0,229.65,176.92
2016,4,21,15,45,300.0,214.5,3.25,22.0,388.5,254.56,188.83
2016,4,21,16,0,566.0,167.0,3.2,22.0,492.0,249.58,172.83
2016,4,21,16,15,634.0,131.0,2.95,21.5,464.0,192.74,123.14
2016,4,21,16,30,702.0,95.0,2.7,21.0,436.0,127.7,71.76
2016,4,21,16,45,633.0,103.5,2.5,21.0,384.0,83.92,54.48
2016,4,21,17,0,564.0,112.0,2.3,21.0,332.0,79.29,63.18
2016,4,21,17,15,516.5,101.5,2.15,20.5,280.0,72.69,57.77
2016,4,21,17,30,469.0,91.0,2.0,20.0,228.0,66.45,52.52
2016,4,21,17,45,397.5,79.0,1.85,19.5,178.5,58.71,45.78
2016,4,21,18,0,326.0,67.0,1.7,19.0,129.0,50.69,38.53
2016,4,21,18,15,235.5,49.5,1.7,18.5,87.0,38.04,27.01
2016,4,21,18,30,145.0,32.0,1.7,18.0,45.0,24.95,14.06
2016,4,21,18,45,72.5,16.0,1.75,17.5,22.5,14.55,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.0,2.85,15.0,1.0,0.91,0.0
2016,4,22,6,0,0.0,2.0,2.9,15.0,2.0,1.75,0.0
2016,4,22,6,15,0.0,6.0,2.9,15.0,6.0,5.26,0.0
2016,4,22,6,30,0.0,10.0,2.9,15.0,10.0,8.78,1.77
2016,4,22,6,45,0.0,15.0,2.95,15.5,15.0,13.18,5.6
2016,4,22,7,0,0.0,20.0,3.0,16.0,20.0,17.59,9.4
2016,4,22,7,15,0.0,25.0,3.0,16.0,25.0,22.0,13.17
2016,4,22,7,30,0.0,30.0,3.0,16.0,30.0,26.43,16.91
2016,4,22,7,45,0.0,27.5,3.0,16.5,27.5,24.23,14.94
2016,4,22,8,0,0.0,25.0,3.0,17.0,25.0,22.04,12.98
2016,4,22,8,15,0.0,56.0,3.1,17.0,56.0,49.49,35.94
2016,4,22,8,30,0.0,87.0,3.2,17.0,87.0,77.07,58.69
2016,4,22,8,45,2.0,134.5,3.3,17.5,136.0,123.5,96.48
2016,4,22,9,0,4.0,182.0,3.4,18.0,185.0,171.21,134.52
2016,4,22,9,15,13.0,223.0,3.45,18.0,233.0,219.69,173.08
2016,4,22,9,30,22.0,264.0,3.5,18.0,281.0,268.74,211.51
2016,4,22,9,45,29.5,293.0,3.6,18.0,316.0,321.43,252.17
2016,4,22,10,0,37.0,322.0,3.7,18.0,351.0,358.4,280.27
2016,4,22,10,15,33.0,325.0,3.7,18.0,351.5,355.64,277.39
2016,4,22,10,30,29.0,328.0,3.7,18.0,352.0,352.78,274.63
2016,4,22,10,45,30.5,336.5,3.7,18.5,362.5,361.12,280.17
2016,4,22,11,0,32.0,345.0,3.7,19.0,373.0,369.2,285.47
2016,4,22,11,15,23.5,314.5,3.65,19.0,335.5,327.29,253.06
2016,4,22,11,30,15.0,284.0,3.6,19.0,298.0,274.59,212.32
2016,4,22,11,45,14.0,273.5,3.55,19.0,287.0,262.79,203.2
2016,4,22,12,0,13.0,263.0,3.5,19.0,276.0,251.11,194.08
2016,4,22,12,15,7.5,203.5,3.4,19.0,211.0,190.27,146.56
2016,4,22,12,30,2.0,144.0,3.3,19.0,146.0,130.71,99.53
2016,4,22,12,45,150.5,292.0,3.2,19.0,428.5,411.1,321.06
2016,4,22,13,0,299.0,440.0,3.1,19.0,711.0,672.98,513.05
2016,4,22,13,15,192.5,433.0,3.0,18.5,606.5,556.87,425.99
2016,4,22,13,30,86.0,426.0,2.9,18.0,502.0,450.83,346.55
2016,4,22,13,45,48.5,330.5,2.8,18.0,373.5,331.03,256.39
2016,4,22,14,0,11.0,235.0,2.7,18.0,245.0,215.34,166.9
2016,4,22,14,15,12.5,245.5,2.65,18.0,256.0,224.08,174.19
2016,4,22,14,30,14.0,256.0,2.6,18.0,267.0,232.33,180.8
2016,4,22,14,45,36.0,289.0,2.55,18.0,316.0,267.76,208.68
2016,4,22,15,0,58.0,322.0,2.5,18.0,365.0,299.05,232.8
2016,4,22,15,15,34.0,267.0,2.45,17.5,292.0,238.93,186.61
2016,4,22,15,30,10.0,212.0,2.4,17.0,219.0,185.92,145.76
2016,4,22,15,45,6.5,191.5,2.4,17.0,196.0,166.3,130.57
2016,4,22,16,0,3.0,171.0,2.4,17.0,173.0,147.31,115.75
2016,4,22,16,15,6.0,168.0,2.25,17.0,171.0,143.64,113.01
2016,4,22,16,30,9.0,165.0,2.1,17.0,169.0,139.11,109.6
2016,4,22,16,45,5.5,147.5,1.95,17.0,149.5,123.03,97.04
2016,4,22,17,0,2.0,130.0,1.8,17.0,130.0,108.46,89.44
2016,4,22,17,15,1.0,110.0,1.6,16.5,110.0,92.49,75.96
2016,4,22,17,30,0.0,90.0,1.4,16.0,90.0,76.36,62.07
2016,4,22,17,45,0.0,70.5,1.25,16.0,70.5,60.44,47.97
2016,4,22,18,0,0.0,51.0,1.1,16.0,51.0,44.34,33.49
2016,4,22,18,15,0.0,34.5,1.0,15.5,34.5,30.39,20.82
2016,4,22,18,30,0.0,18.0,0.9,15.0,18.0,15.84,7.19
2016,4,22,18,45,0.0,9.0,0.85,15.0,9.0,7.91,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,91.5,12.0,2.35,11.5,18.0,38.77,0.0
2016,4,23,6,0,183.0,24.0,2.6,12.0,36.0,110.14,64.24
2016,4,23,6,15,294.0,38.0,2.7,12.0,78.5,189.41,148.18
2016,4,23,6,30,405.0,52.0,2.8,12.0,121.0,276.1,225.48
2016,4,23,6,45,478.5,61.5,2.95,12.5,171.5,350.06,290.67
2016,4,23,7,0,552.0,71.0,3.1,13.0,222.0,430.86,359.4
2016,4,23,7,15,601.5,78.5,3.25,13.5,275.0,500.28,416.57
2016,4,23,7,30,651.0,86.0,3.4,14.0,328.0,572.92,474.24
2016,4,23,7,45,689.5,90.0,3.6,15.0,382.0,635.98,521.44
2016,4,23,8,0,728.0,94.0,3.8,16.0,436.0,700.19,566.88
2016,4,23,8,15,753.5,98.5,3.85,16.5,487.0,751.36,601.94
2016,4,23,8,30,779.0,103.0,3.9,17.0,538.0,805.58,638.55
2016,4,23,8,45,799.5,105.5,3.95,17.5,586.5,851.88,668.73
2016,4,23,9,0,820.0,108.0,4.0,18.0,635.0,896.33,697.17
2016,4,23,9,15,834.0,110.5,3.95,18.5,678.0,932.5,718.86
2016,4,23,9,30,848.0,113.0,3.9,19.0,721.0,965.9,738.41
2016,4,23,9,45,860.5,114.5,3.9,19.5,758.5,983.36,747.18
2016,4,23,10,0,873.0,116.0,3.9,20.0,796.0,1007.69,760.79
2016,4,23,10,15,880.0,117.5,3.85,20.0,827.0,1023.1,769.43
2016,4,23,10,30,887.0,119.0,3.8,20.0,858.0,1034.87,775.78
2016,4,23,10,45,497.0,276.0,3.75,20.5,692.0,818.78,621.7
2016,4,23,11,0,107.0,433.0,3.7,21.0,526.0,536.55,407.4
2016,4,23,11,15,61.0,359.5,3.65,21.0,413.0,410.36,314.26
2016,4,23,11,30,15.0,286.0,3.6,21.0,300.0,276.39,211.83
