Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,11,45,190.5,353.5,3.6,21.0,529.0,551.0,422.95
2016,4,23,12,0,366.0,421.0,3.6,21.0,758.0,778.08,586.58
2016,4,23,12,15,257.0,445.5,3.55,21.0,682.0,685.85,516.87
2016,4,23,12,30,148.0,470.0,3.5,21.0,606.0,587.44,443.78
2016,4,23,12,45,138.0,464.5,3.5,21.5,591.0,563.09,425.64
2016,4,23,13,0,128.0,459.0,3.5,22.0,576.0,538.9,407.25
2016,4,23,13,15,64.0,296.0,3.5,22.0,354.5,321.23,246.0
2016,4,23,13,30,0.0,133.0,3.5,22.0,133.0,118.4,88.65
2016,4,23,13,45,4.0,167.5,3.5,22.0,171.0,151.72,115.27
2016,4,23,14,0,8.0,202.0,3.5,22.0,209.0,184.3,140.87
2016,4,23,14,15,420.0,170.5,3.45,22.0,504.0,418.75,326.77
2016,4,23,14,30,832.0,139.0,3.4,22.0,799.0,601.63,461.32
2016,4,23,14,45,819.0,137.5,3.4,22.0,762.5,545.41,415.7
2016,4,23,15,0,806.0,136.0,3.4,22.0,726.0,488.99,369.92
2016,4,23,15,15,791.0,132.5,3.35,21.5,684.0,430.17,321.59
2016,4,23,15,30,776.0,129.0,3.3,21.0,642.0,371.96,272.33
2016,4,23,15,45,525.0,189.0,3.25,21.0,525.0,293.94,213.16
2016,4,23,16,0,274.0,249.0,3.2,21.0,408.0,249.72,184.44
2016,4,23,16,15,480.5,180.0,3.05,20.5,428.0,205.14,140.06
2016,4,23,16,30,687.0,111.0,2.9,20.0,448.0,138.07,81.02
2016,4,23,16,45,655.5,104.0,2.8,20.0,396.0,84.79,54.97
2016,4,23,17,0,624.0,97.0,2.7,20.0,344.0,67.6,53.32
2016,4,23,17,15,577.5,89.5,2.55,19.0,291.5,64.31,50.84
2016,4,23,17,30,531.0,82.0,2.4,18.0,239.0,60.87,48.09
2016,4,23,17,45,469.5,71.0,2.3,17.5,189.0,54.18,42.22
2016,4,23,18,0,408.0,60.0,2.2,17.0,139.0,47.16,35.83
2016,4,23,18,15,309.5,46.0,2.2,16.5,95.5,35.43,25.08
2016,4,23,18,30,211.0,32.0,2.2,16.0,52.0,24.99,14.68
2016,4,23,18,45,105.5,16.0,2.25,15.5,26.0,12.62,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,98.5,12.5,2.0,8.5,19.5,41.45,0.0
2016,4,24,6,0,197.0,25.0,2.2,9.0,39.0,117.44,74.15
2016,4,24,6,15,308.0,38.5,2.25,9.5,82.0,196.04,155.26
2016,4,24,6,30,419.0,52.0,2.3,10.0,125.0,283.11,232.79
2016,4,24,6,45,492.5,61.5,2.35,10.5,176.5,357.8,298.57
2016,4,24,7,0,566.0,71.0,2.4,11.0,228.0,439.33,367.65
2016,4,24,7,15,615.5,78.5,2.4,11.5,282.0,509.41,424.78
2016,4,24,7,30,665.0,86.0,2.4,12.0,336.0,582.68,482.1
2016,4,24,7,45,700.0,91.5,2.45,13.0,390.5,645.57,528.09
2016,4,24,8,0,735.0,97.0,2.5,14.0,445.0,709.29,572.05
2016,4,24,8,15,761.5,101.5,2.25,14.5,497.0,761.3,605.15
2016,4,24,8,30,788.0,106.0,2.0,15.0,549.0,816.62,639.24
2016,4,24,8,45,806.5,110.0,1.8,15.5,597.5,863.12,666.09
2016,4,24,9,0,825.0,114.0,1.6,16.0,646.0,907.61,690.52
2016,4,24,9,15,839.5,117.0,1.35,16.5,690.5,944.88,708.29
2016,4,24,9,30,854.0,120.0,1.1,17.0,735.0,979.38,723.13
2016,4,24,9,45,865.0,122.5,0.9,17.5,773.0,1006.85,733.39
2016,4,24,10,0,876.0,125.0,0.7,18.0,811.0,1019.97,734.07
2016,4,24,10,15,884.0,127.0,0.55,18.0,843.0,1036.78,739.48
2016,4,24,10,30,892.0,129.0,0.4,18.0,875.0,1049.93,742.47
2016,4,24,10,45,897.0,131.0,0.3,18.5,899.5,1056.27,741.33
2016,4,24,11,0,902.0,133.0,0.2,19.0,924.0,1058.75,738.27
2016,4,24,11,15,906.0,133.5,0.2,19.0,940.5,1054.83,735.28
2016,4,24,11,30,910.0,134.0,0.2,19.0,957.0,1047.05,730.24
2016,4,24,11,45,910.5,135.0,0.25,19.5,965.5,1032.52,721.05
2016,4,24,12,0,911.0,136.0,0.3,20.0,974.0,1014.31,709.91
2016,4,24,12,15,911.0,136.0,0.35,20.0,974.5,991.1,697.21
2016,4,24,12,30,911.0,136.0,0.4,20.0,975.0,964.47,682.45
2016,4,24,12,45,921.0,128.0,0.5,20.5,970.5,935.91,666.26
2016,4,24,13,0,931.0,120.0,0.6,21.0,966.0,903.6,647.54
2016,4,24,13,15,927.5,119.0,0.65,21.0,950.5,863.14,623.63
2016,4,24,13,30,924.0,118.0,0.7,21.0,935.0,819.98,597.69
2016,4,24,13,45,917.0,118.0,0.75,21.0,911.0,772.68,568.57
2016,4,24,14,0,910.0,118.0,0.8,21.0,887.0,723.35,535.41
2016,4,24,14,15,902.0,116.5,0.8,21.0,856.5,670.3,497.93
2016,4,24,14,30,894.0,115.0,0.8,21.0,826.0,615.81,458.25
2016,4,24,14,45,881.5,114.0,0.8,21.0,788.0,558.22,414.99
2016,4,24,15,0,869.0,113.0,0.8,21.0,750.0,500.15,369.83
2016,4,24,15,15,855.0,110.5,0.8,21.0,707.0,436.82,319.28
2016,4,24,15,30,841.0,108.0,0.8,21.0,664.0,376.25,269.1
2016,4,24,15,45,821.0,105.5,0.85,21.0,616.0,314.63,217.25
2016,4,24,16,0,801.0,103.0,0.9,21.0,568.0,254.65,166.46
2016,4,24,16,15,776.5,99.0,0.9,20.5,516.5,194.69,118.03
2016,4,24,16,30,752.0,95.0,0.9,20.0,465.0,137.5,77.63
2016,4,24,16,45,718.0,90.0,0.9,20.0,411.5,76.26,46.83
2016,4,24,17,0,684.0,85.0,0.9,20.0,358.0,58.9,45.77
2016,4,24,17,15,638.5,79.0,0.85,19.0,304.0,56.34,43.89
2016,4,24,17,30,593.0,73.0,0.8,18.0,250.0,53.69,41.81
2016,4,24,17,45,524.0,64.5,0.8,17.5,198.0,48.75,37.48
2016,4,24,18,0,455.0,56.0,0.8,17.0,146.0,43.63,32.79
2016,4,24,18,15,351.5,44.0,0.85,16.5,100.5,35.06,24.84
2016,4,24,18,30,248.0,32.0,0.9,16.0,55.0,25.02,14.92
2016,4,24,18,45,124.0,16.0,1.0,15.5,27.5,12.61,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,5,45,79.5,13.5,1.45,11.5,19.5,36.63,0.0
2016,4,25,6,0,159.0,27.0,1.6,12.0,39.0,107.24,69.82
2016,4,25,6,15,267.0,41.5,1.85,12.5,81.0,180.01,141.21
2016,4,25,6,30,375.0,56.0,2.1,13.0,123.0,263.72,214.69
2016,4,25,6,45,450.0,66.0,2.4,14.0,173.0,340.08,280.57
2016,4,25,7,0,525.0,76.0,2.7,15.0,223.0,420.91,348.04
2016,4,25,7,15,575.5,83.5,2.85,15.5,276.0,489.67,403.95
2016,4,25,7,30,626.0,91.0,3.0,16.0,329.0,561.73,460.51
2016,4,25,7,45,666.0,95.5,3.2,17.0,382.5,625.36,508.0
2016,4,25,8,0,706.0,100.0,3.4,18.0,436.0,690.3,553.59
2016,4,25,8,15,732.5,104.5,3.4,18.5,487.0,745.07,590.71
2016,4,25,8,30,759.0,109.0,3.4,19.0,538.0,795.11,623.6
2016,4,25,8,45,780.0,112.5,3.45,19.5,586.5,842.25,654.06
2016,4,25,9,0,801.0,116.0,3.5,20.0,635.0,887.63,682.81
2016,4,25,9,15,816.5,118.5,3.45,20.5,678.5,924.59,704.71
2016,4,25,9,30,832.0,121.0,3.4,21.0,722.0,958.91,724.56
2016,4,25,9,45,847.5,121.5,3.4,21.5,760.5,988.06,741.07
2016,4,25,10,0,863.0,122.0,3.4,22.0,799.0,1003.3,748.23
2016,4,25,10,15,871.0,123.5,3.35,22.0,830.5,1019.43,757.24
2016,4,25,10,30,879.0,125.0,3.3,22.0,862.0,1031.98,763.94
2016,4,25,10,45,884.0,127.0,3.3,22.5,886.5,1038.31,765.6
2016,4,25,11,0,889.0,129.0,3.3,23.0,911.0,1040.85,764.96
2016,4,25,11,15,892.5,130.0,3.3,23.0,927.5,1037.04,761.83
2016,4,25,11,30,896.0,131.0,3.3,23.0,944.0,1029.43,756.41
2016,4,25,11,45,894.0,134.0,3.35,23.5,951.5,1014.65,745.37
2016,4,25,12,0,892.0,137.0,3.4,24.0,959.0,996.28,732.14
2016,4,25,12,15,891.5,137.0,3.4,24.0,959.5,973.03,716.85
2016,4,25,12,30,891.0,137.0,3.4,24.0,960.0,946.45,699.42
2016,4,25,12,45,672.5,259.5,3.45,24.0,878.0,854.61,636.53
2016,4,25,13,0,454.0,382.0,3.5,24.0,796.0,753.36,561.63
2016,4,25,13,15,658.0,264.0,3.5,24.0,852.5,787.56,591.02
2016,4,25,13,30,862.0,146.0,3.5,24.0,909.0,796.66,600.71
2016,4,25,13,45,648.0,247.5,3.55,24.0,813.0,698.98,527.88
2016,4,25,14,0,434.0,349.0,3.6,24.0,717.0,606.1,457.62
2016,4,25,14,15,627.5,247.0,3.6,24.0,758.5,612.69,464.86
2016,4,25,14,30,821.0,145.0,3.6,24.0,800.0,599.4,455.33
2016,4,25,14,45,797.5,148.5,3.6,24.0,761.0,542.7,410.68
2016,4,25,15,0,774.0,152.0,3.6,24.0,722.0,486.92,365.78
2016,4,25,15,15,689.5,172.0,3.5,23.5,658.0,417.73,310.91
2016,4,25,15,30,605.0,192.0,3.4,23.0,594.0,359.92,264.37
2016,4,25,15,45,503.0,207.5,3.3,23.0,525.5,301.24,217.69
2016,4,25,16,0,401.0,223.0,3.2,23.0,457.0,254.24,181.68
2016,4,25,16,15,522.0,168.0,3.0,22.5,444.0,202.55,135.08
2016,4,25,16,30,643.0,113.0,2.8,22.0,431.0,135.41,79.87
2016,4,25,16,45,581.0,118.0,2.6,22.0,380.5,93.3,62.4
2016,4,25,17,0,519.0,123.0,2.4,22.0,330.0,85.51,68.19
2016,4,25,17,15,477.0,110.5,2.25,21.5,279.5,78.45,62.46
2016,4,25,17,30,435.0,98.0,2.1,21.0,229.0,71.02,56.26
2016,4,25,17,45,399.5,82.0,2.0,20.5,183.5,60.67,47.33
2016,4,25,18,0,364.0,66.0,1.9,20.0,138.0,49.83,37.72
2016,4,25,18,15,271.0,50.5,1.9,19.5,95.0,38.71,27.63
2016,4,25,18,30,178.0,35.0,1.9,19.0,52.0,27.23,16.62
2016,4,25,18,45,89.0,17.5,1.9,18.5,26.0,13.76,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,26,5,45,63.5,14.5,2.6,14.5,19.5,32.69,0.0
2016,4,26,6,0,127.0,29.0,2.8,15.0,39.0,99.15,65.87
2016,4,26,6,15,220.0,46.5,2.9,15.0,80.0,166.41,129.82
2016,4,26,6,30,313.0,64.0,3.0,15.0,121.0,243.79,197.66
2016,4,26,6,45,380.0,77.5,3.2,15.5,169.5,312.4,257.22
2016,4,26,7,0,447.0,91.0,3.4,16.0,218.0,387.66,320.58
2016,4,26,7,15,497.5,101.0,3.5,16.5,269.5,454.16,374.84
2016,4,26,7,30,548.0,111.0,3.6,17.0,321.0,530.04,434.51
2016,4,26,7,45,587.5,118.0,3.75,18.0,373.0,593.1,481.69
2016,4,26,8,0,627.0,125.0,3.9,19.0,425.0,657.54,528.43
2016,4,26,8,15,655.0,131.0,3.85,19.5,475.5,712.39,566.25
2016,4,26,8,30,683.0,137.0,3.8,20.0,526.0,766.89,602.71
2016,4,26,8,45,709.0,140.0,3.75,20.5,574.0,815.45,634.08
2016,4,26,9,0,735.0,143.0,3.7,21.0,622.0,862.75,663.96
2016,4,26,9,15,751.5,146.5,3.65,21.5,664.5,900.06,686.35
2016,4,26,9,30,768.0,150.0,3.6,22.0,707.0,928.71,702.57
2016,4,26,9,45,800.5,141.5,3.6,22.5,748.5,963.75,723.35
2016,4,26,10,0,833.0,133.0,3.6,23.0,790.0,996.07,742.04
2016,4,26,10,15,842.0,135.0,3.55,23.0,821.0,1013.5,751.84
2016,4,26,10,30,851.0,137.0,3.5,23.0,852.0,1015.61,751.68
2016,4,26,10,45,863.5,134.5,3.5,23.5,878.0,1024.66,755.29
2016,4,26,11,0,876.0,132.0,3.5,24.0,904.0,1030.09,756.56
2016,4,26,11,15,880.0,132.5,3.55,24.0,920.5,1026.29,753.78
2016,4,26,11,30,884.0,133.0,3.6,24.0,937.0,1018.76,748.76
2016,4,26,11,45,891.5,130.0,3.65,24.5,947.0,1007.51,739.98
2016,4,26,12,0,899.0,127.0,3.7,25.0,957.0,992.53,728.89
2016,4,26,12,15,899.0,127.0,3.7,25.0,958.0,969.72,713.83
2016,4,26,12,30,899.0,127.0,3.7,25.0,959.0,943.54,696.62
2016,4,26,12,45,890.0,131.5,3.75,25.0,950.0,910.4,675.02
2016,4,26,13,0,881.0,136.0,3.8,25.0,941.0,874.59,651.54
2016,4,26,13,15,877.0,135.0,3.8,25.0,925.5,835.47,625.41
2016,4,26,13,30,873.0,134.0,3.8,25.0,910.0,793.88,597.4
2016,4,26,13,45,865.0,134.0,3.85,25.0,886.5,747.97,565.71
2016,4,26,14,0,857.0,134.0,3.9,25.0,863.0,700.29,530.9
2016,4,26,14,15,848.5,132.0,3.85,25.0,832.5,649.05,492.41
2016,4,26,14,30,840.0,130.0,3.8,25.0,802.0,596.55,452.04
2016,4,26,14,45,825.5,129.0,3.8,25.0,764.5,539.84,407.59
2016,4,26,15,0,811.0,128.0,3.8,25.0,727.0,483.07,361.82
2016,4,26,15,15,796.0,125.0,3.7,24.5,685.0,424.65,314.03
2016,4,26,15,30,781.0,122.0,3.6,24.0,643.0,366.84,265.37
2016,4,26,15,45,759.0,119.5,3.55,24.0,595.5,308.33,215.1
2016,4,26,16,0,737.0,117.0,3.5,24.0,548.0,246.7,162.7
2016,4,26,16,15,711.5,112.0,3.3,23.5,498.0,189.27,116.1
2016,4,26,16,30,686.0,107.0,3.1,23.0,448.0,134.79,77.4
2016,4,26,16,45,651.0,101.5,2.95,23.0,396.0,82.83,52.5
2016,4,26,17,0,616.0,96.0,2.8,23.0,344.0,66.37,51.59
2016,4,26,17,15,570.0,88.5,2.6,22.5,292.0,63.06,49.01
2016,4,26,17,30,524.0,81.0,2.4,22.0,240.0,59.57,46.17
2016,4,26,17,45,457.5,71.5,2.25,21.5,190.5,54.13,41.49
2016,4,26,18,0,391.0,62.0,2.1,21.0,141.0,46.86,35.02
2016,4,26,18,15,297.0,48.5,2.1,20.5,98.0,37.2,26.25
2016,4,26,18,30,203.0,35.0,2.1,20.0,55.0,27.24,16.68
2016,4,26,18,45,101.5,17.5,2.15,20.0,27.5,13.75,0.0
2016,4,26,19,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,44.0,15.5,1.2,16.5,19.0,27.64,0.0
2016,4,27,6,0,88.0,31.0,1.2,17.0,38.0,79.28,52.73
2016,4,27,6,15,165.5,51.0,1.35,17.5,77.0,140.24,107.92
2016,4,27,6,30,243.0,71.0,1.5,18.0,116.0,209.3,167.09
2016,4,27,6,45,352.5,75.0,1.65,18.5,164.0,294.46,238.62
2016,4,27,7,0,462.0,79.0,1.8,19.0,212.0,387.22,314.54
2016,4,27,7,15,476.5,95.5,1.85,19.0,257.0,433.98,352.1
2016,4,27,7,30,491.0,112.0,1.9,19.0,302.0,486.16,392.56
2016,4,27,7,45,549.0,119.0,1.95,19.5,360.0,565.8,452.15
2016,4,27,8,0,607.0,126.0,2.0,20.0,418.0,642.95,507.86
2016,4,27,8,15,390.0,191.0,1.95,20.0,386.5,555.49,437.07
2016,4,27,8,30,173.0,256.0,1.9,20.0,355.0,426.33,334.58
2016,4,27,8,45,269.0,263.0,1.9,20.5,432.0,538.43,419.36
2016,4,27,9,0,365.0,270.0,1.9,21.0,509.0,640.11,492.29
2016,4,27,9,15,558.0,210.0,1.9,21.5,602.5,780.19,592.39
2016,4,27,9,30,751.0,150.0,1.9,22.0,696.0,918.1,682.67
2016,4,27,9,45,771.5,148.5,1.9,22.5,734.5,942.36,694.41
2016,4,27,10,0,792.0,147.0,1.9,23.0,773.0,970.06,709.56
2016,4,27,10,15,801.5,149.0,1.9,23.0,804.0,987.47,719.36
2016,4,27,10,30,811.0,151.0,1.9,23.0,835.0,1001.48,727.15
2016,4,27,10,45,822.5,149.5,1.9,23.5,860.0,1010.25,730.32
2016,4,27,11,0,834.0,148.0,1.9,24.0,885.0,1015.42,731.36
2016,4,27,11,15,559.0,298.0,1.95,24.0,796.0,888.97,646.95
2016,4,27,11,30,284.0,448.0,2.0,24.0,707.0,744.79,543.84
2016,4,27,11,45,279.0,454.0,2.05,24.0,710.5,735.95,538.94
2016,4,27,12,0,274.0,460.0,2.1,24.0,714.0,725.65,531.9
2016,4,27,12,15,342.0,432.0,2.15,24.0,749.5,749.02,550.01
2016,4,27,12,30,410.0,404.0,2.2,24.0,785.0,775.55,569.62
2016,4,27,12,45,297.0,436.0,2.3,24.5,711.0,680.88,501.72
2016,4,27,13,0,184.0,468.0,2.4,25.0,637.0,592.04,437.39
2016,4,27,13,15,502.0,314.0,2.45,25.0,763.0,705.55,525.15
2016,4,27,13,30,820.0,160.0,2.5,25.0,889.0,780.98,582.64
2016,4,27,13,45,819.0,155.5,2.55,25.0,868.0,736.99,551.2
2016,4,27,14,0,818.0,151.0,2.6,25.0,847.0,690.85,518.44
2016,4,27,14,15,511.0,272.0,2.65,25.0,701.5,560.04,420.9
2016,4,27,14,30,204.0,393.0,2.7,25.0,556.0,452.92,339.87
2016,4,27,14,45,492.0,266.0,2.75,25.0,636.0,479.9,361.04
2016,4,27,15,0,780.0,139.0,2.8,25.0,716.0,477.78,356.39
2016,4,27,15,15,462.0,226.0,2.75,25.0,562.5,369.11,274.32
2016,4,27,15,30,144.0,313.0,2.7,25.0,409.0,300.64,225.87
2016,4,27,15,45,259.0,272.5,2.65,25.0,430.5,284.48,209.81
2016,4,27,16,0,374.0,232.0,2.6,25.0,452.0,258.77,184.4
2016,4,27,16,15,282.5,223.5,2.4,24.5,381.5,209.69,149.43
2016,4,27,16,30,191.0,215.0,2.2,24.0,311.0,177.76,129.96
2016,4,27,16,45,180.5,192.0,2.0,24.0,274.5,144.65,108.81
2016,4,27,17,0,170.0,169.0,1.8,24.0,238.0,124.47,100.31
2016,4,27,17,15,156.5,145.5,1.65,23.5,202.0,109.03,87.79
2016,4,27,17,30,143.0,122.0,1.5,23.0,166.0,93.07,74.55
2016,4,27,17,45,121.5,99.5,1.35,22.5,132.0,77.21,61.08
2016,4,27,18,0,100.0,77.0,1.2,22.0,98.0,60.89,46.9
2016,4,27,18,15,68.0,56.0,1.15,21.5,68.0,45.12,32.9
2016,4,27,18,30,36.0,35.0,1.1,21.0,38.0,28.95,18.14
2016,4,27,18,45,18.0,17.5,1.1,20.5,19.0,15.33,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,10.0,0.45,17.0,10.0,9.1,0.0
2016,4,28,6,0,0.0,20.0,0.5,17.0,20.0,17.61,7.9
2016,4,28,6,15,0.0,40.5,0.7,17.0,40.5,37.41,25.38
2016,4,28,6,30,0.0,61.0,0.9,17.0,61.0,57.67,42.87
2016,4,28,6,45,11.5,83.0,1.1,17.5,86.0,85.43,66.49
2016,4,28,7,0,23.0,105.0,1.3,18.0,111.0,121.54,96.7
2016,4,28,7,15,161.5,125.0,1.4,18.0,186.5,242.32,197.88
2016,4,28,7,30,300.0,145.0,1.5,18.0,262.0,379.08,308.06
2016,4,28,7,45,161.5,162.5,1.6,18.5,226.5,296.31,239.11
2016,4,28,8,0,23.0,180.0,1.7,19.0,191.0,188.39,149.1
2016,4,28,8,15,79.5,219.0,1.7,19.5,263.5,288.78,229.57
2016,4,28,8,30,136.0,258.0,1.7,20.0,336.0,396.54,311.95
2016,4,28,8,45,177.0,280.0,1.75,20.5,390.5,459.68,358.28
2016,4,28,9,0,218.0,302.0,1.8,21.0,445.0,524.53,404.99
2016,4,28,9,15,295.5,306.5,1.85,21.0,514.0,622.21,475.89
2016,4,28,9,30,373.0,311.0,1.9,21.0,583.0,705.84,535.09
2016,4,28,9,45,332.0,341.0,1.95,21.5,593.0,702.73,528.96
2016,4,28,10,0,291.0,371.0,2.0,22.0,603.0,696.33,521.4
2016,4,28,10,15,561.0,255.0,2.1,22.5,722.5,859.6,639.7
2016,4,28,10,30,831.0,139.0,2.2,23.0,842.0,1008.02,736.25
2016,4,28,10,45,837.5,140.0,2.3,23.5,865.5,1002.61,730.0
2016,4,28,11,0,844.0,141.0,2.4,24.0,889.0,1005.48,730.83
2016,4,28,11,15,848.0,142.0,2.45,24.0,905.0,1002.21,728.63
2016,4,28,11,30,852.0,143.0,2.5,24.0,921.0,995.34,724.28
2016,4,28,11,45,854.0,143.5,2.6,24.5,929.5,982.45,715.23
2016,4,28,12,0,856.0,144.0,2.7,25.0,938.0,966.09,704.03
2016,4,28,12,15,856.5,144.0,2.75,25.0,939.0,944.49,690.41
2016,4,28,12,30,857.0,144.0,2.8,25.0,940.0,919.69,674.7
2016,4,28,12,45,590.5,294.5,2.9,25.0,841.5,812.05,600.18
2016,4,28,13,0,324.0,445.0,3.0,25.0,743.0,694.16,513.15
2016,4,28,13,15,578.5,297.5,3.05,25.0,818.0,751.22,560.12
2016,4,28,13,30,833.0,150.0,3.1,25.0,893.0,780.99,585.69
2016,4,28,13,45,468.0,284.0,3.15,25.5,699.5,599.4,450.55
2016,4,28,14,0,103.0,418.0,3.2,26.0,506.0,436.56,326.35
2016,4,28,14,15,306.5,358.0,3.2,26.0,607.0,503.66,378.67
2016,4,28,14,30,510.0,298.0,3.2,26.0,708.0,548.18,411.27
2016,4,28,14,45,536.5,272.0,3.2,26.0,686.0,507.15,379.71
2016,4,28,15,0,563.0,246.0,3.2,26.0,664.0,462.76,344.93
2016,4,28,15,15,465.0,262.5,3.05,25.5,594.5,398.48,295.72
2016,4,28,15,30,367.0,279.0,2.9,25.0,525.0,347.29,256.69
2016,4,28,15,45,183.5,156.5,2.8,25.0,279.5,176.71,129.2
2016,4,28,16,0,0.0,34.0,2.7,25.0,34.0,30.03,18.7
2016,4,28,16,15,0.0,38.5,2.5,24.5,38.5,34.0,22.11
2016,4,28,16,30,0.0,43.0,2.3,24.0,43.0,37.96,25.5
2016,4,28,16,45,0.0,38.0,2.15,24.0,38.0,33.52,21.96
2016,4,28,17,0,0.0,33.0,2.0,24.0,33.0,29.09,19.46
2016,4,28,17,15,0.0,28.0,1.75,23.5,28.0,24.66,15.75
2016,4,28,17,30,0.0,23.0,1.5,23.0,23.0,20.24,11.98
2016,4,28,17,45,0.0,18.0,1.25,22.5,18.0,15.82,8.16
2016,4,28,18,0,0.0,13.0,1.0,22.0,13.0,11.42,4.28
2016,4,28,18,15,0.0,9.0,0.95,21.5,9.0,7.9,1.14
2016,4,28,18,30,0.0,5.0,0.9,21.0,5.0,4.38,0.0
2016,4,28,18,45,0.0,2.5,0.9,20.5,2.5,2.19,0.0
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,112.5,15.0,1.35,14.5,25.5,60.04,0.0
2016,4,29,6,0,225.0,30.0,1.5,15.0,51.0,135.67,96.58
2016,4,29,6,15,329.0,42.5,1.5,15.5,94.5,209.83,164.27
2016,4,29,6,30,433.0,55.0,1.5,16.0,138.0,294.02,236.63
2016,4,29,6,45,500.0,64.0,1.5,16.5,188.5,365.39,297.06
2016,4,29,7,0,567.0,73.0,1.5,17.0,239.0,442.82,359.94
2016,4,29,7,15,614.0,79.5,1.55,17.5,292.5,509.96,412.54
2016,4,29,7,30,661.0,86.0,1.6,18.0,346.0,580.0,465.3
2016,4,29,7,45,696.0,91.0,1.7,18.5,399.0,641.8,509.9
2016,4,29,8,0,731.0,96.0,1.8,19.0,452.0,704.44,552.88
2016,4,29,8,15,756.0,100.0,1.9,19.5,503.5,754.58,585.91
2016,4,29,8,30,781.0,104.0,2.0,20.0,555.0,807.47,620.34
2016,4,29,8,45,800.0,107.5,2.1,20.5,603.0,853.23,649.23
2016,4,29,9,0,819.0,111.0,2.2,21.0,651.0,897.06,676.48
2016,4,29,9,15,832.5,113.5,2.15,21.0,693.5,932.33,697.52
2016,4,29,9,30,846.0,116.0,2.1,21.0,736.0,964.82,716.58
2016,4,29,9,45,851.5,121.0,2.1,21.5,772.0,978.81,722.59
2016,4,29,10,0,857.0,126.0,2.1,22.0,808.0,999.4,733.14
2016,4,29,10,15,864.0,128.0,2.05,22.5,838.0,1014.75,739.64
2016,4,29,10,30,871.0,130.0,2.0,23.0,868.0,1026.53,743.93
2016,4,29,10,45,871.5,134.0,1.95,23.5,890.0,1030.11,743.12
2016,4,29,11,0,872.0,138.0,1.9,24.0,912.0,1029.91,740.13
2016,4,29,11,15,874.5,139.0,1.8,24.0,927.5,1024.96,735.08
2016,4,29,11,30,877.0,140.0,1.7,24.0,943.0,1016.33,727.86
2016,4,29,11,45,875.5,142.0,1.65,24.5,950.0,1001.12,715.97
2016,4,29,12,0,874.0,144.0,1.6,25.0,957.0,982.44,702.12
2016,4,29,12,15,873.5,144.0,1.55,25.0,957.0,959.49,687.1
2016,4,29,12,30,873.0,144.0,1.5,25.0,957.0,933.33,670.14
2016,4,29,12,45,871.5,143.0,1.45,25.0,949.0,902.3,650.11
2016,4,29,13,0,870.0,142.0,1.4,25.0,941.0,868.39,628.25
2016,4,29,13,15,865.5,141.0,1.5,25.0,925.0,829.32,604.71
2016,4,29,13,30,861.0,140.0,1.6,25.0,909.0,787.86,579.18
2016,4,29,13,45,850.5,141.0,1.75,25.5,885.0,741.6,548.33
2016,4,29,14,0,840.0,142.0,1.9,26.0,861.0,696.28,516.3
2016,4,29,14,15,831.0,140.0,1.95,25.5,830.5,644.52,480.25
2016,4,29,14,30,822.0,138.0,2.0,25.0,800.0,591.69,442.16
2016,4,29,14,45,805.0,138.0,2.1,25.0,762.5,535.61,399.67
2016,4,29,15,0,788.0,138.0,2.2,25.0,725.0,479.79,355.92
2016,4,29,15,15,773.0,135.0,2.15,25.0,683.5,422.82,309.55
2016,4,29,15,30,758.0,132.0,2.1,25.0,642.0,366.49,262.5
2016,4,29,15,45,738.5,128.0,2.1,25.0,595.5,304.2,210.37
2016,4,29,16,0,719.0,124.0,2.1,25.0,549.0,247.77,162.77
2016,4,29,16,15,496.5,165.5,2.0,24.5,447.0,196.41,129.86
2016,4,29,16,30,274.0,207.0,1.9,24.0,345.0,174.1,123.75
2016,4,29,16,45,393.5,161.5,1.8,24.0,336.0,118.5,84.5
2016,4,29,17,0,513.0,116.0,1.7,24.0,327.0,80.34,63.14
2016,4,29,17,15,469.0,107.0,1.55,23.5,278.5,75.61,59.48
2016,4,29,17,30,425.0,98.0,1.4,23.0,230.0,70.65,55.46
2016,4,29,17,45,373.5,84.0,1.25,22.5,183.5,61.75,47.88
2016,4,29,18,0,322.0,70.0,1.1,22.0,137.0,52.45,39.73
2016,4,29,18,15,246.0,54.0,1.05,21.5,96.5,41.14,29.61
2016,4,29,18,30,170.0,38.0,1.0,21.0,56.0,29.42,18.74
2016,4,29,18,45,85.0,19.0,1.0,20.5,28.0,14.86,0.77
2016,4,29,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,3.0,2.45,14.5,3.0,2.63,0.0
2016,4,30,6,0,0.0,6.0,2.7,15.0,6.0,5.26,0.0
2016,4,30,6,15,0.0,11.0,2.75,15.0,11.0,9.65,2.44
2016,4,30,6,30,0.0,16.0,2.8,15.0,16.0,14.06,6.32
2016,4,30,6,45,0.0,22.0,2.9,15.5,22.0,19.35,10.91
2016,4,30,7,0,0.0,28.0,3.0,16.0,28.0,24.65,15.44
2016,4,30,7,15,0.0,34.5,3.0,16.0,34.5,30.4,20.31
2016,4,30,7,30,0.0,41.0,3.0,16.0,41.0,36.16,25.14
2016,4,30,7,45,0.0,42.5,3.0,16.0,42.5,37.5,26.17
2016,4,30,8,0,0.0,44.0,3.0,16.0,44.0,38.85,27.2
2016,4,30,8,15,0.0,90.5,2.9,16.0,90.5,80.25,61.67
2016,4,30,8,30,0.0,137.0,2.8,16.0,137.0,124.21,97.64
2016,4,30,8,45,0.0,122.0,2.7,16.5,122.0,109.53,85.08
2016,4,30,9,0,0.0,107.0,2.6,17.0,107.0,95.39,73.14
2016,4,30,9,15,1.5,139.0,2.55,17.0,140.5,126.62,98.38
2016,4,30,9,30,3.0,171.0,2.5,17.0,174.0,158.19,123.53
2016,4,30,9,45,4.0,173.0,2.5,17.5,176.5,160.85,125.14
2016,4,30,10,0,5.0,175.0,2.5,18.0,179.0,163.57,126.86
2016,4,30,10,15,20.5,264.5,2.5,18.0,282.0,264.36,206.23
2016,4,30,10,30,36.0,354.0,2.5,18.0,385.0,384.62,297.69
2016,4,30,10,45,38.0,362.0,2.5,18.0,395.5,392.72,302.93
2016,4,30,11,0,40.0,370.0,2.5,18.0,406.0,400.53,308.48
2016,4,30,11,15,20.0,253.0,2.5,18.0,271.5,260.98,201.97
2016,4,30,11,30,0.0,136.0,2.5,18.0,137.0,122.03,92.72
2016,4,30,11,45,0.5,137.0,2.55,18.0,138.0,123.36,93.98
2016,4,30,12,0,1.0,138.0,2.6,18.0,139.0,124.65,95.0
2016,4,30,12,15,0.5,133.0,2.6,18.0,133.5,119.53,90.89
2016,4,30,12,30,0.0,128.0,2.6,18.0,128.0,114.44,86.83
2016,4,30,12,45,4.5,167.5,2.6,18.5,172.0,153.78,118.03
2016,4,30,13,0,9.0,207.0,2.6,19.0,216.0,192.61,148.35
2016,4,30,13,15,9.5,203.5,2.55,19.0,212.5,189.1,145.59
2016,4,30,13,30,10.0,200.0,2.5,19.0,209.0,185.53,142.89
2016,4,30,13,45,12.5,237.5,2.5,19.0,249.0,219.53,169.54
2016,4,30,14,0,15.0,275.0,2.5,19.0,289.0,252.62,195.22
2016,4,30,14,15,14.5,266.0,2.45,19.0,279.0,242.69,187.6
2016,4,30,14,30,14.0,257.0,2.4,19.0,269.0,232.83,180.17
2016,4,30,14,45,8.0,209.5,2.4,19.0,216.5,187.54,145.03
2016,4,30,15,0,2.0,162.0,2.4,19.0,164.0,143.2,110.29
2016,4,30,15,15,1.0,153.5,2.4,18.5,154.5,135.02,104.29
2016,4,30,15,30,0.0,145.0,2.4,18.0,145.0,126.98,98.31
2016,4,30,15,45,3.0,165.5,2.4,18.0,167.5,144.24,112.43
2016,4,30,16,0,6.0,186.0,2.4,18.0,190.0,159.97,125.27
2016,4,30,16,15,3.5,170.0,2.35,17.5,172.5,145.03,113.87
2016,4,30,16,30,1.0,154.0,2.3,17.0,155.0,130.5,102.77
2016,4,30,16,45,0.5,113.5,2.3,17.0,114.0,97.83,76.27
2016,4,30,17,0,0.0,73.0,2.3,17.0,73.0,64.56,51.24
2016,4,30,17,15,0.0,61.5,2.25,16.5,61.5,54.33,42.54
2016,4,30,17,30,0.0,50.0,2.2,16.0,50.0,44.12,33.67
2016,4,30,17,45,0.0,39.5,2.2,16.0,39.5,34.82,25.39
2016,4,30,18,0,0.0,29.0,2.2,16.0,29.0,25.53,17.02
2016,4,30,18,15,0.0,20.0,2.2,16.0,20.0,17.59,9.78
2016,4,30,18,30,0.0,11.0,2.2,16.0,11.0,9.66,2.54
2016,4,30,18,45,0.0,5.5,2.2,16.0,5.5,4.82,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,2.0,2.8,15.0,2.0,1.75,0.0
2016,5,1,6,0,0.0,4.0,2.7,15.0,4.0,3.5,0.0
2016,5,1,6,15,0.0,8.0,2.7,15.0,8.0,7.02,0.24
2016,5,1,6,30,0.0,12.0,2.7,15.0,12.0,10.54,3.33
2016,5,1,6,45,0.0,17.0,2.7,15.5,17.0,14.94,7.15
2016,5,1,7,0,0.0,22.0,2.7,16.0,22.0,19.35,10.92
2016,5,1,7,15,1.0,76.5,2.65,16.0,77.0,68.93,53.01
2016,5,1,7,30,2.0,131.0,2.6,16.0,132.0,123.9,98.79
2016,5,1,7,45,1.0,91.5,2.55,16.5,92.0,82.43,63.75
2016,5,1,8,0,0.0,52.0,2.5,17.0,52.0,45.93,32.99
2016,5,1,8,15,7.0,126.5,2.5,17.0,131.0,120.24,94.63
2016,5,1,8,30,14.0,201.0,2.5,17.0,210.0,199.8,158.82
2016,5,1,8,45,7.0,173.5,2.55,17.5,178.0,165.35,130.03
2016,5,1,9,0,0.0,146.0,2.6,18.0,146.0,132.04,102.43
2016,5,1,9,15,4.5,181.5,2.65,18.5,185.0,169.95,132.54
2016,5,1,9,30,9.0,217.0,2.7,19.0,224.0,208.26,162.34
2016,5,1,9,45,28.5,282.0,2.8,20.0,305.0,306.06,237.73
2016,5,1,10,0,48.0,347.0,2.9,21.0,386.0,393.02,302.3
2016,5,1,10,15,62.0,374.5,2.85,21.5,426.5,434.36,331.87
2016,5,1,10,30,76.0,402.0,2.8,22.0,467.0,475.26,360.81
2016,5,1,10,45,80.5,409.5,2.75,22.5,480.0,484.84,366.46
2016,5,1,11,0,85.0,417.0,2.7,23.0,493.0,493.97,371.92
2016,5,1,11,15,59.0,398.0,2.6,23.0,451.0,444.99,335.08
2016,5,1,11,30,33.0,379.0,2.5,23.0,409.0,396.82,298.85
2016,5,1,11,45,53.0,414.0,2.45,23.5,463.0,447.9,335.96
2016,5,1,12,0,73.0,449.0,2.4,24.0,517.0,497.25,370.66
2016,5,1,12,15,476.5,291.5,2.4,24.0,737.0,745.58,556.35
2016,5,1,12,30,880.0,134.0,2.4,24.0,957.0,928.86,681.77
2016,5,1,12,45,465.0,275.0,2.4,24.0,710.0,681.79,508.78
2016,5,1,13,0,50.0,416.0,2.4,24.0,463.0,423.15,315.62
2016,5,1,13,15,454.0,277.5,2.45,24.0,686.0,631.24,476.43
2016,5,1,13,30,858.0,139.0,2.5,24.0,909.0,783.37,587.04
2016,5,1,13,45,446.5,247.5,2.65,24.0,648.0,550.04,416.53
2016,5,1,14,0,35.0,356.0,2.8,24.0,387.0,337.02,254.11
2016,5,1,14,15,162.0,368.0,2.85,24.0,500.5,421.15,319.21
2016,5,1,14,30,289.0,380.0,2.9,24.0,614.0,488.28,368.56
2016,5,1,14,45,537.0,259.5,2.95,24.0,670.0,495.89,374.21
2016,5,1,15,0,785.0,139.0,3.0,24.0,726.0,478.55,358.37
2016,5,1,15,15,589.5,206.5,2.85,23.5,633.0,403.54,300.11
2016,5,1,15,30,394.0,274.0,2.7,23.0,540.0,352.05,261.39
2016,5,1,15,45,406.0,249.0,2.6,23.0,506.5,303.81,221.65
2016,5,1,16,0,418.0,224.0,2.5,23.0,473.0,257.53,183.01
2016,5,1,16,15,399.5,206.0,2.3,22.5,427.5,210.31,145.98
2016,5,1,16,30,381.0,188.0,2.1,22.0,382.0,171.53,118.54
2016,5,1,16,45,357.0,169.5,1.9,22.0,335.5,129.47,94.46
2016,5,1,17,0,333.0,151.0,1.7,22.0,289.0,108.59,87.65
2016,5,1,17,15,303.5,134.5,1.55,21.5,247.0,98.3,79.34
2016,5,1,17,30,274.0,118.0,1.4,21.0,205.0,87.57,70.45
2016,5,1,17,45,240.0,98.5,1.25,20.5,164.5,74.38,59.2
2016,5,1,18,0,206.0,79.0,1.1,20.0,124.0,60.71,47.24
2016,5,1,18,15,155.5,59.5,1.1,19.5,88.0,46.51,34.55
2016,5,1,18,30,105.0,40.0,1.1,19.0,52.0,31.88,21.16
2016,5,1,18,45,52.5,20.0,1.15,19.0,26.0,16.41,3.59
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,106.5,17.0,1.6,17.5,27.5,62.04,7.68
2016,5,2,6,0,213.0,34.0,1.7,18.0,55.0,135.69,98.44
2016,5,2,6,15,306.0,46.5,1.75,18.0,97.5,201.65,157.3
2016,5,2,6,30,399.0,59.0,1.8,18.0,140.0,282.05,226.27
2016,5,2,6,45,460.5,69.0,1.9,18.5,188.5,349.73,283.43
2016,5,2,7,0,522.0,79.0,2.0,19.0,237.0,422.94,343.05
2016,5,2,7,15,276.5,115.0,2.0,19.5,200.5,314.37,255.31
2016,5,2,7,30,31.0,151.0,2.0,20.0,164.0,175.04,138.93
2016,5,2,7,45,97.0,182.5,2.05,20.5,230.0,258.38,206.87
2016,5,2,8,0,163.0,214.0,2.1,21.0,296.0,360.42,286.59
2016,5,2,8,15,208.5,234.0,2.05,21.0,349.5,424.35,335.01
2016,5,2,8,30,254.0,254.0,2.0,21.0,403.0,506.24,395.54
2016,5,2,8,45,498.5,193.0,2.0,21.5,515.5,677.86,523.86
2016,5,2,9,0,743.0,132.0,2.0,22.0,628.0,854.65,644.76
2016,5,2,9,15,758.0,135.5,2.0,22.0,669.5,885.38,662.08
2016,5,2,9,30,773.0,139.0,2.0,22.0,711.0,918.64,682.44
2016,5,2,9,45,790.5,138.5,2.0,22.5,748.5,947.27,698.26
2016,5,2,10,0,808.0,138.0,2.0,23.0,786.0,973.03,712.14
2016,5,2,10,15,816.5,140.0,2.1,23.5,816.5,989.41,721.11
2016,5,2,10,30,825.0,142.0,2.2,24.0,847.0,1002.35,728.02
2016,5,2,10,45,826.0,146.5,2.3,24.5,869.0,1006.84,729.61
2016,5,2,11,0,827.0,151.0,2.4,25.0,891.0,1007.64,729.02
2016,5,2,11,15,629.0,271.5,2.45,25.0,840.0,931.27,678.25
2016,5,2,11,30,431.0,392.0,2.5,25.0,789.0,840.98,613.08
2016,5,2,11,45,634.0,273.5,2.65,25.0,864.0,912.45,668.27
2016,5,2,12,0,837.0,155.0,2.8,25.0,939.0,966.03,705.22
2016,5,2,12,15,837.0,155.0,2.9,25.0,939.5,943.55,690.73
2016,5,2,12,30,837.0,155.0,3.0,25.0,940.0,917.86,674.75
2016,5,2,12,45,829.0,158.5,3.15,25.5,931.0,885.47,653.23
2016,5,2,13,0,821.0,162.0,3.3,26.0,922.0,850.57,629.88
2016,5,2,13,15,817.0,161.5,3.35,26.0,907.0,812.91,605.16
2016,5,2,13,30,813.0,161.0,3.4,26.0,892.0,772.97,578.43
2016,5,2,13,45,798.0,165.0,3.45,26.0,867.5,727.07,545.78
2016,5,2,14,0,783.0,169.0,3.5,26.0,843.0,680.16,511.74
2016,5,2,14,15,774.0,166.5,3.3,25.5,813.5,630.66,475.38
2016,5,2,14,30,765.0,164.0,3.1,25.0,784.0,580.24,437.42
2016,5,2,14,45,490.0,260.5,2.95,24.5,651.5,472.17,355.7
2016,5,2,15,0,215.0,357.0,2.8,24.0,519.0,393.76,296.88
2016,5,2,15,15,124.0,313.0,2.65,23.5,405.5,306.11,232.01
2016,5,2,15,30,33.0,269.0,2.5,23.0,292.0,233.82,178.67
2016,5,2,15,45,126.0,267.5,2.4,23.0,345.0,247.96,187.18
2016,5,2,16,0,219.0,266.0,2.3,23.0,398.0,253.72,187.52
2016,5,2,16,15,260.0,235.5,2.3,22.5,378.5,214.06,154.83
2016,5,2,16,30,301.0,205.0,2.3,22.0,359.0,175.37,124.69
2016,5,2,16,45,150.5,139.5,2.3,22.0,216.5,111.39,83.2
2016,5,2,17,0,0.0,74.0,2.3,22.0,74.0,65.45,50.93
2016,5,2,17,15,0.0,63.0,2.35,21.5,63.0,55.66,42.79
2016,5,2,17,30,0.0,52.0,2.4,21.0,52.0,45.9,34.49
2016,5,2,17,45,0.0,42.0,2.45,21.0,42.0,37.03,26.76
2016,5,2,18,0,0.0,32.0,2.5,21.0,32.0,28.18,18.93
2016,5,2,18,15,0.0,22.5,2.6,20.5,22.5,19.79,11.45
2016,5,2,18,30,0.0,13.0,2.7,20.0,13.0,11.42,3.95
2016,5,2,18,45,0.0,6.5,2.85,20.0,6.5,5.7,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,4.0,3.05,17.0,4.0,3.5,0.0
2016,5,3,6,0,0.0,8.0,3.0,17.0,8.0,7.02,0.0
2016,5,3,6,15,0.0,13.5,2.95,17.0,13.5,11.85,4.25
2016,5,3,6,30,0.0,19.0,2.9,17.0,19.0,16.7,8.5
2016,5,3,6,45,0.0,26.0,2.85,17.5,26.0,22.88,13.8
2016,5,3,7,0,0.0,33.0,2.8,18.0,33.0,29.07,19.03
2016,5,3,7,15,13.5,91.5,2.8,18.0,97.0,91.78,71.97
2016,5,3,7,30,27.0,150.0,2.8,18.0,161.0,170.77,137.16
2016,5,3,7,45,13.5,122.0,2.8,18.0,127.5,121.45,95.91
2016,5,3,8,0,0.0,94.0,2.8,18.0,94.0,83.69,64.13
2016,5,3,8,15,28.0,170.5,2.85,18.5,187.0,190.96,152.03
2016,5,3,8,30,56.0,247.0,2.9,19.0,280.0,298.42,236.77
2016,5,3,8,45,229.0,257.5,3.0,19.5,408.5,493.81,390.25
2016,5,3,9,0,402.0,268.0,3.1,20.0,537.0,668.67,520.83
2016,5,3,9,15,267.5,311.5,2.95,20.0,495.5,598.64,463.18
2016,5,3,9,30,133.0,355.0,2.8,20.0,454.0,503.75,388.33
2016,5,3,9,45,123.5,372.5,2.7,20.5,468.5,513.0,393.4
2016,5,3,10,0,114.0,390.0,2.6,21.0,483.0,521.18,397.12
2016,5,3,10,15,71.0,363.0,2.5,21.5,421.5,430.38,328.05
2016,5,3,10,30,28.0,336.0,2.4,22.0,360.0,356.92,271.39
2016,5,3,10,45,92.5,395.0,2.35,22.5,477.5,480.97,363.86
2016,5,3,11,0,157.0,454.0,2.3,23.0,595.0,619.44,461.65
2016,5,3,11,15,260.5,438.5,2.25,23.0,677.5,715.77,529.72
2016,5,3,11,30,364.0,423.0,2.2,23.0,760.0,794.12,584.2
2016,5,3,11,45,316.5,445.5,2.2,23.0,740.0,759.56,558.36
