Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,12,0,269.0,468.0,2.2,23.0,720.0,724.34,532.96
2016,5,3,12,15,572.5,303.0,2.2,23.0,840.5,844.46,623.36
2016,5,3,12,30,876.0,138.0,2.2,23.0,961.0,927.33,680.5
2016,5,3,12,45,872.5,139.5,2.25,23.5,953.5,896.9,658.97
2016,5,3,13,0,869.0,141.0,2.3,24.0,946.0,863.67,636.65
2016,5,3,13,15,866.0,140.0,2.35,23.5,931.0,826.0,613.65
2016,5,3,13,30,863.0,139.0,2.4,23.0,916.0,785.86,588.65
2016,5,3,13,45,515.0,286.0,2.5,23.0,746.5,631.71,475.65
2016,5,3,14,0,167.0,433.0,2.6,23.0,577.0,491.55,369.59
2016,5,3,14,15,83.5,228.5,2.55,23.0,300.5,254.15,194.05
2016,5,3,14,30,0.0,24.0,2.5,23.0,24.0,21.28,11.47
2016,5,3,14,45,411.0,74.0,2.5,23.0,383.0,276.67,214.37
2016,5,3,15,0,822.0,124.0,2.5,23.0,742.0,482.19,362.29
2016,5,3,15,15,808.5,121.0,2.45,23.0,700.5,424.27,313.09
2016,5,3,15,30,795.0,118.0,2.4,23.0,659.0,366.76,264.35
2016,5,3,15,45,496.5,194.0,2.4,23.0,524.0,287.63,206.5
2016,5,3,16,0,198.0,270.0,2.4,23.0,389.0,251.82,186.76
2016,5,3,16,15,459.5,185.0,2.2,22.5,429.0,204.51,138.82
2016,5,3,16,30,721.0,100.0,2.0,22.0,469.0,133.34,74.7
2016,5,3,16,45,689.0,95.5,1.85,22.0,417.5,80.51,49.17
2016,5,3,17,0,657.0,91.0,1.7,22.0,366.0,62.11,48.08
2016,5,3,17,15,614.5,85.0,1.5,21.5,314.0,59.78,46.34
2016,5,3,17,30,572.0,79.0,1.3,21.0,262.0,57.33,44.41
2016,5,3,17,45,500.5,72.0,1.15,21.0,210.5,53.82,41.36
2016,5,3,18,0,429.0,65.0,1.0,21.0,159.0,50.26,38.09
2016,5,3,18,15,340.5,53.0,0.95,20.5,114.5,40.47,29.3
2016,5,3,18,30,252.0,41.0,0.9,20.0,70.0,31.78,21.14
2016,5,3,18,45,126.0,20.5,0.9,19.5,35.0,16.02,4.73
2016,5,3,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,49.5,19.0,1.9,11.5,24.0,41.85,12.79
2016,5,4,6,0,99.0,38.0,2.0,12.0,48.0,89.72,66.44
2016,5,4,6,15,142.0,58.0,1.95,12.0,82.5,136.59,108.74
2016,5,4,6,30,185.0,78.0,1.9,12.0,117.0,187.7,154.01
2016,5,4,6,45,227.0,94.5,1.9,12.5,155.5,238.14,197.75
2016,5,4,7,0,269.0,111.0,1.9,13.0,194.0,292.72,243.73
2016,5,4,7,15,152.5,133.5,1.85,13.5,182.5,244.77,202.61
2016,5,4,7,30,36.0,156.0,1.8,14.0,171.0,183.68,149.44
2016,5,4,7,45,380.0,130.5,1.8,14.5,319.5,446.27,367.09
2016,5,4,8,0,724.0,105.0,1.8,15.0,468.0,708.54,565.57
2016,5,4,8,15,490.5,181.0,1.75,15.0,438.5,624.22,496.23
2016,5,4,8,30,257.0,257.0,1.7,15.0,409.0,511.24,405.61
2016,5,4,8,45,535.5,188.5,1.65,15.5,538.0,704.69,553.46
2016,5,4,9,0,814.0,120.0,1.6,16.0,667.0,900.41,686.32
2016,5,4,9,15,828.5,123.0,1.6,16.5,710.0,936.76,705.4
2016,5,4,9,30,843.0,126.0,1.6,17.0,753.0,970.38,724.33
2016,5,4,9,45,857.0,126.5,1.6,17.5,791.5,997.76,739.02
2016,5,4,10,0,871.0,127.0,1.6,18.0,830.0,1011.1,744.62
2016,5,4,10,15,879.0,129.0,1.75,18.0,861.0,1027.36,756.03
2016,5,4,10,30,887.0,131.0,1.9,18.0,892.0,1040.02,765.12
2016,5,4,10,45,481.0,280.0,2.05,18.5,694.0,799.39,600.75
2016,5,4,11,0,75.0,429.0,2.2,19.0,496.0,495.17,374.73
2016,5,4,11,15,57.5,414.0,2.35,19.0,466.5,458.77,349.54
2016,5,4,11,30,40.0,399.0,2.5,19.0,437.0,422.89,322.83
2016,5,4,11,45,52.5,422.0,2.65,19.0,472.0,454.39,346.71
2016,5,4,12,0,65.0,445.0,2.8,19.0,507.0,484.6,369.2
2016,5,4,12,15,250.0,425.5,2.85,19.0,661.5,652.39,495.95
2016,5,4,12,30,435.0,406.0,2.9,19.0,816.0,794.37,598.86
2016,5,4,12,45,671.0,270.0,3.0,19.0,896.0,855.17,646.92
2016,5,4,13,0,907.0,134.0,3.1,19.0,976.0,888.5,672.25
2016,5,4,13,15,534.5,296.0,3.1,19.0,790.5,710.38,542.32
2016,5,4,13,30,162.0,458.0,3.1,19.0,605.0,536.13,408.58
2016,5,4,13,45,86.0,336.5,3.15,19.5,414.5,360.66,277.96
2016,5,4,14,0,10.0,215.0,3.2,20.0,224.0,196.75,151.1
2016,5,4,14,15,444.0,169.5,3.15,19.5,531.5,427.57,335.87
2016,5,4,14,30,878.0,124.0,3.1,19.0,839.0,609.61,471.03
2016,5,4,14,45,612.0,228.0,3.1,19.0,716.0,507.48,389.94
2016,5,4,15,0,346.0,332.0,3.1,19.0,593.0,430.95,330.47
2016,5,4,15,15,307.0,320.0,3.05,19.0,542.0,380.26,290.86
2016,5,4,15,30,268.0,308.0,3.0,19.0,491.0,333.8,254.22
2016,5,4,15,45,325.5,272.5,2.95,19.0,479.0,301.94,226.25
2016,5,4,16,0,383.0,237.0,2.9,19.0,467.0,263.7,192.22
2016,5,4,16,15,257.0,230.5,2.7,18.5,379.5,210.19,154.41
2016,5,4,16,30,131.0,224.0,2.5,18.0,292.0,178.28,135.7
2016,5,4,16,45,420.5,154.0,2.4,18.0,337.5,114.59,82.43
2016,5,4,17,0,710.0,84.0,2.3,18.0,383.0,57.36,44.72
2016,5,4,17,15,669.0,78.5,2.05,17.5,329.0,55.14,43.06
2016,5,4,17,30,628.0,73.0,1.8,17.0,275.0,52.81,41.19
2016,5,4,17,45,568.0,65.5,1.55,16.5,223.0,48.68,37.62
2016,5,4,18,0,508.0,58.0,1.3,16.0,171.0,44.39,33.75
2016,5,4,18,15,418.5,48.0,1.25,15.5,124.0,37.66,27.51
2016,5,4,18,30,329.0,38.0,1.2,15.0,77.0,30.68,20.76
2016,5,4,18,45,194.5,24.0,1.15,14.5,44.0,19.56,7.9
2016,5,4,19,0,60.0,10.0,1.1,14.0,11.0,9.1,0.0
2016,5,4,19,15,30.0,5.0,1.1,13.5,5.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,11.0,2.4,10.0,11.0,9.67,0.0
2016,5,5,6,0,0.0,22.0,2.5,10.0,22.0,19.37,10.45
2016,5,5,6,15,0.0,37.5,2.65,10.0,37.5,33.09,22.73
2016,5,5,6,30,0.0,53.0,2.8,10.0,53.0,47.62,35.64
2016,5,5,6,45,0.0,70.5,3.0,10.5,70.5,64.21,50.1
2016,5,5,7,0,0.0,88.0,3.2,11.0,88.0,80.72,64.22
2016,5,5,7,15,42.0,128.0,3.3,11.0,145.0,156.25,129.36
2016,5,5,7,30,84.0,168.0,3.4,11.0,202.0,230.72,192.32
2016,5,5,7,45,42.0,93.0,3.55,11.5,110.0,119.13,97.34
2016,5,5,8,0,0.0,18.0,3.7,12.0,18.0,15.87,7.95
2016,5,5,8,15,0.0,36.5,3.7,12.0,36.5,32.23,21.9
2016,5,5,8,30,0.0,55.0,3.7,12.0,55.0,48.65,35.73
2016,5,5,8,45,0.0,98.5,3.75,12.5,98.5,87.53,68.13
2016,5,5,9,0,0.0,142.0,3.8,13.0,142.0,128.12,101.36
2016,5,5,9,15,0.0,116.5,3.8,13.0,116.5,104.14,81.29
2016,5,5,9,30,0.0,91.0,3.8,13.0,91.0,80.81,61.85
2016,5,5,9,45,0.0,86.0,3.85,13.5,86.0,76.39,57.96
2016,5,5,10,0,0.0,81.0,3.9,14.0,81.0,71.98,54.1
2016,5,5,10,15,6.0,161.5,3.85,14.0,166.5,151.72,119.38
2016,5,5,10,30,12.0,242.0,3.8,14.0,252.0,233.29,184.65
2016,5,5,10,45,9.0,206.0,3.8,14.0,214.0,195.98,154.46
2016,5,5,11,0,6.0,170.0,3.8,14.0,176.0,159.33,124.89
2016,5,5,11,15,8.0,188.5,3.75,14.0,196.5,178.21,140.07
2016,5,5,11,30,10.0,207.0,3.7,14.0,217.0,196.95,154.98
2016,5,5,11,45,11.0,222.5,3.65,14.0,233.5,211.75,166.66
2016,5,5,12,0,12.0,238.0,3.6,14.0,250.0,226.35,178.14
2016,5,5,12,15,20.5,308.5,3.55,14.0,328.5,298.22,234.72
2016,5,5,12,30,29.0,379.0,3.5,14.0,407.0,378.46,296.55
2016,5,5,12,45,20.5,308.0,3.5,14.0,328.0,294.65,231.47
2016,5,5,13,0,12.0,237.0,3.5,14.0,249.0,221.93,174.44
2016,5,5,13,15,13.5,260.5,3.55,14.0,274.0,243.05,191.41
2016,5,5,13,30,15.0,284.0,3.6,14.0,299.0,263.66,207.73
2016,5,5,13,45,22.5,315.0,3.7,14.0,335.5,294.52,232.21
2016,5,5,14,0,30.0,346.0,3.8,14.0,372.0,324.37,255.75
2016,5,5,14,15,28.0,329.5,3.85,14.0,353.0,304.5,240.37
2016,5,5,14,30,26.0,313.0,3.9,14.0,334.0,285.08,225.42
2016,5,5,14,45,31.5,312.0,3.95,14.0,336.5,282.54,223.74
2016,5,5,15,0,37.0,311.0,4.0,14.0,339.0,279.03,221.18
2016,5,5,15,15,72.5,314.0,3.95,13.5,365.0,289.43,229.6
2016,5,5,15,30,108.0,317.0,3.9,13.0,391.0,294.72,233.32
2016,5,5,15,45,89.5,289.0,3.85,13.0,347.5,257.76,203.89
2016,5,5,16,0,71.0,261.0,3.8,13.0,304.0,223.55,176.89
2016,5,5,16,15,83.5,241.5,3.75,12.5,288.0,202.64,159.88
2016,5,5,16,30,96.0,222.0,3.7,12.0,272.0,180.28,142.18
2016,5,5,16,45,48.0,114.5,3.65,11.5,139.5,96.6,75.99
2016,5,5,17,0,0.0,7.0,3.6,11.0,7.0,6.16,0.0
2016,5,5,17,15,0.0,6.0,3.55,10.5,6.0,5.27,0.0
2016,5,5,17,30,0.0,5.0,3.5,10.0,5.0,4.39,0.0
2016,5,5,17,45,0.0,4.0,3.45,9.5,4.0,3.51,0.0
2016,5,5,18,0,0.0,3.0,3.4,9.0,3.0,2.63,0.0
2016,5,5,18,15,0.0,2.0,3.35,8.5,2.0,1.75,0.0
2016,5,5,18,30,0.0,1.0,3.3,8.0,1.0,0.88,0.0
2016,5,5,18,45,0.0,0.5,3.3,8.0,0.5,0.44,0.0
2016,5,5,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,5.5,18.5,2.25,8.5,19.0,19.21,5.65
2016,5,6,6,0,11.0,37.0,2.4,9.0,38.0,42.11,29.42
2016,5,6,6,15,29.0,58.5,2.55,9.5,64.0,73.51,57.24
2016,5,6,6,30,47.0,80.0,2.7,10.0,90.0,106.17,86.12
2016,5,6,6,45,64.5,101.5,2.85,10.5,119.0,140.09,115.78
2016,5,6,7,0,82.0,123.0,3.0,11.0,148.0,175.55,146.21
2016,5,6,7,15,161.5,143.5,3.15,11.5,206.0,261.88,219.55
2016,5,6,7,30,241.0,164.0,3.3,12.0,264.0,358.05,298.99
2016,5,6,7,45,360.5,164.5,3.5,12.5,336.0,455.73,378.78
2016,5,6,8,0,480.0,165.0,3.7,13.0,408.0,578.54,475.58
2016,5,6,8,15,536.5,164.5,3.8,13.5,463.0,642.49,523.52
2016,5,6,8,30,593.0,164.0,3.9,14.0,518.0,716.05,577.71
2016,5,6,8,45,701.0,142.5,4.0,14.5,593.0,806.97,642.7
2016,5,6,9,0,809.0,121.0,4.1,15.0,668.0,895.86,703.99
2016,5,6,9,15,671.0,189.5,4.05,15.0,662.5,866.58,680.35
2016,5,6,9,30,533.0,258.0,4.0,15.0,657.0,814.07,638.18
2016,5,6,9,45,402.0,322.0,4.0,15.5,631.0,745.56,582.81
2016,5,6,10,0,271.0,386.0,4.0,16.0,605.0,687.53,534.38
2016,5,6,10,15,184.0,402.5,3.95,16.0,554.0,600.96,467.73
2016,5,6,10,30,97.0,419.0,3.9,16.0,503.0,512.33,398.6
2016,5,6,10,45,206.0,425.0,3.85,16.5,609.0,641.22,496.31
2016,5,6,11,0,315.0,431.0,3.8,17.0,715.0,767.3,587.41
2016,5,6,11,15,326.5,428.5,3.75,17.0,727.5,769.27,587.67
2016,5,6,11,30,338.0,426.0,3.7,17.0,740.0,769.42,587.51
2016,5,6,11,45,214.0,446.0,3.7,17.0,645.5,646.7,495.92
2016,5,6,12,0,90.0,466.0,3.7,17.0,551.0,528.26,405.81
2016,5,6,12,15,300.0,430.5,3.7,17.0,714.0,702.27,539.32
2016,5,6,12,30,510.0,395.0,3.7,17.0,877.0,850.34,647.79
2016,5,6,12,45,289.0,418.5,3.7,17.5,691.5,651.65,499.57
2016,5,6,13,0,68.0,442.0,3.7,18.0,506.0,460.68,353.64
2016,5,6,13,15,258.5,410.0,3.65,17.5,645.5,586.17,453.01
2016,5,6,13,30,449.0,378.0,3.6,17.0,785.0,688.02,530.8
2016,5,6,13,45,228.5,285.5,3.6,17.0,493.0,421.8,330.47
2016,5,6,14,0,8.0,193.0,3.6,17.0,201.0,176.11,136.5
2016,5,6,14,15,409.5,176.5,3.55,17.0,512.0,411.54,326.86
2016,5,6,14,30,811.0,160.0,3.5,17.0,823.0,601.21,468.75
2016,5,6,14,45,801.0,156.5,3.45,17.0,787.0,546.6,423.46
2016,5,6,15,0,791.0,153.0,3.4,17.0,751.0,491.57,377.96
2016,5,6,15,15,776.5,149.5,3.25,17.0,709.5,434.6,329.6
2016,5,6,15,30,762.0,146.0,3.1,17.0,668.0,373.62,277.12
2016,5,6,15,45,526.5,202.5,3.0,17.0,552.0,302.11,222.13
2016,5,6,16,0,291.0,259.0,2.9,17.0,436.0,258.92,193.38
2016,5,6,16,15,489.0,190.5,2.7,17.0,457.0,213.11,147.55
2016,5,6,16,30,687.0,122.0,2.5,17.0,478.0,146.9,88.53
2016,5,6,16,45,377.0,146.5,2.4,17.0,339.0,108.42,78.21
2016,5,6,17,0,67.0,171.0,2.3,17.0,200.0,131.41,109.1
2016,5,6,17,15,58.0,149.5,2.05,16.0,172.0,116.19,96.61
2016,5,6,17,30,49.0,128.0,1.8,15.0,144.0,100.65,83.61
2016,5,6,17,45,39.5,105.5,1.55,14.5,117.0,84.15,69.29
2016,5,6,18,0,30.0,83.0,1.3,14.0,90.0,67.32,54.35
2016,5,6,18,15,16.5,62.0,1.25,13.5,65.5,51.15,39.69
2016,5,6,18,30,3.0,41.0,1.2,13.0,41.0,35.11,24.89
2016,5,6,18,45,1.5,23.5,1.2,12.5,23.5,20.51,9.68
2016,5,6,19,0,0.0,6.0,1.2,12.0,6.0,5.46,0.0
2016,5,6,19,15,0.0,3.0,1.2,12.0,3.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,7,5,45,144.0,19.0,2.3,8.5,36.0,78.29,41.7
2016,5,7,6,0,288.0,38.0,2.6,9.0,72.0,169.18,130.8
2016,5,7,6,15,381.5,49.5,2.6,9.5,118.0,240.15,195.08
2016,5,7,6,30,475.0,61.0,2.6,10.0,164.0,321.31,266.65
2016,5,7,6,45,537.5,69.0,2.65,11.0,216.0,391.28,326.78
2016,5,7,7,0,600.0,77.0,2.7,12.0,268.0,466.6,388.89
2016,5,7,7,15,643.5,83.5,2.8,12.5,321.5,532.78,442.17
2016,5,7,7,30,687.0,90.0,2.9,13.0,375.0,601.4,495.53
2016,5,7,7,45,716.5,95.5,3.05,14.0,428.0,660.47,538.57
2016,5,7,8,0,746.0,101.0,3.2,15.0,481.0,719.83,579.59
2016,5,7,8,15,769.5,105.0,3.3,15.5,532.0,768.85,612.86
2016,5,7,8,30,793.0,109.0,3.4,16.0,583.0,820.43,647.47
2016,5,7,8,45,807.0,114.5,3.5,17.0,629.5,863.92,674.42
2016,5,7,9,0,821.0,120.0,3.6,18.0,676.0,905.14,699.37
2016,5,7,9,15,834.5,122.5,3.55,18.0,719.0,940.0,721.33
2016,5,7,9,30,848.0,125.0,3.5,18.0,762.0,972.09,741.24
2016,5,7,9,45,860.0,126.5,3.45,18.5,799.5,998.58,755.81
2016,5,7,10,0,872.0,128.0,3.4,19.0,837.0,1011.0,760.83
2016,5,7,10,15,878.5,130.0,3.4,19.0,866.5,1025.66,769.41
2016,5,7,10,30,885.0,132.0,3.4,19.0,896.0,1036.71,775.65
2016,5,7,10,45,877.5,141.0,3.45,19.5,915.5,1037.03,773.82
2016,5,7,11,0,870.0,150.0,3.5,20.0,935.0,1033.37,769.57
2016,5,7,11,15,871.5,151.0,3.55,20.0,949.5,1027.13,765.25
2016,5,7,11,30,873.0,152.0,3.6,20.0,964.0,1017.27,758.65
2016,5,7,11,45,495.5,315.0,3.65,20.5,776.5,813.03,613.45
2016,5,7,12,0,118.0,478.0,3.7,21.0,589.0,577.49,435.13
2016,5,7,12,15,220.0,467.0,3.7,21.0,674.5,653.19,493.52
2016,5,7,12,30,322.0,456.0,3.7,21.0,760.0,731.1,550.56
2016,5,7,12,45,527.5,348.5,3.75,21.0,842.0,800.22,604.35
2016,5,7,13,0,733.0,241.0,3.8,21.0,924.0,850.04,643.69
2016,5,7,13,15,407.5,340.0,3.75,20.5,719.0,646.42,493.42
2016,5,7,13,30,82.0,439.0,3.7,20.0,514.0,454.51,346.93
2016,5,7,13,45,287.5,392.0,3.7,20.0,644.0,556.16,427.18
2016,5,7,14,0,493.0,345.0,3.7,20.0,774.0,634.86,486.64
2016,5,7,14,15,564.5,299.5,3.5,20.0,774.5,610.88,468.29
2016,5,7,14,30,636.0,254.0,3.3,20.0,775.0,578.93,443.65
2016,5,7,14,45,639.0,239.0,3.1,20.0,743.0,529.18,404.3
2016,5,7,15,0,642.0,224.0,2.9,20.0,711.0,478.18,363.07
2016,5,7,15,15,332.0,238.0,2.7,20.0,489.0,323.83,246.26
2016,5,7,15,30,22.0,252.0,2.5,20.0,267.0,222.09,171.7
2016,5,7,15,45,340.5,204.0,2.35,20.5,412.0,251.07,185.1
2016,5,7,16,0,659.0,156.0,2.2,21.0,557.0,259.18,176.56
2016,5,7,16,15,632.5,149.5,2.05,21.0,507.5,205.69,133.03
2016,5,7,16,30,606.0,143.0,1.9,21.0,458.0,155.4,96.97
2016,5,7,16,45,579.0,133.0,1.8,21.0,408.0,105.8,71.09
2016,5,7,17,0,552.0,123.0,1.7,21.0,358.0,85.12,67.96
2016,5,7,17,15,507.0,113.5,1.55,20.5,307.0,79.74,63.71
2016,5,7,17,30,462.0,104.0,1.4,20.0,256.0,74.54,59.49
2016,5,7,17,45,401.0,92.5,1.25,19.5,207.5,67.55,53.56
2016,5,7,18,0,340.0,81.0,1.1,19.0,159.0,60.27,47.16
2016,5,7,18,15,260.5,64.5,1.15,18.5,115.5,48.81,36.87
2016,5,7,18,30,181.0,48.0,1.2,18.0,72.0,38.01,26.86
2016,5,7,18,45,90.5,29.5,1.3,17.5,41.5,23.76,12.2
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,10.01,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,8.19,0.0
2016,5,8,5,45,102.0,26.0,2.9,16.0,38.0,68.96,37.6
2016,5,8,6,0,204.0,43.0,3.0,16.0,67.0,142.18,107.31
2016,5,8,6,15,286.5,57.5,3.05,16.5,110.0,205.76,163.17
2016,5,8,6,30,369.0,72.0,3.1,17.0,153.0,278.6,225.97
2016,5,8,6,45,254.5,98.5,3.15,17.5,161.5,256.71,209.92
2016,5,8,7,0,140.0,125.0,3.2,18.0,170.0,221.38,180.57
2016,5,8,7,15,304.5,126.5,3.3,18.5,247.0,344.42,282.52
2016,5,8,7,30,469.0,128.0,3.4,19.0,324.0,487.04,396.07
2016,5,8,7,45,570.0,122.0,3.5,19.5,391.5,582.37,469.02
2016,5,8,8,0,671.0,116.0,3.6,20.0,459.0,678.59,540.26
2016,5,8,8,15,407.5,193.5,3.6,20.5,408.5,568.43,450.51
2016,5,8,8,30,144.0,271.0,3.6,21.0,358.0,413.64,325.26
2016,5,8,8,45,441.0,209.0,3.6,21.5,503.5,641.75,502.93
2016,5,8,9,0,738.0,147.0,3.6,22.0,649.0,863.99,661.76
2016,5,8,9,15,751.5,150.5,3.65,22.5,689.5,897.9,680.97
2016,5,8,9,30,765.0,154.0,3.7,23.0,730.0,923.27,695.58
2016,5,8,9,45,764.5,163.5,3.8,23.5,762.5,944.49,707.69
2016,5,8,10,0,764.0,173.0,3.9,24.0,795.0,962.25,717.51
2016,5,8,10,15,772.5,175.5,3.9,23.5,824.5,978.38,728.54
2016,5,8,10,30,781.0,178.0,3.9,23.0,854.0,991.19,737.47
2016,5,8,10,45,603.5,280.0,3.95,23.0,811.0,922.78,688.8
2016,5,8,11,0,426.0,382.0,4.0,23.0,768.0,839.29,626.12
2016,5,8,11,15,253.5,417.0,3.95,23.0,648.0,683.69,513.12
2016,5,8,11,30,81.0,452.0,3.9,23.0,528.0,515.17,387.52
2016,5,8,11,45,262.0,429.5,3.85,23.5,677.5,687.6,515.77
2016,5,8,12,0,443.0,407.0,3.8,24.0,827.0,835.24,619.85
2016,5,8,12,15,480.5,399.5,3.75,24.0,854.5,846.16,626.66
2016,5,8,12,30,518.0,392.0,3.7,24.0,882.0,853.27,631.73
2016,5,8,12,45,259.0,230.0,3.7,24.5,475.0,455.86,348.08
2016,5,8,13,0,0.0,68.0,3.7,25.0,68.0,60.59,42.17
2016,5,8,13,15,162.0,249.5,3.6,25.0,397.0,362.96,278.51
2016,5,8,13,30,324.0,431.0,3.5,25.0,726.0,636.09,476.33
2016,5,8,13,45,562.5,301.0,3.4,25.0,797.0,675.76,507.26
2016,5,8,14,0,801.0,171.0,3.3,25.0,868.0,690.73,520.47
2016,5,8,14,15,594.5,262.0,3.25,24.5,770.0,597.26,450.25
2016,5,8,14,30,388.0,353.0,3.2,24.0,672.0,519.78,391.75
2016,5,8,14,45,288.5,359.0,3.15,24.0,590.5,446.8,337.13
2016,5,8,15,0,189.0,365.0,3.1,24.0,509.0,386.76,292.06
2016,5,8,15,15,455.5,259.5,3.0,24.0,580.5,389.55,290.76
2016,5,8,15,30,722.0,154.0,2.9,24.0,652.0,366.19,264.87
2016,5,8,15,45,697.0,151.5,2.85,24.0,605.0,310.2,217.42
2016,5,8,16,0,672.0,149.0,2.8,24.0,558.0,256.63,172.27
2016,5,8,16,15,645.5,143.0,2.55,23.5,509.0,202.83,129.12
2016,5,8,16,30,619.0,137.0,2.3,23.0,460.0,152.18,93.15
2016,5,8,16,45,507.5,142.0,2.05,23.0,388.5,109.99,75.0
2016,5,8,17,0,396.0,147.0,1.8,23.0,317.0,99.6,79.66
2016,5,8,17,15,423.5,127.0,1.55,22.5,287.0,88.44,70.58
2016,5,8,17,30,451.0,107.0,1.3,22.0,257.0,76.52,60.68
2016,5,8,17,45,400.5,93.5,1.1,21.5,209.0,68.2,53.68
2016,5,8,18,0,350.0,80.0,0.9,21.0,161.0,59.49,46.11
2016,5,8,18,15,274.0,64.5,0.9,20.5,117.5,48.79,36.57
2016,5,8,18,30,198.0,49.0,0.9,20.0,74.0,37.69,26.41
2016,5,8,18,45,115.0,30.0,0.9,20.0,43.0,24.2,12.74
2016,5,8,19,0,32.0,11.0,0.9,20.0,12.0,10.01,0.0
2016,5,8,19,15,16.0,5.5,0.9,19.5,6.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,7.28,0.0
2016,5,9,5,45,88.0,27.0,1.2,13.5,37.5,66.09,38.19
2016,5,9,6,0,176.0,46.0,1.3,14.0,67.0,127.62,96.8
2016,5,9,6,15,253.0,62.5,1.2,14.0,110.0,197.06,157.14
2016,5,9,6,30,330.0,79.0,1.1,14.0,153.0,267.57,217.68
2016,5,9,6,45,359.5,90.5,1.0,14.5,190.0,314.52,257.33
2016,5,9,7,0,389.0,102.0,0.9,15.0,227.0,363.92,297.26
2016,5,9,7,15,420.0,117.0,0.75,15.0,274.5,420.44,341.19
2016,5,9,7,30,451.0,132.0,0.6,15.0,322.0,478.82,384.48
2016,5,9,7,45,457.0,155.5,0.45,15.5,369.5,529.82,418.99
2016,5,9,8,0,463.0,179.0,0.3,16.0,417.0,579.61,450.97
2016,5,9,8,15,313.5,225.5,0.25,16.0,393.5,511.96,396.99
2016,5,9,8,30,164.0,272.0,0.2,16.0,370.0,431.39,333.76
2016,5,9,8,45,178.5,294.5,0.15,16.5,409.5,472.16,362.62
2016,5,9,9,0,193.0,317.0,0.1,17.0,449.0,512.96,389.49
2016,5,9,9,15,247.0,329.5,0.2,17.5,509.0,595.91,447.3
2016,5,9,9,30,301.0,342.0,0.3,18.0,569.0,664.16,493.43
2016,5,9,9,45,181.5,355.5,0.4,18.5,494.5,548.19,409.41
2016,5,9,10,0,62.0,369.0,0.5,19.0,420.0,427.65,321.15
2016,5,9,10,15,86.0,397.0,0.6,19.0,470.5,479.27,359.97
2016,5,9,10,30,110.0,425.0,0.7,19.0,521.0,530.48,396.4
2016,5,9,10,45,132.5,441.5,0.8,19.5,560.0,583.03,432.45
2016,5,9,11,0,155.0,458.0,0.9,20.0,599.0,618.31,456.3
2016,5,9,11,15,187.0,465.0,1.05,20.0,638.0,651.93,480.76
2016,5,9,11,30,219.0,472.0,1.2,20.0,677.0,683.79,503.93
2016,5,9,11,45,165.5,474.5,1.35,20.5,630.0,626.42,462.91
2016,5,9,12,0,112.0,477.0,1.5,21.0,583.0,558.79,414.85
2016,5,9,12,15,160.0,480.0,1.6,21.5,631.5,609.14,451.38
2016,5,9,12,30,208.0,483.0,1.7,22.0,680.0,645.04,476.61
2016,5,9,12,45,175.5,479.5,1.8,22.5,645.0,601.33,444.91
2016,5,9,13,0,143.0,476.0,1.9,23.0,610.0,559.03,414.52
2016,5,9,13,15,474.5,325.5,1.9,23.0,759.5,685.79,511.54
2016,5,9,13,30,806.0,175.0,1.9,23.0,909.0,775.77,578.32
2016,5,9,13,45,487.5,305.5,1.9,23.0,746.5,625.7,467.54
2016,5,9,14,0,169.0,436.0,1.9,23.0,584.0,493.27,368.51
2016,5,9,14,15,227.5,411.5,1.85,23.0,603.5,494.94,371.08
2016,5,9,14,30,286.0,387.0,1.8,23.0,623.0,489.13,366.81
2016,5,9,14,45,263.5,373.0,1.75,23.5,583.0,444.7,333.06
2016,5,9,15,0,241.0,359.0,1.7,24.0,543.0,405.81,303.33
2016,5,9,15,15,293.5,326.0,1.65,23.5,538.0,378.39,282.21
2016,5,9,15,30,346.0,293.0,1.6,23.0,533.0,348.63,257.89
2016,5,9,15,45,202.0,275.5,1.55,23.0,413.5,274.6,204.0
2016,5,9,16,0,58.0,258.0,1.5,23.0,294.0,218.75,165.75
2016,5,9,16,15,48.0,232.0,1.45,23.0,260.0,191.01,145.04
2016,5,9,16,30,38.0,206.0,1.4,23.0,226.0,165.01,125.76
2016,5,9,16,45,19.0,166.0,1.4,23.0,176.0,138.0,106.02
2016,5,9,17,0,0.0,126.0,1.4,23.0,126.0,106.57,85.43
2016,5,9,17,15,0.0,108.5,1.25,22.5,108.5,92.39,73.89
2016,5,9,17,30,0.0,91.0,1.1,22.0,91.0,78.08,61.99
2016,5,9,17,45,0.0,74.0,1.0,21.5,74.0,64.02,50.07
2016,5,9,18,0,0.0,57.0,0.9,21.0,57.0,49.82,37.78
2016,5,9,18,15,0.0,42.0,0.9,20.5,42.0,37.07,26.51
2016,5,9,18,30,0.0,27.0,0.9,20.0,27.0,23.79,14.66
2016,5,9,18,45,0.0,15.5,0.9,20.0,15.5,13.63,4.9
2016,5,9,19,0,0.0,4.0,0.9,20.0,4.0,3.64,0.0
2016,5,9,19,15,0.0,2.0,0.9,19.5,2.0,1.82,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,1.0,0.7,16.0,1.0,0.0,0.0
2016,5,10,5,30,0.0,2.0,0.6,16.0,2.0,1.82,0.0
2016,5,10,5,45,0.0,9.5,0.55,16.5,9.5,8.34,0.24
2016,5,10,6,0,0.0,17.0,0.5,17.0,17.0,14.94,6.68
2016,5,10,6,15,0.0,28.0,0.5,17.0,28.0,24.65,15.14
2016,5,10,6,30,0.0,39.0,0.5,17.0,39.0,34.38,23.59
2016,5,10,6,45,0.0,51.0,0.55,17.5,51.0,45.02,32.62
2016,5,10,7,0,0.0,63.0,0.6,18.0,63.0,55.67,41.48
2016,5,10,7,15,147.0,112.0,0.8,18.5,174.0,214.48,174.47
2016,5,10,7,30,294.0,161.0,1.0,19.0,285.0,389.7,312.83
2016,5,10,7,45,475.0,143.5,1.2,20.0,375.0,529.17,418.6
2016,5,10,8,0,656.0,126.0,1.4,21.0,465.0,677.37,526.27
2016,5,10,8,15,680.5,131.5,1.55,21.5,514.0,729.02,559.74
2016,5,10,8,30,705.0,137.0,1.7,22.0,563.0,779.98,593.11
2016,5,10,8,45,718.5,144.0,1.9,22.5,607.5,821.88,620.25
2016,5,10,9,0,732.0,151.0,2.1,23.0,652.0,861.77,645.83
2016,5,10,9,15,745.5,155.0,2.25,23.5,692.5,896.01,666.95
2016,5,10,9,30,759.0,159.0,2.4,24.0,733.0,927.77,686.34
2016,5,10,9,45,750.5,173.5,2.6,24.5,764.0,947.04,697.87
2016,5,10,10,0,742.0,188.0,2.8,25.0,795.0,962.52,707.01
2016,5,10,10,15,421.0,305.5,2.75,24.5,652.5,764.75,568.4
2016,5,10,10,30,100.0,423.0,2.7,24.0,510.0,517.94,387.11
2016,5,10,10,45,434.5,311.0,2.65,24.0,703.5,780.57,582.09
2016,5,10,11,0,769.0,199.0,2.6,24.0,897.0,991.52,725.15
2016,5,10,11,15,516.0,331.5,2.45,24.0,803.5,869.97,636.87
2016,5,10,11,30,263.0,464.0,2.3,24.0,710.0,731.1,535.37
2016,5,10,11,45,310.5,451.0,2.2,24.0,743.5,754.42,552.72
2016,5,10,12,0,358.0,438.0,2.1,24.0,777.0,774.87,566.64
2016,5,10,12,15,572.0,319.5,2.15,24.0,862.0,854.46,625.92
2016,5,10,12,30,786.0,201.0,2.2,24.0,947.0,908.86,665.31
2016,5,10,12,45,627.0,299.0,2.3,24.5,891.0,838.2,614.6
2016,5,10,13,0,468.0,397.0,2.4,25.0,835.0,767.07,562.35
2016,5,10,13,15,313.0,429.0,2.45,25.0,720.5,644.4,475.98
2016,5,10,13,30,158.0,461.0,2.5,25.0,606.0,533.28,395.59
2016,5,10,13,45,477.5,315.5,2.65,25.5,736.0,626.66,468.51
2016,5,10,14,0,797.0,170.0,2.8,26.0,866.0,686.3,513.56
2016,5,10,14,15,787.5,168.0,2.8,26.0,836.5,636.73,476.5
2016,5,10,14,30,778.0,166.0,2.8,26.0,807.0,586.28,438.58
2016,5,10,14,45,615.5,228.5,2.85,26.0,722.5,507.62,378.91
2016,5,10,15,0,453.0,291.0,2.9,26.0,638.0,444.06,330.44
2016,5,10,15,15,336.5,305.5,2.8,25.5,555.5,379.98,282.61
2016,5,10,15,30,220.0,320.0,2.7,25.0,473.0,330.07,246.05
2016,5,10,15,45,126.0,279.0,2.6,25.0,365.5,255.72,191.3
2016,5,10,16,0,32.0,238.0,2.5,25.0,258.0,199.08,150.91
2016,5,10,16,15,200.0,218.5,2.35,24.5,325.5,200.03,145.24
2016,5,10,16,30,368.0,199.0,2.2,24.0,393.0,178.66,123.35
2016,5,10,16,45,205.0,183.5,2.05,24.0,289.5,142.34,105.71
2016,5,10,17,0,42.0,168.0,1.9,24.0,186.0,129.77,104.56
2016,5,10,17,15,239.0,140.5,1.7,23.5,223.0,101.55,81.33
2016,5,10,17,30,436.0,113.0,1.5,23.0,260.0,80.54,63.84
2016,5,10,17,45,384.0,99.0,1.3,22.5,212.0,71.98,56.7
2016,5,10,18,0,332.0,85.0,1.1,22.0,164.0,63.02,48.97
2016,5,10,18,15,259.5,68.5,1.1,21.5,120.5,51.68,38.94
2016,5,10,18,30,187.0,52.0,1.1,21.0,77.0,40.97,29.16
2016,5,10,18,45,110.0,32.0,1.1,20.5,45.5,25.73,14.46
2016,5,10,19,0,33.0,12.0,1.1,20.0,14.0,10.91,0.0
2016,5,10,19,15,16.5,6.0,1.1,19.5,7.0,5.46,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,3.5,1.45,16.0,3.5,0.0,0.0
2016,5,11,5,30,0.0,7.0,1.7,16.0,7.0,6.37,0.0
2016,5,11,5,45,5.5,24.5,2.0,16.5,25.0,24.21,11.72
2016,5,11,6,0,11.0,42.0,2.3,17.0,43.0,43.88,30.28
2016,5,11,6,15,28.0,63.0,2.4,17.5,68.5,77.09,58.67
2016,5,11,6,30,45.0,84.0,2.5,18.0,94.0,108.44,85.51
2016,5,11,6,45,59.0,105.5,2.6,18.5,122.5,140.28,112.39
2016,5,11,7,0,73.0,127.0,2.7,19.0,151.0,173.32,139.74
2016,5,11,7,15,36.5,122.5,2.75,19.5,134.5,145.01,115.58
2016,5,11,7,30,0.0,118.0,2.8,20.0,118.0,107.95,83.9
2016,5,11,7,45,18.0,159.5,2.85,20.5,169.0,162.04,127.91
2016,5,11,8,0,36.0,201.0,2.9,21.0,220.0,230.05,181.87
2016,5,11,8,15,31.5,215.0,2.9,21.0,232.5,240.82,189.43
2016,5,11,8,30,27.0,229.0,2.9,21.0,245.0,251.23,196.79
2016,5,11,8,45,38.5,259.5,2.95,21.5,285.0,293.42,228.88
2016,5,11,9,0,50.0,290.0,3.0,22.0,325.0,336.01,260.62
2016,5,11,9,15,244.5,292.5,3.05,22.0,476.5,551.85,427.12
2016,5,11,9,30,439.0,295.0,3.1,22.0,628.0,759.76,578.4
2016,5,11,9,45,596.0,233.5,3.15,22.0,708.5,859.17,649.52
2016,5,11,10,0,753.0,172.0,3.2,22.0,789.0,948.14,709.49
2016,5,11,10,15,552.0,285.0,3.2,22.0,746.5,873.31,654.12
2016,5,11,10,30,351.0,398.0,3.2,22.0,704.0,774.46,579.58
2016,5,11,10,45,342.5,414.0,3.25,22.0,719.0,779.19,582.65
2016,5,11,11,0,334.0,430.0,3.3,22.0,734.0,781.9,583.66
2016,5,11,11,15,366.0,408.5,3.2,22.0,747.0,784.86,585.96
2016,5,11,11,30,398.0,387.0,3.1,22.0,760.0,797.1,594.41
2016,5,11,11,45,375.5,414.0,3.05,22.0,768.5,780.09,581.19
2016,5,11,12,0,353.0,441.0,3.0,22.0,777.0,772.41,574.44
2016,5,11,12,15,302.5,458.5,2.95,22.0,746.5,728.22,542.11
2016,5,11,12,30,252.0,476.0,2.9,22.0,716.0,684.52,510.2
2016,5,11,12,45,251.5,472.0,2.85,22.0,710.5,665.57,496.98
2016,5,11,13,0,251.0,468.0,2.8,22.0,705.0,645.75,482.94
2016,5,11,13,15,211.5,465.0,2.75,22.0,662.5,591.44,443.65
2016,5,11,13,30,172.0,462.0,2.7,22.0,620.0,544.35,409.31
2016,5,11,13,45,164.0,449.5,2.65,22.0,597.0,514.34,387.74
2016,5,11,14,0,156.0,437.0,2.6,22.0,574.0,484.84,366.29
2016,5,11,14,15,203.0,417.0,2.55,22.0,589.0,483.76,366.12
2016,5,11,14,30,250.0,397.0,2.5,22.0,604.0,476.14,360.53
2016,5,11,14,45,253.5,377.5,2.45,22.5,579.0,442.57,334.56
2016,5,11,15,0,257.0,358.0,2.4,23.0,554.0,408.6,308.01
2016,5,11,15,15,308.0,324.5,2.25,23.0,547.5,382.76,286.96
2016,5,11,15,30,359.0,291.0,2.1,23.0,541.0,351.43,260.55
2016,5,11,15,45,383.0,263.0,2.0,23.0,513.0,310.87,226.79
2016,5,11,16,0,407.0,235.0,1.9,23.0,485.0,262.55,186.63
2016,5,11,16,15,352.5,224.5,1.75,22.5,428.5,221.55,156.22
2016,5,11,16,30,298.0,214.0,1.6,22.0,372.0,181.84,129.26
2016,5,11,16,45,422.5,169.5,1.45,22.0,367.5,126.35,89.38
2016,5,11,17,0,547.0,125.0,1.3,22.0,363.0,85.66,68.03
2016,5,11,17,15,505.0,116.0,1.15,21.5,313.0,81.13,64.59
2016,5,11,17,30,463.0,107.0,1.0,21.0,263.0,76.36,60.78
2016,5,11,17,45,419.0,93.0,0.9,21.0,216.0,67.72,53.38
2016,5,11,18,0,375.0,79.0,0.8,21.0,169.0,58.66,45.44
2016,5,11,18,15,298.5,65.0,0.8,20.5,125.0,49.09,36.91
2016,5,11,18,30,222.0,51.0,0.8,20.0,81.0,39.16,27.81
2016,5,11,18,45,136.0,32.5,0.85,20.0,48.5,25.3,14.4
2016,5,11,19,0,50.0,14.0,0.9,20.0,16.0,11.61,0.0
2016,5,11,19,15,25.0,7.0,0.9,19.5,8.0,6.37,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,6.5,0.95,16.0,6.5,0.0,0.0
2016,5,12,5,30,0.0,13.0,1.1,16.0,13.0,11.82,0.0
2016,5,12,5,45,128.0,29.0,1.25,16.5,45.5,89.11,57.17
2016,5,12,6,0,256.0,45.0,1.4,17.0,78.0,163.01,123.53
2016,5,12,6,15,338.0,57.5,1.35,17.5,122.0,227.07,179.03
2016,5,12,6,30,420.0,70.0,1.3,18.0,166.0,300.19,240.8
2016,5,12,6,45,479.0,79.0,1.3,18.5,216.0,369.68,297.96
2016,5,12,7,0,538.0,88.0,1.3,19.0,266.0,440.97,354.44
2016,5,12,7,15,269.0,102.0,1.3,19.5,191.0,304.74,246.0
2016,5,12,7,30,0.0,116.0,1.3,20.0,116.0,105.87,81.7
2016,5,12,7,45,3.5,143.0,1.35,20.5,145.0,134.4,104.85
2016,5,12,8,0,7.0,170.0,1.4,21.0,174.0,163.26,127.38
2016,5,12,8,15,6.5,178.0,1.4,21.5,182.0,169.88,131.84
2016,5,12,8,30,6.0,186.0,1.4,22.0,190.0,176.59,136.38
2016,5,12,8,45,11.5,213.0,1.4,22.5,221.5,207.45,159.89
2016,5,12,9,0,17.0,240.0,1.4,23.0,253.0,238.58,183.12
2016,5,12,9,15,30.5,280.0,1.3,23.0,303.5,305.67,233.55
2016,5,12,9,30,44.0,320.0,1.2,23.0,354.0,360.01,273.1
2016,5,12,9,45,45.0,337.0,1.2,23.5,373.0,377.64,284.56
2016,5,12,10,0,46.0,354.0,1.2,24.0,392.0,394.96,295.91
2016,5,12,10,15,36.0,345.5,1.05,24.0,376.0,374.33,279.63
2016,5,12,10,30,26.0,337.0,0.9,24.0,360.0,353.79,263.68
2016,5,12,10,45,444.5,236.5,0.8,24.5,641.0,711.72,523.91
2016,5,12,11,0,863.0,136.0,0.7,25.0,922.0,1008.55,707.35
2016,5,12,11,15,866.0,137.0,0.6,25.0,937.0,1004.05,697.36
2016,5,12,11,30,869.0,138.0,0.5,25.0,952.0,995.96,689.9
2016,5,12,11,45,871.0,137.5,0.45,25.5,960.0,981.93,678.88
2016,5,12,12,0,873.0,137.0,0.4,26.0,968.0,964.49,666.06
2016,5,12,12,15,873.0,137.0,0.5,26.0,968.5,942.34,655.05
2016,5,12,12,30,873.0,137.0,0.6,26.0,969.0,917.06,642.03
2016,5,12,12,45,859.0,145.0,0.7,26.0,958.0,883.71,623.8
2016,5,12,13,0,845.0,153.0,0.8,26.0,947.0,848.1,603.85
2016,5,12,13,15,841.5,152.0,0.9,26.0,932.0,811.26,582.66
2016,5,12,13,30,838.0,151.0,1.0,26.0,917.0,776.9,562.63
2016,5,12,13,45,833.0,149.0,1.1,26.0,895.0,732.43,533.95
2016,5,12,14,0,828.0,147.0,1.2,26.0,873.0,686.14,503.04
2016,5,12,14,15,820.0,145.0,1.3,26.0,844.0,636.37,468.59
2016,5,12,14,30,812.0,143.0,1.4,26.0,815.0,585.48,432.07
2016,5,12,14,45,801.5,140.5,1.5,26.0,779.5,531.99,392.31
2016,5,12,15,0,791.0,138.0,1.6,26.0,744.0,478.12,350.75
2016,5,12,15,15,777.0,134.5,1.6,25.5,703.0,421.89,306.33
2016,5,12,15,30,763.0,131.0,1.6,25.0,662.0,366.19,260.88
2016,5,12,15,45,743.0,128.0,1.65,25.0,616.5,309.99,213.83
2016,5,12,16,0,723.0,125.0,1.7,25.0,571.0,249.99,163.91
2016,5,12,16,15,379.5,166.0,1.65,24.5,398.5,178.85,120.71
2016,5,12,16,30,36.0,207.0,1.6,24.0,226.0,165.73,125.96
2016,5,12,16,45,69.0,194.0,1.6,24.0,226.0,151.25,115.11
2016,5,12,17,0,102.0,181.0,1.6,24.0,226.0,131.76,106.1
2016,5,12,17,15,93.0,158.5,1.5,23.5,195.0,122.47,98.89
2016,5,12,17,30,84.0,136.0,1.4,23.0,164.0,106.42,85.78
2016,5,12,17,45,70.5,113.0,1.3,22.5,134.0,89.69,71.81
2016,5,12,18,0,57.0,90.0,1.2,22.0,104.0,72.63,57.21
2016,5,12,18,15,39.0,69.0,1.1,21.5,77.5,56.54,43.13
2016,5,12,18,30,21.0,48.0,1.0,21.0,51.0,40.17,28.57
2016,5,12,18,45,10.5,29.0,0.95,20.5,30.5,24.92,14.26
2016,5,12,19,0,0.0,10.0,0.9,20.0,10.0,8.79,0.0
2016,5,12,19,15,0.0,5.0,0.9,19.5,5.0,4.55,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.5,1.65,18.0,0.5,0.45,0.0
2016,5,13,5,30,0.0,1.0,1.6,18.0,1.0,0.91,0.0
2016,5,13,5,45,0.0,6.5,1.6,18.0,6.5,5.7,0.0
2016,5,13,6,0,0.0,12.0,1.6,18.0,12.0,10.53,3.03
2016,5,13,6,15,0.0,19.5,1.65,18.0,19.5,17.14,8.76
2016,5,13,6,30,0.0,27.0,1.7,18.0,27.0,23.76,14.49
2016,5,13,6,45,0.0,35.0,1.75,18.5,35.0,30.83,20.49
2016,5,13,7,0,0.0,43.0,1.8,19.0,43.0,37.92,26.39
2016,5,13,7,15,0.0,78.0,1.95,19.0,78.0,69.33,52.57
2016,5,13,7,30,0.0,113.0,2.1,19.0,113.0,102.82,80.04
2016,5,13,7,45,0.0,83.0,2.25,19.0,83.0,73.47,55.56
2016,5,13,8,0,0.0,53.0,2.4,19.0,53.0,46.83,33.38
2016,5,13,8,15,0.0,62.0,2.45,19.0,62.0,54.84,39.88
2016,5,13,8,30,0.0,71.0,2.5,19.0,71.0,62.87,46.32
2016,5,13,8,45,1.5,121.0,2.65,19.0,122.0,109.72,84.36
2016,5,13,9,0,3.0,171.0,2.8,19.0,173.0,158.23,123.07
2016,5,13,9,15,11.5,221.5,2.8,19.0,230.0,214.55,167.56
2016,5,13,9,30,20.0,272.0,2.8,19.0,287.0,271.64,211.84
2016,5,13,9,45,169.0,325.0,2.85,19.5,463.5,501.48,389.79
2016,5,13,10,0,318.0,378.0,2.9,20.0,640.0,721.03,548.76
2016,5,13,10,15,571.0,264.0,2.8,20.0,755.0,872.88,658.85
2016,5,13,10,30,824.0,150.0,2.7,20.0,870.0,1001.25,744.23
2016,5,13,10,45,628.5,266.5,2.65,20.5,824.0,930.85,692.39
2016,5,13,11,0,433.0,383.0,2.6,21.0,778.0,843.68,625.8
2016,5,13,11,15,423.5,394.0,2.5,21.5,786.0,837.27,619.39
2016,5,13,11,30,414.0,405.0,2.4,22.0,794.0,828.56,610.84
2016,5,13,11,45,358.0,435.0,2.35,22.5,773.5,782.63,576.51
2016,5,13,12,0,302.0,465.0,2.3,23.0,753.0,746.16,548.68
2016,5,13,12,15,354.5,440.5,2.25,23.0,779.0,757.86,558.01
2016,5,13,12,30,407.0,416.0,2.2,23.0,805.0,771.89,568.27
2016,5,13,12,45,435.0,409.5,2.15,23.5,821.5,770.71,566.33
2016,5,13,13,0,463.0,403.0,2.1,24.0,838.0,766.27,562.23
2016,5,13,13,15,495.5,383.5,2.1,24.0,843.0,750.83,552.38
