Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,13,30,528.0,364.0,2.1,24.0,848.0,731.75,539.91
2016,5,13,13,45,434.5,384.5,2.1,24.0,776.5,652.7,483.75
2016,5,13,14,0,341.0,405.0,2.1,24.0,705.0,580.66,432.05
2016,5,13,14,15,606.0,263.5,2.1,24.0,774.5,603.57,451.94
2016,5,13,14,30,871.0,122.0,2.1,24.0,844.0,601.59,451.11
2016,5,13,14,45,856.0,123.0,2.1,24.0,807.0,546.81,408.48
2016,5,13,15,0,841.0,124.0,2.1,24.0,770.0,489.23,362.91
2016,5,13,15,15,828.5,121.5,2.1,24.0,729.0,431.79,316.04
2016,5,13,15,30,816.0,119.0,2.1,24.0,688.0,374.6,268.03
2016,5,13,15,45,797.0,116.5,2.1,24.0,641.5,316.07,218.3
2016,5,13,16,0,778.0,114.0,2.1,24.0,595.0,259.09,169.83
2016,5,13,16,15,756.5,110.0,2.0,23.5,546.0,202.31,123.77
2016,5,13,16,30,735.0,106.0,1.9,23.0,497.0,141.76,79.84
2016,5,13,16,45,704.0,101.5,1.85,23.0,445.0,88.61,52.95
2016,5,13,17,0,673.0,97.0,1.8,23.0,393.0,65.51,50.69
2016,5,13,17,15,633.0,91.0,1.65,22.5,340.5,63.35,49.14
2016,5,13,17,30,593.0,85.0,1.5,22.0,288.0,61.06,47.41
2016,5,13,17,45,542.5,76.0,1.35,21.5,237.5,56.15,43.3
2016,5,13,18,0,492.0,67.0,1.2,21.0,187.0,50.97,38.82
2016,5,13,18,15,408.5,56.5,1.15,20.0,140.0,44.1,32.73
2016,5,13,18,30,325.0,46.0,1.1,19.0,93.0,35.47,24.86
2016,5,13,18,45,211.5,31.5,1.1,18.5,57.0,24.57,14.3
2016,5,13,19,0,98.0,17.0,1.1,18.0,21.0,13.39,0.0
2016,5,13,19,15,49.0,8.5,1.15,17.5,10.5,7.73,0.0
2016,5,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,46.5,7.0,0.9,10.5,8.5,6.37,0.0
2016,5,14,5,30,93.0,14.0,1.0,11.0,17.0,36.76,0.0
2016,5,14,5,45,221.0,27.5,1.15,12.0,52.5,118.41,80.4
2016,5,14,6,0,349.0,41.0,1.3,13.0,88.0,194.87,150.21
2016,5,14,6,15,434.5,50.5,1.15,13.5,135.5,263.66,210.62
2016,5,14,6,30,520.0,60.0,1.0,14.0,183.0,341.41,276.55
2016,5,14,6,45,575.0,67.5,0.9,14.5,234.5,408.7,331.86
2016,5,14,7,0,630.0,75.0,0.8,15.0,286.0,480.48,387.99
2016,5,14,7,15,669.5,80.5,0.8,15.5,339.0,543.93,435.88
2016,5,14,7,30,709.0,86.0,0.8,16.0,392.0,609.36,483.29
2016,5,14,7,45,739.0,90.5,0.85,17.0,445.0,665.33,520.91
2016,5,14,8,0,769.0,95.0,0.9,18.0,498.0,724.41,558.79
2016,5,14,8,15,790.5,98.5,1.3,18.5,548.0,775.22,595.27
2016,5,14,8,30,812.0,102.0,1.7,19.0,598.0,824.82,630.26
2016,5,14,8,45,832.0,103.0,2.1,20.0,645.5,868.7,659.45
2016,5,14,9,0,852.0,104.0,2.5,21.0,693.0,902.05,680.97
2016,5,14,9,15,863.5,106.0,2.7,21.0,734.5,934.62,702.75
2016,5,14,9,30,875.0,108.0,2.9,21.0,776.0,964.33,722.58
2016,5,14,9,45,889.5,106.5,3.15,21.5,813.5,990.1,738.79
2016,5,14,10,0,904.0,105.0,3.4,22.0,851.0,1012.76,752.9
2016,5,14,10,15,910.0,106.5,3.55,22.0,880.0,1026.85,762.08
2016,5,14,10,30,916.0,108.0,3.7,22.0,909.0,1037.25,768.98
2016,5,14,10,45,919.0,109.5,3.9,22.5,931.0,1040.89,770.4
2016,5,14,11,0,922.0,111.0,4.1,23.0,953.0,1040.7,769.39
2016,5,14,11,15,924.0,111.5,4.2,23.0,968.0,1034.69,765.48
2016,5,14,11,30,926.0,112.0,4.3,23.0,983.0,1024.9,759.19
2016,5,14,11,45,925.5,113.5,4.4,23.0,990.0,1009.96,749.57
2016,5,14,12,0,925.0,115.0,4.5,23.0,997.0,991.42,737.64
2016,5,14,12,15,924.0,115.0,4.55,23.0,996.5,967.55,722.04
2016,5,14,12,30,923.0,115.0,4.6,23.0,996.0,940.39,704.22
2016,5,14,12,45,914.5,119.0,4.7,23.5,986.0,907.25,681.24
2016,5,14,13,0,906.0,123.0,4.8,24.0,976.0,871.46,656.35
2016,5,14,13,15,902.0,122.5,4.8,24.0,960.5,832.85,630.06
2016,5,14,13,30,898.0,122.0,4.8,24.0,945.0,791.75,601.87
2016,5,14,13,45,517.0,280.5,4.8,24.0,752.0,622.97,474.72
2016,5,14,14,0,136.0,439.0,4.8,24.0,559.0,472.39,357.56
2016,5,14,14,15,493.5,283.5,4.7,23.5,697.0,551.26,421.91
2016,5,14,14,30,851.0,128.0,4.6,23.0,835.0,595.03,455.84
2016,5,14,14,45,427.0,143.0,4.55,23.0,498.0,339.78,261.53
2016,5,14,15,0,3.0,158.0,4.5,23.0,161.0,140.19,106.15
2016,5,14,15,15,385.0,148.0,4.35,22.5,417.5,272.33,206.12
2016,5,14,15,30,767.0,138.0,4.2,22.0,674.0,373.44,273.09
2016,5,14,15,45,383.5,126.5,4.05,22.0,394.5,202.84,145.58
2016,5,14,16,0,0.0,115.0,3.9,22.0,115.0,101.09,76.47
2016,5,14,16,15,319.0,127.0,3.95,21.5,297.5,141.68,95.86
2016,5,14,16,30,638.0,139.0,4.0,21.0,480.0,157.01,96.9
2016,5,14,16,45,601.0,134.0,4.1,21.0,429.0,109.21,72.08
2016,5,14,17,0,564.0,129.0,4.2,21.0,378.0,88.22,70.63
2016,5,14,17,15,524.5,119.5,4.3,20.0,328.0,83.44,67.04
2016,5,14,17,30,485.0,110.0,4.4,19.0,278.0,78.39,63.11
2016,5,14,17,45,455.0,94.5,4.55,18.5,231.0,68.8,54.92
2016,5,14,18,0,425.0,79.0,4.7,18.0,184.0,58.71,46.08
2016,5,14,18,15,349.0,65.5,4.5,17.0,138.0,49.49,37.85
2016,5,14,18,30,273.0,52.0,4.3,16.0,92.0,39.93,29.05
2016,5,14,18,45,187.5,35.0,4.15,15.5,57.0,27.26,16.84
2016,5,14,19,0,102.0,18.0,4.0,15.0,22.0,14.17,0.0
2016,5,14,19,15,51.0,9.0,3.7,14.5,11.0,8.19,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,54.0,7.5,1.25,4.5,10.0,17.78,0.0
2016,5,15,5,30,108.0,15.0,1.5,5.0,20.0,50.83,0.0
2016,5,15,5,45,237.0,29.0,1.75,5.5,57.0,124.88,88.14
2016,5,15,6,0,366.0,43.0,2.0,6.0,94.0,203.17,161.31
2016,5,15,6,15,450.0,53.0,2.2,6.5,142.0,272.91,224.87
2016,5,15,6,30,534.0,63.0,2.4,7.0,190.0,351.37,294.61
2016,5,15,6,45,586.5,71.0,2.65,7.5,242.0,418.67,353.49
2016,5,15,7,0,639.0,79.0,2.9,8.0,294.0,490.15,413.83
2016,5,15,7,15,677.5,85.0,2.95,8.5,347.5,554.01,465.55
2016,5,15,7,30,716.0,91.0,3.0,9.0,401.0,619.71,516.9
2016,5,15,7,45,738.5,97.5,3.05,9.5,453.0,675.64,558.46
2016,5,15,8,0,761.0,104.0,3.1,10.0,505.0,727.74,595.09
2016,5,15,8,15,783.0,108.5,3.1,10.5,555.5,779.8,630.65
2016,5,15,8,30,805.0,113.0,3.1,11.0,606.0,830.7,664.6
2016,5,15,8,45,817.0,118.0,3.1,11.5,652.0,871.83,690.84
2016,5,15,9,0,829.0,123.0,3.1,12.0,698.0,910.56,715.06
2016,5,15,9,15,842.0,126.0,3.05,12.5,740.5,945.37,735.84
2016,5,15,9,30,855.0,129.0,3.0,13.0,783.0,977.37,754.41
2016,5,15,9,45,595.0,251.5,3.0,13.5,717.0,873.34,677.12
2016,5,15,10,0,335.0,374.0,3.0,14.0,651.0,732.3,567.56
2016,5,15,10,15,618.0,253.0,3.0,14.0,786.0,907.3,700.22
2016,5,15,10,30,901.0,132.0,3.0,14.0,921.0,1046.31,794.07
2016,5,15,10,45,909.0,131.5,3.05,14.5,946.0,1052.56,795.01
2016,5,15,11,0,917.0,131.0,3.1,15.0,971.0,1055.06,794.88
2016,5,15,11,15,921.5,132.0,3.1,15.0,988.0,1051.75,792.05
2016,5,15,11,30,926.0,133.0,3.1,15.0,1005.0,1044.61,786.86
2016,5,15,11,45,931.0,132.0,3.15,15.5,1015.0,1032.26,777.31
2016,5,15,12,0,936.0,131.0,3.2,16.0,1025.0,1016.19,765.42
2016,5,15,12,15,936.5,131.0,3.25,16.0,1025.5,993.25,750.41
2016,5,15,12,30,937.0,131.0,3.3,16.0,1026.0,966.93,733.16
2016,5,15,12,45,937.5,129.5,3.35,16.5,1019.5,936.0,711.37
2016,5,15,13,0,938.0,128.0,3.4,17.0,1013.0,901.94,687.42
2016,5,15,13,15,935.0,127.0,3.4,17.0,997.5,862.5,660.63
2016,5,15,13,30,932.0,126.0,3.4,17.0,982.0,820.43,631.82
2016,5,15,13,45,928.0,124.5,3.4,17.0,959.5,774.73,599.71
2016,5,15,14,0,924.0,123.0,3.4,17.0,937.0,726.81,563.86
2016,5,15,14,15,917.0,121.5,3.4,17.0,906.5,675.03,524.26
2016,5,15,14,30,910.0,120.0,3.4,17.0,876.0,621.73,482.44
2016,5,15,14,45,899.5,118.5,3.4,17.0,839.5,565.34,437.06
2016,5,15,15,0,889.0,117.0,3.4,17.0,803.0,508.28,389.78
2016,5,15,15,15,877.0,114.5,3.35,17.0,760.5,449.4,339.62
2016,5,15,15,30,865.0,112.0,3.3,17.0,718.0,385.96,284.68
2016,5,15,15,45,843.5,111.0,3.3,17.0,669.5,325.22,231.17
2016,5,15,16,0,822.0,110.0,3.3,17.0,621.0,266.23,179.22
2016,5,15,16,15,800.5,106.0,3.15,16.5,570.5,206.92,129.37
2016,5,15,16,30,779.0,102.0,3.0,16.0,520.0,149.93,87.01
2016,5,15,16,45,745.0,99.0,2.85,16.0,466.0,89.32,53.7
2016,5,15,17,0,711.0,96.0,2.7,16.0,412.0,64.88,51.63
2016,5,15,17,15,672.0,90.0,2.35,15.5,358.0,62.66,49.98
2016,5,15,17,30,633.0,84.0,2.0,15.0,304.0,60.3,48.13
2016,5,15,17,45,574.5,77.0,1.7,14.5,251.0,56.91,45.27
2016,5,15,18,0,516.0,70.0,1.4,14.0,198.0,53.42,42.17
2016,5,15,18,15,436.0,59.0,1.3,13.0,149.5,46.18,35.61
2016,5,15,18,30,356.0,48.0,1.2,12.0,101.0,38.64,28.51
2016,5,15,18,45,238.5,33.5,1.2,11.5,63.0,26.14,16.41
2016,5,15,19,0,121.0,19.0,1.2,11.0,25.0,14.97,0.0
2016,5,15,19,15,60.5,9.5,1.2,10.5,12.5,8.64,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,35.5,8.0,0.95,5.5,9.5,14.48,0.0
2016,5,16,5,30,71.0,16.0,1.1,6.0,19.0,38.88,0.0
2016,5,16,5,45,177.0,33.0,1.3,7.0,54.0,109.05,77.33
2016,5,16,6,0,283.0,50.0,1.5,8.0,89.0,178.2,140.68
2016,5,16,6,15,363.0,62.5,1.55,8.5,135.0,242.9,198.59
2016,5,16,6,30,443.0,75.0,1.6,9.0,181.0,316.31,262.74
2016,5,16,6,45,503.5,83.5,1.65,9.5,232.0,386.85,322.77
2016,5,16,7,0,564.0,92.0,1.7,10.0,283.0,459.63,382.57
2016,5,16,7,15,605.0,99.5,1.8,10.5,335.5,523.35,433.26
2016,5,16,7,30,646.0,107.0,1.9,11.0,388.0,589.24,484.0
2016,5,16,7,45,679.0,111.5,2.05,12.0,440.0,647.63,526.85
2016,5,16,8,0,712.0,116.0,2.2,13.0,492.0,706.59,568.08
2016,5,16,8,15,564.5,173.5,2.05,13.0,489.5,670.52,536.47
2016,5,16,8,30,417.0,231.0,1.9,13.0,487.0,627.31,498.99
2016,5,16,8,45,606.5,181.5,1.8,13.5,586.0,760.16,597.63
2016,5,16,9,0,796.0,132.0,1.7,14.0,685.0,889.73,683.66
2016,5,16,9,15,809.5,135.0,1.55,14.5,726.5,924.17,700.72
2016,5,16,9,30,823.0,138.0,1.4,15.0,768.0,955.92,716.48
2016,5,16,9,45,853.0,128.5,1.25,15.5,808.5,987.13,731.33
2016,5,16,10,0,883.0,119.0,1.1,16.0,849.0,1005.5,737.39
2016,5,16,10,15,889.5,121.0,0.9,16.0,879.0,1020.22,741.31
2016,5,16,10,30,896.0,123.0,0.7,16.0,909.0,1031.32,742.59
2016,5,16,10,45,900.5,124.5,0.55,16.5,932.0,1036.21,739.64
2016,5,16,11,0,905.0,126.0,0.4,17.0,955.0,1037.35,734.52
2016,5,16,11,15,907.5,126.5,0.4,17.0,970.0,1031.74,730.54
2016,5,16,11,30,910.0,127.0,0.4,17.0,985.0,1022.43,724.54
2016,5,16,11,45,909.0,129.0,0.45,17.5,992.5,1007.51,715.11
2016,5,16,12,0,908.0,131.0,0.5,18.0,1000.0,989.07,703.68
2016,5,16,12,15,907.5,131.0,0.55,18.0,999.5,965.88,690.67
2016,5,16,12,30,907.0,131.0,0.6,18.0,999.0,939.48,675.63
2016,5,16,12,45,903.0,132.0,0.7,18.5,990.5,907.85,656.94
2016,5,16,13,0,899.0,133.0,0.8,19.0,982.0,873.43,636.21
2016,5,16,13,15,895.5,132.0,0.85,19.0,966.5,835.05,612.91
2016,5,16,13,30,892.0,131.0,0.9,19.0,951.0,794.2,587.65
2016,5,16,13,45,694.0,239.0,1.0,19.0,868.0,711.69,529.78
2016,5,16,14,0,496.0,347.0,1.1,19.0,785.0,634.65,474.01
2016,5,16,14,15,680.0,236.5,1.15,19.0,815.0,625.86,470.85
2016,5,16,14,30,864.0,126.0,1.2,19.0,845.0,600.53,453.39
2016,5,16,14,45,849.5,126.0,1.25,19.0,808.0,545.74,411.32
2016,5,16,15,0,835.0,126.0,1.3,19.0,771.0,488.16,366.0
2016,5,16,15,15,821.5,123.0,1.35,19.0,729.5,430.45,319.01
2016,5,16,15,30,808.0,120.0,1.4,19.0,688.0,373.12,270.81
2016,5,16,15,45,785.0,119.0,1.45,19.0,640.5,315.34,221.46
2016,5,16,16,0,762.0,118.0,1.5,19.0,593.0,259.57,173.66
2016,5,16,16,15,739.5,114.0,1.45,19.0,544.0,198.01,122.98
2016,5,16,16,30,717.0,110.0,1.4,19.0,495.0,144.09,83.38
2016,5,16,16,45,678.0,107.5,1.4,19.0,442.5,93.29,57.34
2016,5,16,17,0,639.0,105.0,1.4,19.0,390.0,70.74,56.03
2016,5,16,17,15,599.5,98.0,1.2,18.5,338.5,68.1,54.07
2016,5,16,17,30,560.0,91.0,1.0,18.0,287.0,65.28,51.87
2016,5,16,17,45,500.0,83.5,0.85,17.5,236.5,61.78,48.98
2016,5,16,18,0,440.0,76.0,0.7,17.0,186.0,56.45,44.33
2016,5,16,18,15,365.0,63.5,0.7,16.5,140.5,47.93,36.65
2016,5,16,18,30,290.0,51.0,0.7,16.0,95.0,39.12,28.48
2016,5,16,18,45,145.0,37.0,0.7,16.0,59.0,29.63,19.09
2016,5,16,19,0,0.0,23.0,0.7,16.0,23.0,19.51,0.0
2016,5,16,19,15,0.0,11.5,0.7,15.5,11.5,10.46,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,1.0,1.45,12.0,1.0,0.91,0.0
2016,5,17,5,30,0.0,2.0,1.5,12.0,2.0,1.75,0.0
2016,5,17,5,45,0.0,6.5,1.6,12.5,6.5,5.7,0.0
2016,5,17,6,0,0.0,11.0,1.7,13.0,11.0,9.65,2.49
2016,5,17,6,15,0.0,17.5,1.7,13.0,17.5,15.38,7.54
2016,5,17,6,30,0.0,24.0,1.7,13.0,24.0,21.11,12.59
2016,5,17,6,45,0.0,31.5,1.7,13.5,31.5,27.74,18.31
2016,5,17,7,0,0.0,39.0,1.7,14.0,39.0,34.38,23.95
2016,5,17,7,15,0.0,23.0,1.75,14.0,23.0,20.25,11.77
2016,5,17,7,30,0.0,7.0,1.8,14.0,7.0,6.16,0.0
2016,5,17,7,45,0.0,46.0,1.9,14.5,46.0,40.61,28.93
2016,5,17,8,0,0.0,85.0,2.0,15.0,85.0,75.27,57.8
2016,5,17,8,15,0.0,101.0,2.1,15.0,101.0,89.92,69.72
2016,5,17,8,30,0.0,117.0,2.2,15.0,117.0,104.74,81.7
2016,5,17,8,45,4.5,163.0,2.3,15.5,166.0,152.07,120.03
2016,5,17,9,0,9.0,209.0,2.4,16.0,215.0,200.25,158.21
2016,5,17,9,15,14.0,240.5,2.3,16.0,251.0,235.17,185.49
2016,5,17,9,30,19.0,272.0,2.2,16.0,287.0,270.26,212.56
2016,5,17,9,45,22.0,292.5,2.15,16.5,310.0,292.63,229.0
2016,5,17,10,0,25.0,313.0,2.1,17.0,333.0,330.21,256.86
2016,5,17,10,15,26.0,327.5,2.0,17.0,350.0,344.69,267.16
2016,5,17,10,30,27.0,342.0,1.9,17.0,367.0,358.89,277.28
2016,5,17,10,45,29.5,358.0,1.8,17.5,385.0,375.78,288.87
2016,5,17,11,0,32.0,374.0,1.7,18.0,403.0,392.25,300.01
2016,5,17,11,15,85.5,426.0,1.65,18.0,506.5,494.67,376.2
2016,5,17,11,30,139.0,478.0,1.6,18.0,610.0,607.64,456.64
2016,5,17,11,45,110.5,472.0,1.6,18.5,577.5,555.73,417.3
2016,5,17,12,0,82.0,466.0,1.6,19.0,545.0,517.14,388.44
2016,5,17,12,15,88.0,470.0,1.65,19.0,554.5,520.73,391.56
2016,5,17,12,30,94.0,474.0,1.7,19.0,564.0,523.41,393.75
2016,5,17,12,45,54.0,370.5,1.8,19.0,422.0,386.05,293.79
2016,5,17,13,0,14.0,267.0,1.9,19.0,280.0,250.09,191.54
2016,5,17,13,15,15.5,283.5,1.9,19.0,298.0,264.64,203.22
2016,5,17,13,30,17.0,300.0,1.9,19.0,316.0,278.75,214.03
2016,5,17,13,45,15.5,282.5,1.9,19.0,296.5,260.55,200.22
2016,5,17,14,0,14.0,265.0,1.9,19.0,277.0,242.63,186.69
2016,5,17,14,15,34.0,317.5,1.8,19.0,346.5,296.77,228.45
2016,5,17,14,30,54.0,370.0,1.7,19.0,416.0,346.35,265.71
2016,5,17,14,45,27.0,258.0,1.6,19.0,281.0,235.35,181.18
2016,5,17,15,0,0.0,146.0,1.5,19.0,146.0,128.53,98.14
2016,5,17,15,15,63.5,237.0,1.4,19.0,282.0,225.63,174.24
2016,5,17,15,30,127.0,328.0,1.3,19.0,418.0,303.84,232.29
2016,5,17,15,45,180.0,303.0,1.25,19.0,420.5,287.77,217.48
2016,5,17,16,0,233.0,278.0,1.2,19.0,423.0,265.7,197.69
2016,5,17,16,15,201.5,256.5,1.15,19.0,375.0,226.09,167.71
2016,5,17,16,30,170.0,235.0,1.1,19.0,327.0,190.56,142.23
2016,5,17,16,45,111.5,206.0,1.1,19.0,264.0,153.75,118.0
2016,5,17,17,0,53.0,177.0,1.1,19.0,201.0,135.85,111.46
2016,5,17,17,15,47.0,155.5,0.95,18.5,174.5,120.79,99.23
2016,5,17,17,30,41.0,134.0,0.8,18.0,148.0,105.39,86.48
2016,5,17,17,45,32.5,112.0,0.7,18.0,122.0,89.33,72.75
2016,5,17,18,0,24.0,90.0,0.6,18.0,96.0,72.95,58.46
2016,5,17,18,15,12.0,69.5,0.6,17.5,72.5,58.53,45.72
2016,5,17,18,30,0.0,49.0,0.6,17.0,49.0,41.84,30.73
2016,5,17,18,45,0.0,30.5,0.6,16.5,30.5,26.53,16.57
2016,5,17,19,0,0.0,12.0,0.6,16.0,12.0,10.55,0.0
2016,5,17,19,15,0.0,6.0,0.65,15.5,6.0,5.46,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,36.5,8.5,2.0,14.0,10.0,15.12,0.0
2016,5,18,5,30,73.0,17.0,2.2,14.0,20.0,40.73,0.0
2016,5,18,5,45,180.0,32.5,2.4,14.0,54.5,108.65,76.08
2016,5,18,6,0,287.0,48.0,2.6,14.0,89.0,176.7,136.92
2016,5,18,6,15,366.0,59.5,2.65,14.0,134.5,240.04,193.18
2016,5,18,6,30,445.0,71.0,2.7,14.0,180.0,315.69,258.89
2016,5,18,6,45,222.5,59.0,2.8,14.0,113.5,199.78,165.54
2016,5,18,7,0,0.0,47.0,2.9,14.0,47.0,41.46,29.91
2016,5,18,7,15,0.0,56.0,2.85,14.5,56.0,49.45,36.64
2016,5,18,7,30,0.0,65.0,2.8,15.0,65.0,57.45,43.19
2016,5,18,7,45,0.0,104.0,2.75,15.5,104.0,93.23,72.87
2016,5,18,8,0,0.0,143.0,2.7,16.0,143.0,130.43,103.11
2016,5,18,8,15,5.5,172.5,2.6,16.0,176.0,163.12,129.53
2016,5,18,8,30,11.0,202.0,2.5,16.0,209.0,196.26,155.95
2016,5,18,8,45,11.5,213.0,2.4,16.5,221.0,206.92,163.6
2016,5,18,9,0,12.0,224.0,2.3,17.0,233.0,217.61,171.27
2016,5,18,9,15,10.5,219.0,2.15,17.0,227.0,210.85,165.37
2016,5,18,9,30,9.0,214.0,2.0,17.0,221.0,204.24,159.7
2016,5,18,9,45,9.0,212.5,1.95,17.5,220.0,202.53,157.74
2016,5,18,10,0,9.0,211.0,1.9,18.0,219.0,200.88,155.85
2016,5,18,10,15,10.5,231.0,1.8,18.0,240.5,221.02,171.31
2016,5,18,10,30,12.0,251.0,1.7,18.0,262.0,241.09,186.51
2016,5,18,10,45,11.0,234.5,1.6,18.5,245.0,224.18,172.74
2016,5,18,11,0,10.0,218.0,1.5,19.0,228.0,207.47,159.32
2016,5,18,11,15,10.0,215.0,1.4,19.5,225.5,204.36,156.49
2016,5,18,11,30,10.0,212.0,1.3,20.0,223.0,201.22,153.61
2016,5,18,11,45,11.0,228.0,1.25,20.5,239.5,216.42,164.86
2016,5,18,12,0,12.0,244.0,1.2,21.0,256.0,231.41,175.78
2016,5,18,12,15,26.5,330.5,1.15,21.0,356.5,331.45,250.74
2016,5,18,12,30,41.0,417.0,1.1,21.0,457.0,422.3,316.2
2016,5,18,12,45,89.5,449.0,1.1,21.0,534.5,488.99,364.38
2016,5,18,13,0,138.0,481.0,1.1,21.0,612.0,556.06,411.82
2016,5,18,13,15,146.0,465.5,1.1,21.0,602.5,537.5,398.62
2016,5,18,13,30,154.0,450.0,1.1,21.0,593.0,518.27,385.6
2016,5,18,13,45,135.0,443.5,1.15,21.0,566.5,486.73,363.38
2016,5,18,14,0,116.0,437.0,1.2,21.0,540.0,456.55,342.0
2016,5,18,14,15,133.5,424.0,1.2,21.0,538.5,445.11,334.29
2016,5,18,14,30,151.0,411.0,1.2,21.0,537.0,431.84,324.86
2016,5,18,14,45,115.5,384.0,1.25,21.0,478.5,378.69,286.07
2016,5,18,15,0,80.0,357.0,1.3,21.0,420.0,333.53,253.05
2016,5,18,15,15,62.0,325.0,1.35,21.0,372.0,292.97,223.13
2016,5,18,15,30,44.0,293.0,1.4,21.0,324.0,255.09,194.97
2016,5,18,15,45,29.0,252.5,1.45,21.0,272.5,214.58,164.53
2016,5,18,16,0,14.0,212.0,1.5,21.0,221.0,182.49,140.48
2016,5,18,16,15,7.5,185.0,1.5,20.5,190.0,157.84,122.01
2016,5,18,16,30,1.0,158.0,1.5,20.0,159.0,134.27,104.14
2016,5,18,16,45,0.5,146.0,1.55,19.5,146.5,123.35,95.98
2016,5,18,17,0,0.0,134.0,1.6,19.0,134.0,112.91,92.17
2016,5,18,17,15,0.0,116.5,1.55,18.5,116.5,98.8,80.55
2016,5,18,17,30,0.0,99.0,1.5,18.0,99.0,84.56,68.61
2016,5,18,17,45,201.5,90.0,1.5,18.0,141.5,68.3,54.56
2016,5,18,18,0,403.0,81.0,1.5,18.0,184.0,59.86,47.12
2016,5,18,18,15,330.5,68.0,1.5,17.5,139.5,51.1,39.28
2016,5,18,18,30,258.0,55.0,1.5,17.0,95.0,42.03,30.91
2016,5,18,18,45,159.5,37.5,1.5,16.5,59.5,29.04,18.73
2016,5,18,19,0,61.0,20.0,1.5,16.0,24.0,16.37,1.23
2016,5,18,19,15,30.5,10.0,1.6,16.0,12.0,9.1,0.0
2016,5,18,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,20.0,8.0,1.7,12.0,9.0,11.32,0.0
2016,5,19,5,30,40.0,16.0,1.8,12.0,18.0,30.83,0.0
2016,5,19,5,45,119.5,35.5,1.95,12.0,51.0,86.16,60.64
2016,5,19,6,0,199.0,55.0,2.1,12.0,84.0,144.62,112.8
2016,5,19,6,15,99.5,49.5,2.15,12.0,64.0,102.95,81.79
2016,5,19,6,30,0.0,44.0,2.2,12.0,44.0,38.81,27.89
2016,5,19,6,45,0.0,56.5,2.25,12.5,56.5,49.9,37.47
2016,5,19,7,0,0.0,69.0,2.3,13.0,69.0,61.06,46.91
2016,5,19,7,15,0.0,68.0,2.25,13.0,68.0,60.11,45.96
2016,5,19,7,30,0.0,67.0,2.2,13.0,67.0,59.23,45.05
2016,5,19,7,45,0.0,87.5,2.15,13.5,87.5,77.61,60.3
2016,5,19,8,0,0.0,108.0,2.1,14.0,108.0,96.67,75.85
2016,5,19,8,15,0.0,75.5,2.05,14.0,75.5,66.84,50.71
2016,5,19,8,30,0.0,43.0,2.0,14.0,43.0,38.02,26.43
2016,5,19,8,45,0.0,41.5,1.95,14.5,41.5,36.71,25.21
2016,5,19,9,0,0.0,40.0,1.9,15.0,40.0,35.41,23.98
2016,5,19,9,15,0.0,86.0,1.85,15.0,86.0,76.33,57.78
2016,5,19,9,30,0.0,132.0,1.8,15.0,132.0,118.38,91.9
2016,5,19,9,45,2.5,153.0,1.8,15.0,155.5,140.22,109.38
2016,5,19,10,0,5.0,174.0,1.8,15.0,179.0,162.17,126.83
2016,5,19,10,15,6.5,179.5,1.8,15.0,185.5,168.69,131.86
2016,5,19,10,30,8.0,185.0,1.8,15.0,192.0,175.2,136.91
2016,5,19,10,45,8.5,189.0,1.85,15.5,197.0,179.28,139.74
2016,5,19,11,0,9.0,193.0,1.9,16.0,202.0,183.29,142.54
2016,5,19,11,15,13.5,244.5,1.9,16.0,258.0,235.13,183.12
2016,5,19,11,30,18.0,296.0,1.9,16.0,314.0,286.81,222.82
2016,5,19,11,45,17.0,300.0,1.95,16.0,317.0,288.61,223.87
2016,5,19,12,0,16.0,304.0,2.0,16.0,320.0,290.28,225.07
2016,5,19,12,15,17.5,316.5,2.05,16.0,334.0,301.91,234.01
2016,5,19,12,30,19.0,329.0,2.1,16.0,348.0,313.2,242.65
2016,5,19,12,45,17.5,312.0,2.15,16.0,329.5,294.86,228.65
2016,5,19,13,0,16.0,295.0,2.2,16.0,311.0,276.75,214.9
2016,5,19,13,15,16.5,297.0,2.25,16.0,313.0,277.36,215.56
2016,5,19,13,30,17.0,299.0,2.3,16.0,315.0,277.8,216.06
2016,5,19,13,45,17.5,302.0,2.35,16.0,318.5,278.93,217.11
2016,5,19,14,0,18.0,305.0,2.4,16.0,322.0,279.83,218.0
2016,5,19,14,15,17.5,294.5,2.45,16.0,310.5,268.34,209.33
2016,5,19,14,30,17.0,284.0,2.5,16.0,299.0,256.92,200.74
2016,5,19,14,45,14.0,258.5,2.55,16.0,270.5,231.76,181.33
2016,5,19,15,0,11.0,233.0,2.6,16.0,242.0,207.16,162.27
2016,5,19,15,15,53.5,278.5,2.55,16.0,317.5,254.08,199.12
2016,5,19,15,30,96.0,324.0,2.5,16.0,393.0,295.61,230.5
2016,5,19,15,45,94.5,301.5,2.5,16.0,365.5,268.35,208.78
2016,5,19,16,0,93.0,279.0,2.5,16.0,338.0,241.52,187.52
2016,5,19,16,15,87.0,255.0,2.45,15.5,306.5,213.41,165.83
2016,5,19,16,30,81.0,231.0,2.4,15.0,275.0,186.39,145.4
2016,5,19,16,45,42.0,188.0,2.35,15.0,211.0,147.53,116.63
2016,5,19,17,0,3.0,145.0,2.3,15.0,147.0,120.98,100.65
2016,5,19,17,15,1.5,126.5,2.15,14.5,127.5,106.22,88.34
2016,5,19,17,30,0.0,108.0,2.0,14.0,108.0,91.32,75.68
2016,5,19,17,45,0.0,89.5,1.95,14.0,89.5,76.29,62.53
2016,5,19,18,0,0.0,71.0,1.9,14.0,71.0,61.13,49.03
2016,5,19,18,15,0.0,53.5,1.75,14.0,53.5,46.58,35.87
2016,5,19,18,30,0.0,36.0,1.6,14.0,36.0,31.76,22.34
2016,5,19,18,45,0.0,22.5,1.45,14.0,22.5,19.82,11.23
2016,5,19,19,0,0.0,9.0,1.3,14.0,9.0,7.9,0.0
2016,5,19,19,15,0.0,4.5,1.3,13.5,4.5,4.09,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,4.0,1.6,11.0,4.0,3.64,0.0
2016,5,20,5,30,0.0,8.0,1.8,11.0,8.0,7.02,0.0
2016,5,20,5,45,0.0,21.5,2.0,11.5,21.5,18.94,9.65
2016,5,20,6,0,0.0,35.0,2.2,12.0,35.0,30.88,20.51
2016,5,20,6,15,0.0,52.5,2.2,12.0,52.5,47.49,35.13
2016,5,20,6,30,0.0,70.0,2.2,12.0,70.0,64.02,49.58
2016,5,20,6,45,0.0,89.0,2.25,12.5,89.0,82.01,64.94
2016,5,20,7,0,0.0,108.0,2.3,13.0,108.0,99.93,79.92
2016,5,20,7,15,0.0,108.0,2.35,13.5,108.0,98.49,78.32
2016,5,20,7,30,0.0,108.0,2.4,14.0,108.0,97.59,77.15
2016,5,20,7,45,0.0,99.0,2.5,14.5,99.0,88.44,69.08
2016,5,20,8,0,0.0,90.0,2.6,15.0,90.0,79.79,61.5
2016,5,20,8,15,46.0,182.0,2.65,15.0,211.0,215.19,173.91
2016,5,20,8,30,92.0,274.0,2.7,15.0,332.0,353.8,284.23
2016,5,20,8,45,52.0,249.0,2.8,15.5,282.5,291.85,232.83
2016,5,20,9,0,12.0,224.0,2.9,16.0,233.0,217.46,171.83
2016,5,20,9,15,13.5,239.5,2.9,16.0,249.5,233.49,184.36
2016,5,20,9,30,15.0,255.0,2.9,16.0,266.0,249.52,196.6
2016,5,20,9,45,17.0,272.5,2.9,16.5,286.0,267.94,210.27
2016,5,20,10,0,19.0,290.0,2.9,17.0,306.0,286.3,223.76
2016,5,20,10,15,22.0,312.5,2.85,17.0,332.0,310.38,241.98
2016,5,20,10,30,25.0,335.0,2.8,17.0,358.0,349.24,271.28
2016,5,20,10,45,21.5,322.5,2.75,17.0,342.5,317.87,246.78
2016,5,20,11,0,18.0,310.0,2.7,17.0,327.0,301.64,234.06
2016,5,20,11,15,16.5,294.5,2.6,17.0,310.5,284.73,220.85
2016,5,20,11,30,15.0,279.0,2.5,17.0,294.0,268.01,207.79
2016,5,20,11,45,13.0,249.5,2.45,17.0,262.5,238.06,184.53
2016,5,20,12,0,11.0,220.0,2.4,17.0,231.0,208.48,161.48
2016,5,20,12,15,11.0,223.0,2.35,17.0,234.0,210.57,163.13
2016,5,20,12,30,11.0,226.0,2.3,17.0,237.0,212.55,164.63
2016,5,20,12,45,33.5,330.5,2.25,17.0,363.0,331.14,256.44
2016,5,20,13,0,56.0,435.0,2.2,17.0,489.0,441.05,338.44
2016,5,20,13,15,41.5,397.5,2.15,16.5,437.0,390.07,300.25
2016,5,20,13,30,27.0,360.0,2.1,16.0,385.0,341.05,263.85
2016,5,20,13,45,33.5,368.5,2.1,16.0,399.0,348.79,270.22
2016,5,20,14,0,40.0,377.0,2.1,16.0,413.0,355.45,275.5
2016,5,20,14,15,24.5,295.0,2.1,16.0,317.0,271.79,211.55
2016,5,20,14,30,9.0,213.0,2.1,16.0,221.0,191.98,149.54
2016,5,20,14,45,8.0,208.0,2.1,16.0,215.0,186.05,145.24
2016,5,20,15,0,7.0,203.0,2.1,16.0,209.0,180.2,140.83
2016,5,20,15,15,6.5,198.5,2.0,16.0,204.0,175.05,136.95
2016,5,20,15,30,6.0,194.0,1.9,16.0,199.0,169.89,133.07
2016,5,20,15,45,5.5,188.0,1.85,16.0,192.0,163.47,128.22
2016,5,20,16,0,5.0,182.0,1.8,16.0,185.0,157.01,123.36
2016,5,20,16,15,2.5,144.5,1.75,16.0,146.0,125.26,98.06
2016,5,20,16,30,0.0,107.0,1.7,16.0,107.0,93.78,72.7
2016,5,20,16,45,0.0,99.0,1.65,16.0,99.0,86.78,67.2
2016,5,20,17,0,0.0,91.0,1.6,16.0,91.0,79.83,64.63
2016,5,20,17,15,0.0,79.0,1.65,15.5,79.0,69.67,56.08
2016,5,20,17,30,0.0,67.0,1.7,15.0,67.0,59.22,47.14
2016,5,20,17,45,0.0,55.5,1.75,15.0,55.5,49.01,38.16
2016,5,20,18,0,0.0,44.0,1.8,15.0,44.0,38.81,29.06
2016,5,20,18,15,0.0,33.5,1.85,15.0,33.5,29.51,20.63
2016,5,20,18,30,0.0,23.0,1.9,15.0,23.0,20.24,12.16
2016,5,20,18,45,0.0,14.5,2.0,15.0,14.5,12.74,5.19
2016,5,20,19,0,0.0,6.0,2.1,15.0,6.0,5.26,0.0
2016,5,20,19,15,0.0,3.0,2.25,15.0,3.0,2.73,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.5,0.95,12.5,12.5,11.37,0.0
2016,5,21,5,30,0.0,25.0,1.1,13.0,25.0,24.83,0.0
2016,5,21,5,45,180.5,34.5,1.3,13.5,61.0,110.45,78.78
2016,5,21,6,0,361.0,44.0,1.5,14.0,97.0,201.5,156.0
2016,5,21,6,15,437.0,53.0,1.5,14.5,143.0,266.08,212.73
2016,5,21,6,30,513.0,62.0,1.5,15.0,189.0,338.44,274.55
2016,5,21,6,45,563.0,69.0,1.5,15.5,239.0,401.72,327.26
2016,5,21,7,0,613.0,76.0,1.5,16.0,289.0,468.95,381.01
2016,5,21,7,15,351.0,129.0,1.55,16.5,255.5,385.45,313.08
2016,5,21,7,30,89.0,182.0,1.6,17.0,222.0,245.44,197.62
2016,5,21,7,45,54.5,187.5,1.65,17.5,213.0,227.35,182.07
2016,5,21,8,0,20.0,193.0,1.7,18.0,204.0,195.83,155.13
2016,5,21,8,15,35.5,225.5,1.7,18.5,246.5,253.43,200.39
2016,5,21,8,30,51.0,258.0,1.7,19.0,289.0,301.11,236.62
2016,5,21,8,45,60.0,284.0,1.75,19.5,323.5,336.64,262.77
2016,5,21,9,0,69.0,310.0,1.8,20.0,358.0,372.33,288.68
2016,5,21,9,15,133.0,339.5,1.75,20.5,439.5,478.69,367.72
2016,5,21,9,30,197.0,369.0,1.7,21.0,521.0,571.71,433.97
2016,5,21,9,45,198.5,388.0,1.7,21.5,547.5,594.19,447.36
2016,5,21,10,0,200.0,407.0,1.7,22.0,574.0,615.6,460.41
2016,5,21,10,15,158.5,421.0,1.7,22.0,556.5,588.08,438.94
2016,5,21,10,30,117.0,435.0,1.7,22.0,539.0,559.0,416.71
2016,5,21,10,45,508.5,273.5,1.7,22.5,740.0,808.96,599.64
2016,5,21,11,0,900.0,112.0,1.7,23.0,941.0,1014.64,732.06
2016,5,21,11,15,584.0,290.5,1.75,23.0,832.0,890.47,647.63
2016,5,21,11,30,268.0,469.0,1.8,23.0,723.0,734.74,535.93
2016,5,21,11,45,588.5,291.0,1.85,23.0,855.0,870.78,638.01
2016,5,21,12,0,909.0,113.0,1.9,23.0,987.0,969.92,703.94
2016,5,21,12,15,581.0,297.5,1.9,23.0,856.5,834.69,611.43
2016,5,21,12,30,253.0,482.0,1.9,23.0,726.0,685.99,502.82
2016,5,21,12,45,255.5,477.5,1.95,23.0,722.5,669.27,492.94
2016,5,21,13,0,258.0,473.0,2.0,23.0,719.0,651.52,481.15
2016,5,21,13,15,349.0,431.0,2.0,23.0,757.5,670.04,496.27
2016,5,21,13,30,440.0,389.0,2.0,23.0,796.0,683.26,506.95
2016,5,21,13,45,240.0,384.0,2.05,23.0,605.5,510.76,382.82
2016,5,21,14,0,40.0,379.0,2.1,23.0,415.0,357.04,268.66
2016,5,21,14,15,143.5,392.0,2.1,23.0,513.5,424.97,320.82
2016,5,21,14,30,247.0,405.0,2.1,23.0,612.0,478.6,359.86
2016,5,21,14,45,165.0,383.0,2.15,23.0,519.0,403.05,303.81
2016,5,21,15,0,83.0,361.0,2.2,23.0,426.0,337.89,255.77
2016,5,21,15,15,49.0,299.5,2.15,23.0,337.5,268.4,204.01
2016,5,21,15,30,15.0,238.0,2.1,23.0,249.0,208.7,159.22
2016,5,21,15,45,7.5,176.5,2.1,23.0,182.0,154.71,117.83
2016,5,21,16,0,0.0,115.0,2.1,23.0,115.0,101.13,76.06
2016,5,21,16,15,39.5,173.5,2.0,22.5,195.5,149.2,113.14
2016,5,21,16,30,79.0,232.0,1.9,22.0,276.0,187.12,142.1
2016,5,21,16,45,39.5,120.0,1.85,22.0,142.0,101.24,76.25
2016,5,21,17,0,0.0,8.0,1.8,22.0,8.0,7.04,0.45
2016,5,21,17,15,0.0,7.0,1.6,21.5,7.0,6.16,0.0
2016,5,21,17,30,0.0,6.0,1.4,21.0,6.0,5.27,0.0
2016,5,21,17,45,244.5,37.5,1.25,21.0,101.0,24.97,16.28
2016,5,21,18,0,489.0,69.0,1.1,21.0,196.0,51.76,39.6
2016,5,21,18,15,416.5,59.0,1.05,20.5,150.5,45.42,33.93
2016,5,21,18,30,344.0,49.0,1.0,20.0,105.0,38.81,27.85
2016,5,21,18,45,238.0,35.5,0.95,19.5,68.0,27.54,17.46
2016,5,21,19,0,132.0,22.0,0.9,19.0,31.0,17.25,4.35
2016,5,21,19,15,66.0,11.0,0.9,18.5,15.5,10.01,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,8.0,1.45,12.5,8.0,7.28,0.0
2016,5,22,5,30,0.0,16.0,1.7,13.0,16.0,14.1,0.0
2016,5,22,5,45,32.5,34.5,2.0,13.5,39.5,45.63,30.49
2016,5,22,6,0,65.0,53.0,2.3,14.0,63.0,84.35,64.23
2016,5,22,6,15,86.0,74.0,2.5,14.0,92.5,119.58,95.26
2016,5,22,6,30,107.0,95.0,2.7,14.0,122.0,156.68,127.69
2016,5,22,6,45,123.0,116.5,2.95,14.5,154.0,193.59,159.18
2016,5,22,7,0,139.0,138.0,3.2,15.0,186.0,231.8,191.04
2016,5,22,7,15,69.5,129.5,3.35,15.0,153.5,172.11,140.68
2016,5,22,7,30,0.0,121.0,3.5,15.0,121.0,110.3,87.42
2016,5,22,7,45,29.5,171.0,3.7,15.5,187.0,190.63,154.14
2016,5,22,8,0,59.0,221.0,3.9,16.0,253.0,267.6,216.31
2016,5,22,8,15,101.5,251.5,3.95,16.5,312.5,335.56,270.33
2016,5,22,8,30,144.0,282.0,4.0,17.0,372.0,420.38,336.13
2016,5,22,8,45,189.5,302.0,4.05,17.5,429.5,484.61,384.88
2016,5,22,9,0,235.0,322.0,4.1,18.0,487.0,550.71,434.09
2016,5,22,9,15,191.0,346.5,4.1,18.0,486.0,539.84,423.18
2016,5,22,9,30,147.0,371.0,4.1,18.0,485.0,525.95,410.36
2016,5,22,9,45,502.0,250.0,4.1,18.5,664.5,772.57,600.62
2016,5,22,10,0,857.0,129.0,4.1,19.0,844.0,985.9,749.5
2016,5,22,10,15,490.0,283.0,4.1,19.0,695.0,802.35,615.0
2016,5,22,10,30,123.0,437.0,4.1,19.0,546.0,566.68,433.67
2016,5,22,10,45,500.5,289.0,4.1,19.5,748.5,816.38,625.19
2016,5,22,11,0,878.0,141.0,4.1,20.0,951.0,1020.89,766.51
2016,5,22,11,15,882.0,142.0,4.05,20.0,967.0,1017.33,761.61
2016,5,22,11,30,886.0,143.0,4.0,20.0,983.0,1010.13,756.04
2016,5,22,11,45,599.5,307.0,4.0,20.5,877.5,895.46,673.5
2016,5,22,12,0,313.0,471.0,4.0,21.0,772.0,757.56,568.15
2016,5,22,12,15,389.5,445.5,3.95,21.0,821.0,790.13,593.48
2016,5,22,12,30,466.0,420.0,3.9,21.0,870.0,823.16,617.64
2016,5,22,12,45,439.5,416.0,3.9,21.0,837.5,775.59,583.72
2016,5,22,13,0,413.0,412.0,3.9,21.0,805.0,728.16,550.08
2016,5,22,13,15,630.0,288.0,3.85,21.0,876.5,768.66,584.08
2016,5,22,13,30,847.0,164.0,3.8,21.0,948.0,791.49,604.01
2016,5,22,13,45,833.0,167.5,3.75,21.0,924.0,745.55,569.81
2016,5,22,14,0,819.0,171.0,3.7,21.0,900.0,698.46,534.61
2016,5,22,14,15,409.5,127.0,3.6,21.0,491.5,365.21,285.23
2016,5,22,14,30,0.0,83.0,3.5,21.0,83.0,73.81,53.74
2016,5,22,14,45,6.0,161.5,3.45,21.0,166.5,145.24,110.95
2016,5,22,15,0,12.0,240.0,3.4,21.0,250.0,213.44,164.49
2016,5,22,15,15,364.0,206.0,3.2,20.5,465.5,310.8,236.7
2016,5,22,15,30,716.0,172.0,3.0,20.0,681.0,379.64,279.72
2016,5,22,15,45,685.5,172.5,2.9,20.0,634.5,325.43,233.01
2016,5,22,16,0,655.0,173.0,2.8,20.0,588.0,274.28,189.5
2016,5,22,16,15,630.5,166.0,2.65,19.5,539.5,221.69,146.65
2016,5,22,16,30,606.0,159.0,2.5,19.0,491.0,172.01,110.11
2016,5,22,16,45,361.0,175.0,2.35,19.0,367.5,138.28,99.8
2016,5,22,17,0,116.0,191.0,2.2,19.0,244.0,138.05,113.58
2016,5,22,17,15,101.0,170.5,1.95,18.5,212.5,124.94,102.94
2016,5,22,17,30,86.0,150.0,1.7,18.0,181.0,115.89,95.64
2016,5,22,17,45,76.5,126.5,1.5,17.5,151.0,99.12,81.46
2016,5,22,18,0,67.0,103.0,1.3,17.0,121.0,82.0,66.67
2016,5,22,18,15,50.5,81.0,1.2,16.5,92.5,65.47,52.07
2016,5,22,18,30,34.0,59.0,1.1,16.0,64.0,48.65,36.92
2016,5,22,18,45,17.0,38.5,1.05,15.5,41.0,32.54,22.11
2016,5,22,19,0,0.0,18.0,1.0,15.0,18.0,15.86,4.3
2016,5,22,19,15,0.0,9.0,1.0,14.5,9.0,8.19,0.0
2016,5,22,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,53.5,10.0,1.55,9.5,13.0,19.88,0.0
2016,5,23,5,30,107.0,20.0,1.8,10.0,26.0,57.95,13.52
2016,5,23,5,45,208.0,35.5,2.05,10.5,62.0,119.86,87.2
2016,5,23,6,0,309.0,51.0,2.3,11.0,98.0,187.17,147.18
2016,5,23,6,15,383.0,63.0,2.4,11.5,144.0,250.07,203.2
2016,5,23,6,30,457.0,75.0,2.5,12.0,190.0,324.33,267.64
2016,5,23,6,45,415.0,94.5,2.7,12.5,217.5,344.91,286.64
2016,5,23,7,0,373.0,114.0,2.9,13.0,245.0,363.52,302.49
2016,5,23,7,15,391.0,132.0,3.0,13.5,289.0,413.65,342.97
2016,5,23,7,30,409.0,150.0,3.1,14.0,333.0,464.39,382.59
2016,5,23,7,45,561.0,131.0,3.25,14.5,414.0,578.98,473.33
2016,5,23,8,0,713.0,112.0,3.4,15.0,495.0,698.6,563.94
2016,5,23,8,15,735.0,116.5,3.4,15.0,544.0,748.52,598.47
2016,5,23,8,30,757.0,121.0,3.4,15.0,593.0,793.61,629.38
2016,5,23,8,45,424.5,220.5,3.4,15.5,489.0,631.77,502.62
2016,5,23,9,0,92.0,320.0,3.4,16.0,385.0,403.54,319.06
2016,5,23,9,15,52.0,279.5,3.35,16.0,317.0,322.95,255.72
2016,5,23,9,30,12.0,239.0,3.3,16.0,249.0,230.93,181.76
2016,5,23,9,45,90.0,324.5,3.3,16.5,399.5,405.34,319.46
2016,5,23,10,0,168.0,410.0,3.3,17.0,550.0,586.61,454.71
2016,5,23,10,15,220.0,418.5,3.25,17.0,609.0,645.45,497.26
2016,5,23,10,30,272.0,427.0,3.2,17.0,668.0,718.9,549.92
2016,5,23,10,45,145.0,368.0,3.2,17.5,496.5,514.39,397.18
2016,5,23,11,0,18.0,309.0,3.2,18.0,325.0,300.5,232.08
2016,5,23,11,15,239.5,358.0,3.15,18.0,585.0,602.81,465.53
2016,5,23,11,30,461.0,407.0,3.1,18.0,845.0,870.14,655.96
2016,5,23,11,45,237.0,327.5,3.1,18.5,553.0,556.0,427.11
