Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,12,0,13.0,248.0,3.1,19.0,261.0,235.88,181.0
2016,5,23,12,15,152.5,360.0,3.05,19.0,507.5,483.45,373.08
2016,5,23,12,30,292.0,472.0,3.0,19.0,754.0,710.74,537.34
2016,5,23,12,45,176.0,457.5,2.95,19.0,627.5,576.63,437.51
2016,5,23,13,0,60.0,443.0,2.9,19.0,501.0,451.14,343.56
2016,5,23,13,15,38.0,369.5,2.8,19.0,406.0,361.96,277.44
2016,5,23,13,30,16.0,296.0,2.7,19.0,311.0,274.29,210.91
2016,5,23,13,45,441.0,215.0,2.65,19.0,607.5,509.52,397.52
2016,5,23,14,0,866.0,134.0,2.6,19.0,904.0,696.2,535.32
2016,5,23,14,15,858.5,132.0,2.55,19.0,875.0,646.97,496.28
2016,5,23,14,30,851.0,130.0,2.5,19.0,846.0,596.43,457.08
2016,5,23,14,45,577.0,243.0,2.45,19.0,719.5,497.92,380.56
2016,5,23,15,0,303.0,356.0,2.4,19.0,593.0,426.93,325.77
2016,5,23,15,15,551.0,240.5,2.3,18.5,643.5,412.82,312.01
2016,5,23,15,30,799.0,125.0,2.2,18.0,694.0,375.91,276.04
2016,5,23,15,45,529.5,201.5,2.15,18.0,569.0,303.81,221.77
2016,5,23,16,0,260.0,278.0,2.1,18.0,444.0,266.2,198.76
2016,5,23,16,15,170.0,256.0,2.0,18.0,361.0,221.61,166.8
2016,5,23,16,30,80.0,234.0,1.9,18.0,278.0,188.8,145.38
2016,5,23,16,45,108.0,213.0,1.8,18.0,266.5,158.87,122.58
2016,5,23,17,0,136.0,192.0,1.7,18.0,255.0,138.83,114.51
2016,5,23,17,15,126.5,170.0,1.5,17.5,222.5,124.88,103.2
2016,5,23,17,30,117.0,148.0,1.3,17.0,190.0,110.46,91.25
2016,5,23,17,45,311.0,109.0,1.1,17.0,197.0,81.81,66.53
2016,5,23,18,0,505.0,70.0,0.9,17.0,204.0,52.47,40.84
2016,5,23,18,15,434.0,60.0,0.85,16.5,157.5,46.15,35.2
2016,5,23,18,30,363.0,50.0,0.8,16.0,111.0,39.56,29.06
2016,5,23,18,45,262.0,37.0,0.75,15.5,73.0,28.7,18.93
2016,5,23,19,0,161.0,24.0,0.7,15.0,35.0,18.83,6.77
2016,5,23,19,15,80.5,12.0,0.6,15.0,17.5,10.91,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,80.0,10.0,1.3,10.5,14.5,25.19,0.0
2016,5,24,5,30,160.0,20.0,1.5,11.0,29.0,71.73,20.84
2016,5,24,5,45,272.5,32.5,1.7,12.0,66.5,138.33,100.22
2016,5,24,6,0,385.0,45.0,1.9,13.0,104.0,210.91,164.27
2016,5,24,6,15,459.0,54.0,1.85,13.5,151.0,275.85,221.74
2016,5,24,6,30,533.0,63.0,1.8,14.0,198.0,348.29,283.93
2016,5,24,6,45,586.0,69.5,1.8,14.5,249.0,413.53,338.53
2016,5,24,7,0,639.0,76.0,1.8,15.0,300.0,482.97,394.34
2016,5,24,7,15,675.5,81.5,1.95,16.0,352.5,544.4,441.65
2016,5,24,7,30,712.0,87.0,2.1,17.0,405.0,607.51,488.54
2016,5,24,7,45,740.5,91.0,2.25,18.0,457.0,661.74,526.72
2016,5,24,8,0,769.0,95.0,2.4,19.0,509.0,718.64,564.87
2016,5,24,8,15,789.5,98.5,2.35,19.5,558.5,768.2,596.69
2016,5,24,8,30,810.0,102.0,2.3,20.0,608.0,816.52,626.91
2016,5,24,8,45,826.0,105.0,2.25,20.5,654.0,858.78,652.28
2016,5,24,9,0,842.0,108.0,2.2,21.0,700.0,898.91,675.76
2016,5,24,9,15,854.0,110.5,2.15,21.0,741.5,923.5,689.78
2016,5,24,9,30,866.0,113.0,2.1,21.0,783.0,953.82,707.67
2016,5,24,9,45,875.5,114.5,2.05,21.5,819.0,977.66,719.73
2016,5,24,10,0,885.0,116.0,2.0,22.0,855.0,998.28,729.66
2016,5,24,10,15,892.0,117.5,1.95,22.5,884.5,1013.04,735.81
2016,5,24,10,30,899.0,119.0,1.9,23.0,914.0,1024.23,739.77
2016,5,24,10,45,904.5,119.5,1.85,23.5,937.5,1029.26,739.93
2016,5,24,11,0,910.0,120.0,1.8,24.0,961.0,1030.58,737.91
2016,5,24,11,15,913.0,121.0,1.75,24.0,976.5,1026.19,733.91
2016,5,24,11,30,916.0,122.0,1.7,24.0,992.0,1018.07,727.75
2016,5,24,11,45,918.0,122.0,1.7,24.0,1000.5,1004.37,718.94
2016,5,24,12,0,920.0,122.0,1.7,24.0,1009.0,987.12,708.04
2016,5,24,12,15,920.0,122.0,1.7,24.0,1009.5,964.59,693.88
2016,5,24,12,30,920.0,122.0,1.7,24.0,1010.0,938.81,677.72
2016,5,24,12,45,921.5,119.5,1.7,24.5,1003.5,908.96,657.66
2016,5,24,13,0,923.0,117.0,1.7,25.0,997.0,876.03,635.64
2016,5,24,13,15,920.0,116.5,1.7,25.0,982.0,838.3,611.64
2016,5,24,13,30,917.0,116.0,1.7,25.0,967.0,797.98,585.78
2016,5,24,13,45,912.0,115.0,1.75,25.0,944.5,753.38,556.92
2016,5,24,14,0,907.0,114.0,1.8,25.0,922.0,706.71,524.36
2016,5,24,14,15,900.5,112.5,1.8,25.0,893.0,656.82,488.27
2016,5,24,14,30,894.0,111.0,1.8,25.0,864.0,605.41,450.06
2016,5,24,14,45,885.0,109.0,1.8,25.0,828.5,551.01,408.51
2016,5,24,15,0,876.0,107.0,1.8,25.0,793.0,495.82,365.03
2016,5,24,15,15,864.5,105.0,1.8,24.5,752.5,439.07,319.62
2016,5,24,15,30,853.0,103.0,1.8,24.0,712.0,382.27,272.65
2016,5,24,15,45,838.5,100.5,1.8,24.0,666.5,324.44,223.37
2016,5,24,16,0,824.0,98.0,1.8,24.0,621.0,261.08,169.77
2016,5,24,16,15,804.5,94.5,1.7,24.0,572.5,203.01,121.92
2016,5,24,16,30,785.0,91.0,1.6,24.0,524.0,146.94,80.58
2016,5,24,16,45,760.0,87.0,1.55,24.0,472.5,92.48,51.3
2016,5,24,17,0,735.0,83.0,1.5,24.0,421.0,60.85,46.43
2016,5,24,17,15,700.5,78.5,1.4,23.5,369.0,53.73,40.65
2016,5,24,17,30,666.0,74.0,1.3,23.0,317.0,52.1,39.48
2016,5,24,17,45,617.5,68.0,1.25,22.5,265.5,49.17,37.1
2016,5,24,18,0,569.0,62.0,1.2,22.0,214.0,46.11,34.52
2016,5,24,18,15,498.5,54.0,1.2,21.0,166.0,41.19,30.23
2016,5,24,18,30,428.0,46.0,1.2,20.0,118.0,36.09,25.58
2016,5,24,18,45,319.0,35.0,1.2,19.0,78.0,28.01,18.06
2016,5,24,19,0,210.0,24.0,1.2,18.0,38.0,19.6,7.63
2016,5,24,19,15,105.0,12.0,1.2,17.5,19.0,10.91,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,80.5,10.0,0.8,14.5,14.5,25.26,0.0
2016,5,25,5,30,161.0,20.0,0.8,15.0,29.0,72.01,23.19
2016,5,25,5,45,272.0,32.5,0.8,16.0,67.0,137.98,98.45
2016,5,25,6,0,383.0,45.0,0.8,17.0,105.0,209.92,160.3
2016,5,25,6,15,458.0,54.0,0.8,17.5,152.0,275.12,216.34
2016,5,25,6,30,533.0,63.0,0.8,18.0,199.0,347.92,276.92
2016,5,25,6,45,581.5,70.5,0.8,18.5,249.5,411.82,328.55
2016,5,25,7,0,630.0,78.0,0.8,19.0,300.0,479.49,380.9
2016,5,25,7,15,666.5,83.5,0.8,19.5,352.0,540.47,426.12
2016,5,25,7,30,703.0,89.0,0.8,20.0,404.0,603.13,470.78
2016,5,25,7,45,729.5,94.0,0.85,21.0,455.0,656.47,506.36
2016,5,25,8,0,756.0,99.0,0.9,22.0,506.0,712.49,541.67
2016,5,25,8,15,776.5,102.5,1.0,22.5,555.5,761.55,572.97
2016,5,25,8,30,797.0,106.0,1.1,23.0,605.0,809.41,603.0
2016,5,25,8,45,813.5,108.5,1.25,23.5,650.5,851.11,629.19
2016,5,25,9,0,830.0,111.0,1.4,24.0,696.0,890.76,653.82
2016,5,25,9,15,842.5,114.0,1.45,24.0,737.5,915.91,668.85
2016,5,25,9,30,855.0,117.0,1.5,24.0,779.0,946.96,687.83
2016,5,25,9,45,862.5,120.0,1.55,24.5,814.5,970.24,700.39
2016,5,25,10,0,870.0,123.0,1.6,25.0,850.0,990.23,710.95
2016,5,25,10,15,877.0,124.5,1.65,25.0,879.5,1004.78,719.54
2016,5,25,10,30,884.0,126.0,1.7,25.0,909.0,1015.81,726.1
2016,5,25,10,45,889.0,127.5,1.75,25.5,932.0,1021.26,727.88
2016,5,25,11,0,894.0,129.0,1.8,26.0,955.0,1023.03,727.52
2016,5,25,11,15,897.0,129.5,1.85,26.0,970.5,1018.15,724.59
2016,5,25,11,30,900.0,130.0,1.9,26.0,986.0,1009.62,719.55
2016,5,25,11,45,901.5,130.5,2.0,26.5,994.0,996.06,710.65
2016,5,25,12,0,903.0,131.0,2.1,27.0,1002.0,979.02,699.6
2016,5,25,12,15,902.5,131.5,2.1,27.0,1002.0,956.78,685.58
2016,5,25,12,30,902.0,132.0,2.1,27.0,1002.0,931.39,669.6
2016,5,25,12,45,894.0,135.5,2.15,27.0,993.0,899.14,649.67
2016,5,25,13,0,886.0,139.0,2.2,27.0,984.0,864.36,627.98
2016,5,25,13,15,882.0,138.0,2.15,27.0,968.5,826.59,603.33
2016,5,25,13,30,878.0,137.0,2.1,27.0,953.0,786.44,576.97
2016,5,25,13,45,870.0,137.0,2.1,27.0,929.5,742.06,546.92
2016,5,25,14,0,862.0,137.0,2.1,27.0,906.0,695.96,514.31
2016,5,25,14,15,854.0,135.5,2.05,27.0,876.5,647.13,478.75
2016,5,25,14,30,846.0,134.0,2.0,27.0,847.0,597.04,441.38
2016,5,25,14,45,832.5,133.0,1.95,27.0,811.0,541.85,399.4
2016,5,25,15,0,819.0,132.0,1.9,27.0,775.0,487.13,356.56
2016,5,25,15,15,724.0,166.5,1.85,26.5,713.0,424.22,307.93
2016,5,25,15,30,629.0,201.0,1.8,26.0,651.0,373.13,267.86
2016,5,25,15,45,645.0,178.0,1.8,26.0,613.5,319.04,222.85
2016,5,25,16,0,661.0,155.0,1.8,26.0,576.0,262.9,175.64
2016,5,25,16,15,686.0,134.0,1.75,26.0,541.0,207.94,129.67
2016,5,25,16,30,711.0,113.0,1.7,26.0,506.0,150.22,85.38
2016,5,25,16,45,680.0,109.0,1.65,26.0,455.0,99.33,57.91
2016,5,25,17,0,649.0,105.0,1.6,26.0,404.0,69.84,53.59
2016,5,25,17,15,611.5,98.5,1.5,25.5,353.0,67.57,52.0
2016,5,25,17,30,574.0,92.0,1.4,25.0,302.0,65.13,50.21
2016,5,25,17,45,521.0,84.0,1.3,24.5,252.0,61.24,47.09
2016,5,25,18,0,468.0,76.0,1.2,24.0,202.0,57.16,43.67
2016,5,25,18,15,399.0,65.0,1.15,23.0,156.5,48.8,36.5
2016,5,25,18,30,330.0,54.0,1.1,22.0,111.0,41.19,29.72
2016,5,25,18,45,234.0,39.5,1.1,21.5,73.0,30.53,20.0
2016,5,25,19,0,138.0,25.0,1.1,21.0,35.0,19.56,7.89
2016,5,25,19,15,69.0,12.5,1.1,20.5,17.5,11.37,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,21.0,10.0,1.15,17.0,11.5,13.31,0.0
2016,5,26,5,30,42.0,20.0,1.3,17.0,23.0,33.13,9.17
2016,5,26,5,45,107.0,39.5,1.5,17.5,54.5,85.47,60.46
2016,5,26,6,0,172.0,59.0,1.7,18.0,86.0,137.46,105.16
2016,5,26,6,15,224.5,77.0,1.7,18.5,126.0,189.14,149.53
2016,5,26,6,30,277.0,95.0,1.7,19.0,166.0,246.32,197.75
2016,5,26,6,45,340.0,103.0,1.75,19.5,209.5,312.97,252.48
2016,5,26,7,0,403.0,111.0,1.8,20.0,253.0,376.7,303.57
2016,5,26,7,15,201.5,120.0,1.85,20.5,191.0,265.24,213.62
2016,5,26,7,30,0.0,129.0,1.9,21.0,129.0,118.08,91.35
2016,5,26,7,45,107.0,180.0,1.95,21.5,238.0,268.13,213.35
2016,5,26,8,0,214.0,231.0,2.0,22.0,347.0,410.08,323.06
2016,5,26,8,15,198.5,257.0,2.1,22.5,372.5,432.54,337.36
2016,5,26,8,30,183.0,283.0,2.2,23.0,398.0,453.02,350.57
2016,5,26,8,45,441.5,223.5,2.3,23.5,528.0,648.3,497.56
2016,5,26,9,0,700.0,164.0,2.4,24.0,658.0,836.13,629.17
2016,5,26,9,15,501.0,257.5,2.4,24.5,622.0,761.17,570.22
2016,5,26,9,30,302.0,351.0,2.4,25.0,586.0,665.57,496.89
2016,5,26,9,45,531.5,262.0,2.45,25.5,697.5,811.39,602.44
2016,5,26,10,0,761.0,173.0,2.5,26.0,809.0,946.11,691.52
2016,5,26,10,15,769.0,175.0,2.5,26.0,838.0,961.04,698.96
2016,5,26,10,30,777.0,177.0,2.5,26.0,867.0,972.75,705.52
2016,5,26,10,45,787.5,176.0,2.5,26.5,890.0,980.59,708.31
2016,5,26,11,0,798.0,175.0,2.5,27.0,913.0,985.05,709.06
2016,5,26,11,15,801.5,176.0,2.5,27.0,928.5,981.12,705.98
2016,5,26,11,30,805.0,177.0,2.5,27.0,944.0,973.75,700.9
2016,5,26,11,45,605.5,298.5,2.5,27.0,878.0,891.3,644.85
2016,5,26,12,0,406.0,420.0,2.5,27.0,812.0,794.42,575.46
2016,5,26,12,15,283.0,457.0,2.5,27.0,730.5,701.81,510.61
2016,5,26,12,30,160.0,494.0,2.5,27.0,649.0,606.12,442.31
2016,5,26,12,45,476.0,339.5,2.55,27.0,795.5,737.66,541.94
2016,5,26,13,0,792.0,185.0,2.6,27.0,942.0,834.12,612.38
2016,5,26,13,15,788.0,184.0,2.6,27.0,927.0,798.08,587.75
2016,5,26,13,30,784.0,183.0,2.6,27.0,912.0,759.96,561.46
2016,5,26,13,45,773.0,184.5,2.6,27.0,889.5,717.09,531.32
2016,5,26,14,0,762.0,186.0,2.6,27.0,867.0,673.06,499.79
2016,5,26,14,15,753.5,183.5,2.55,27.0,838.5,626.29,465.51
2016,5,26,14,30,745.0,181.0,2.5,27.0,810.0,577.01,428.68
2016,5,26,14,45,734.5,177.5,2.5,27.0,776.5,525.95,389.78
2016,5,26,15,0,724.0,174.0,2.5,27.0,743.0,474.68,349.63
2016,5,26,15,15,710.0,170.0,2.45,27.0,704.0,421.62,306.99
2016,5,26,15,30,696.0,166.0,2.4,27.0,665.0,369.2,263.86
2016,5,26,15,45,428.0,228.5,2.35,27.0,529.0,295.25,210.79
2016,5,26,16,0,160.0,291.0,2.3,27.0,393.0,259.15,190.32
2016,5,26,16,15,390.0,216.5,2.15,26.5,439.5,219.07,150.38
2016,5,26,16,30,620.0,142.0,2.0,26.0,486.0,162.33,98.51
2016,5,26,16,45,595.5,134.0,1.9,26.0,438.0,114.23,71.56
2016,5,26,17,0,571.0,126.0,1.8,26.0,390.0,84.65,65.99
2016,5,26,17,15,533.5,117.5,1.65,25.5,341.0,81.28,63.55
2016,5,26,17,30,496.0,109.0,1.5,25.0,292.0,76.94,60.2
2016,5,26,17,45,451.5,97.5,1.4,24.5,244.0,70.18,54.7
2016,5,26,18,0,407.0,86.0,1.3,24.0,196.0,63.11,48.76
2016,5,26,18,15,342.0,73.0,1.2,23.5,152.0,54.51,41.3
2016,5,26,18,30,277.0,60.0,1.1,23.0,108.0,45.58,33.33
2016,5,26,18,45,195.5,43.0,1.0,22.5,71.5,33.15,22.13
2016,5,26,19,0,114.0,26.0,0.9,22.0,35.0,20.29,8.73
2016,5,26,19,15,57.0,13.0,0.9,21.5,17.5,11.82,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,51.0,10.5,1.4,17.5,14.0,19.76,0.0
2016,5,27,5,30,102.0,21.0,1.6,18.0,28.0,58.13,21.28
2016,5,27,5,45,190.5,37.0,1.85,18.5,63.0,115.06,81.86
2016,5,27,6,0,279.0,53.0,2.1,19.0,98.0,177.14,135.32
2016,5,27,6,15,348.5,65.5,2.2,19.5,142.0,236.85,186.78
2016,5,27,6,30,418.0,78.0,2.3,20.0,186.0,303.92,243.37
2016,5,27,6,45,465.5,88.5,2.4,20.5,233.5,363.66,292.81
2016,5,27,7,0,513.0,99.0,2.5,21.0,281.0,432.63,347.78
2016,5,27,7,15,552.0,107.0,2.5,21.0,330.5,492.62,394.69
2016,5,27,7,30,591.0,115.0,2.5,21.0,380.0,554.72,441.87
2016,5,27,7,45,618.5,122.0,2.55,21.5,429.0,609.05,481.17
2016,5,27,8,0,646.0,129.0,2.6,22.0,478.0,663.7,519.65
2016,5,27,8,15,669.0,134.0,2.6,22.5,525.5,712.47,552.12
2016,5,27,8,30,692.0,139.0,2.6,23.0,573.0,760.5,583.05
2016,5,27,8,45,711.5,142.5,2.6,23.5,617.5,802.75,609.35
2016,5,27,9,0,731.0,146.0,2.6,24.0,662.0,843.42,634.18
2016,5,27,9,15,745.0,149.5,2.5,24.5,702.0,871.86,649.63
2016,5,27,9,30,759.0,153.0,2.4,25.0,742.0,903.11,666.79
2016,5,27,9,45,771.0,155.0,2.35,25.5,777.0,928.22,680.04
2016,5,27,10,0,783.0,157.0,2.3,26.0,812.0,950.45,691.35
2016,5,27,10,15,791.0,159.0,2.25,26.0,841.0,965.66,699.46
2016,5,27,10,30,799.0,161.0,2.2,26.0,870.0,977.6,705.58
2016,5,27,10,45,803.5,163.5,2.15,26.5,892.5,983.2,706.34
2016,5,27,11,0,808.0,166.0,2.1,27.0,915.0,985.32,705.05
2016,5,27,11,15,812.0,167.0,2.1,27.0,930.0,981.94,702.38
2016,5,27,11,30,816.0,168.0,2.1,27.0,945.0,975.09,697.67
2016,5,27,11,45,814.5,171.0,2.1,27.0,952.5,961.45,688.79
2016,5,27,12,0,813.0,174.0,2.1,27.0,960.0,944.55,677.97
2016,5,27,12,15,813.0,174.0,2.1,27.0,960.5,923.09,664.3
2016,5,27,12,30,813.0,174.0,2.1,27.0,961.0,898.66,648.79
2016,5,27,12,45,809.0,175.0,2.1,27.0,953.5,868.87,629.78
2016,5,27,13,0,805.0,176.0,2.1,27.0,946.0,836.61,609.13
2016,5,27,13,15,801.5,175.0,2.05,27.0,931.5,800.65,585.53
2016,5,27,13,30,798.0,174.0,2.0,27.0,917.0,762.55,559.55
2016,5,27,13,45,789.0,174.5,2.0,27.0,895.0,719.82,529.94
2016,5,27,14,0,780.0,175.0,2.0,27.0,873.0,675.72,498.77
2016,5,27,14,15,772.5,173.0,1.9,27.0,845.5,629.29,464.77
2016,5,27,14,30,765.0,171.0,1.8,27.0,818.0,581.82,429.26
2016,5,27,14,45,751.0,170.0,1.75,27.0,783.5,531.01,390.72
2016,5,27,15,0,737.0,169.0,1.7,27.0,749.0,476.89,348.85
2016,5,27,15,15,723.5,165.0,1.65,26.5,710.0,423.42,306.93
2016,5,27,15,30,710.0,161.0,1.6,26.0,671.0,370.51,264.21
2016,5,27,15,45,692.0,157.0,1.55,26.0,627.5,317.09,219.87
2016,5,27,16,0,674.0,153.0,1.5,26.0,584.0,265.22,176.71
2016,5,27,16,15,651.5,147.5,1.45,26.0,537.5,213.24,134.99
2016,5,27,16,30,629.0,142.0,1.4,26.0,491.0,163.81,99.05
2016,5,27,16,45,604.0,133.5,1.35,26.0,443.0,114.8,71.45
2016,5,27,17,0,579.0,125.0,1.3,26.0,395.0,83.82,65.25
2016,5,27,17,15,542.0,117.0,1.25,25.5,345.5,81.07,63.35
2016,5,27,17,30,505.0,109.0,1.2,25.0,296.0,76.94,60.18
2016,5,27,17,45,462.0,97.5,1.15,25.0,248.5,70.19,54.58
2016,5,27,18,0,419.0,86.0,1.1,25.0,201.0,63.12,48.56
2016,5,27,18,15,353.0,73.5,1.0,24.0,156.0,54.88,41.54
2016,5,27,18,30,287.0,61.0,0.9,23.0,111.0,46.33,34.0
2016,5,27,18,45,206.0,44.5,0.85,22.5,74.0,34.31,23.15
2016,5,27,19,0,125.0,28.0,0.8,22.0,37.0,21.87,10.2
2016,5,27,19,15,62.5,14.0,0.8,21.5,18.5,12.73,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,83.0,11.5,0.95,15.5,16.5,27.04,0.0
2016,5,28,5,30,166.0,23.0,1.1,16.0,33.0,77.22,31.55
2016,5,28,5,45,276.0,35.5,1.25,17.0,71.5,141.6,101.43
2016,5,28,6,0,386.0,48.0,1.4,18.0,110.0,213.31,162.97
2016,5,28,6,15,459.5,57.5,1.3,18.5,157.0,278.54,219.06
2016,5,28,6,30,533.0,67.0,1.2,19.0,204.0,351.15,279.45
2016,5,28,6,45,586.5,73.0,1.2,19.5,255.5,416.0,332.04
2016,5,28,7,0,640.0,79.0,1.2,20.0,307.0,485.03,385.73
2016,5,28,7,15,676.0,84.5,1.05,20.5,359.0,546.05,430.28
2016,5,28,7,30,712.0,90.0,0.9,21.0,411.0,608.69,473.72
2016,5,28,7,45,740.0,94.0,0.75,21.5,462.5,662.3,508.21
2016,5,28,8,0,768.0,98.0,0.6,22.0,514.0,718.68,541.81
2016,5,28,8,15,788.0,101.5,0.6,22.5,563.0,767.7,571.28
2016,5,28,8,30,808.0,105.0,0.6,23.0,612.0,815.46,599.28
2016,5,28,8,45,823.0,108.0,0.6,23.5,657.5,856.71,622.48
2016,5,28,9,0,838.0,111.0,0.6,24.0,703.0,895.8,643.97
2016,5,28,9,15,849.5,113.5,0.7,24.0,744.0,919.74,658.92
2016,5,28,9,30,861.0,116.0,0.8,24.0,785.0,949.45,677.74
2016,5,28,9,45,873.5,116.0,0.95,24.5,821.5,974.51,693.19
2016,5,28,10,0,886.0,116.0,1.1,25.0,858.0,996.47,706.71
2016,5,28,10,15,892.5,117.5,1.15,25.0,887.5,1010.8,715.14
2016,5,28,10,30,899.0,119.0,1.2,25.0,917.0,1021.58,721.58
2016,5,28,10,45,672.5,252.5,1.25,25.5,858.0,950.57,675.93
2016,5,28,11,0,446.0,386.0,1.3,26.0,799.0,850.6,605.52
2016,5,28,11,15,455.0,396.5,1.3,26.0,824.0,861.97,613.39
2016,5,28,11,30,464.0,407.0,1.3,26.0,849.0,870.64,618.31
2016,5,28,11,45,692.5,263.5,1.35,26.0,929.5,940.92,669.94
2016,5,28,12,0,921.0,120.0,1.4,26.0,1010.0,984.37,697.21
2016,5,28,12,15,920.5,120.0,1.4,26.0,1010.5,961.58,682.41
2016,5,28,12,30,920.0,120.0,1.4,26.0,1011.0,935.6,666.41
2016,5,28,12,45,690.5,265.0,1.45,26.5,931.0,853.42,612.26
2016,5,28,13,0,461.0,410.0,1.5,27.0,851.0,764.31,548.15
2016,5,28,13,15,682.5,266.0,1.55,27.0,907.5,789.69,571.54
2016,5,28,13,30,904.0,122.0,1.6,27.0,964.0,793.01,577.36
2016,5,28,13,45,900.5,119.5,1.65,27.0,942.0,748.98,548.58
2016,5,28,14,0,897.0,117.0,1.7,27.0,920.0,702.8,516.75
2016,5,28,14,15,890.0,116.0,1.7,26.5,891.0,653.75,482.55
2016,5,28,14,30,883.0,115.0,1.7,26.0,862.0,603.24,446.17
2016,5,28,14,45,874.5,112.5,1.7,26.0,827.0,549.5,405.41
2016,5,28,15,0,866.0,110.0,1.7,26.0,792.0,494.95,362.72
2016,5,28,15,15,854.0,107.5,1.6,26.0,751.5,438.38,316.9
2016,5,28,15,30,842.0,105.0,1.5,26.0,711.0,381.85,269.92
2016,5,28,15,45,829.0,101.5,1.4,26.0,666.5,318.79,217.27
2016,5,28,16,0,816.0,98.0,1.3,26.0,622.0,261.52,168.75
2016,5,28,16,15,797.0,95.0,1.3,25.5,573.5,204.59,122.54
2016,5,28,16,30,778.0,92.0,1.3,25.0,525.0,149.59,82.17
2016,5,28,16,45,753.5,88.0,1.3,24.5,474.0,95.72,52.62
2016,5,28,17,0,729.0,84.0,1.3,24.0,423.0,61.27,46.76
2016,5,28,17,15,695.0,79.0,1.15,23.5,371.5,53.77,40.67
2016,5,28,17,30,661.0,74.0,1.0,23.0,320.0,51.8,39.2
2016,5,28,17,45,616.0,68.0,0.9,23.0,269.5,48.88,36.77
2016,5,28,18,0,571.0,62.0,0.8,23.0,219.0,45.83,34.14
2016,5,28,18,15,503.5,54.5,0.8,22.5,171.5,41.32,30.19
2016,5,28,18,30,436.0,47.0,0.8,22.0,124.0,36.66,25.92
2016,5,28,18,45,337.0,36.0,0.8,21.5,84.0,28.63,18.53
2016,5,28,19,0,238.0,25.0,0.8,21.0,44.0,20.26,9.38
2016,5,28,19,15,119.0,12.5,0.8,21.0,22.0,11.37,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,4.0,1.45,18.0,4.0,3.64,0.0
2016,5,29,5,30,0.0,8.0,1.6,18.0,8.0,7.02,0.0
2016,5,29,5,45,0.0,17.0,1.75,18.0,17.0,14.95,6.42
2016,5,29,6,0,0.0,26.0,1.9,18.0,26.0,22.89,13.44
2016,5,29,6,15,0.0,38.0,2.0,18.0,38.0,33.5,22.61
2016,5,29,6,30,0.0,50.0,2.1,18.0,50.0,44.13,31.72
2016,5,29,6,45,0.0,62.5,2.25,18.5,62.5,55.23,41.01
2016,5,29,7,0,0.0,75.0,2.4,19.0,75.0,66.68,50.42
2016,5,29,7,15,0.0,77.0,2.45,19.0,77.0,68.18,51.51
2016,5,29,7,30,0.0,79.0,2.5,19.0,79.0,69.9,52.76
2016,5,29,7,45,0.0,85.0,2.55,19.5,85.0,75.26,56.87
2016,5,29,8,0,0.0,91.0,2.6,20.0,91.0,80.69,60.99
2016,5,29,8,15,15.5,166.5,2.7,20.5,176.5,164.75,128.99
2016,5,29,8,30,31.0,242.0,2.8,21.0,262.0,265.39,207.77
2016,5,29,8,45,88.5,286.0,2.95,21.5,348.0,361.97,282.59
2016,5,29,9,0,146.0,330.0,3.1,22.0,434.0,476.59,368.49
2016,5,29,9,15,110.5,342.0,3.2,22.0,423.5,442.64,341.1
2016,5,29,9,30,75.0,354.0,3.3,22.0,413.0,421.72,323.85
2016,5,29,9,45,37.5,227.0,3.4,22.5,256.5,253.93,195.53
2016,5,29,10,0,0.0,100.0,3.5,23.0,100.0,89.15,65.54
2016,5,29,10,15,10.5,210.5,3.5,23.0,220.0,201.37,153.79
2016,5,29,10,30,21.0,321.0,3.5,23.0,340.0,316.14,241.09
2016,5,29,10,45,36.5,369.5,3.5,23.5,403.5,392.41,297.26
2016,5,29,11,0,52.0,418.0,3.5,24.0,467.0,454.2,341.72
2016,5,29,11,15,36.5,380.0,3.45,24.0,414.5,398.35,299.94
2016,5,29,11,30,21.0,342.0,3.4,24.0,362.0,332.22,250.59
2016,5,29,11,45,29.0,376.0,3.35,24.0,404.0,381.76,287.46
2016,5,29,12,0,37.0,410.0,3.3,24.0,446.0,418.73,314.37
2016,5,29,12,15,124.0,451.0,3.2,24.0,571.5,542.08,405.59
2016,5,29,12,30,211.0,492.0,3.1,24.0,697.0,649.0,481.95
2016,5,29,12,45,171.0,488.0,3.05,24.0,653.5,598.78,444.87
2016,5,29,13,0,131.0,484.0,3.0,24.0,610.0,550.43,409.78
2016,5,29,13,15,124.0,474.5,2.95,23.5,592.5,525.71,392.97
2016,5,29,13,30,117.0,465.0,2.9,23.0,575.0,501.33,376.14
2016,5,29,13,45,65.0,359.0,2.85,23.0,420.0,362.3,274.16
2016,5,29,14,0,13.0,253.0,2.8,23.0,265.0,231.42,175.47
2016,5,29,14,15,19.0,287.5,2.8,23.0,304.5,263.18,200.18
2016,5,29,14,30,25.0,322.0,2.8,23.0,344.0,290.27,220.79
2016,5,29,14,45,30.5,322.0,2.85,23.0,347.5,288.71,219.79
2016,5,29,15,0,36.0,322.0,2.9,23.0,351.0,286.19,218.09
2016,5,29,15,15,28.5,291.0,2.9,22.5,313.5,253.71,193.99
2016,5,29,15,30,21.0,260.0,2.9,22.0,276.0,228.53,175.39
2016,5,29,15,45,10.5,206.0,2.95,22.0,214.0,179.58,137.85
2016,5,29,16,0,0.0,152.0,3.0,22.0,152.0,131.86,100.88
2016,5,29,16,15,0.0,141.0,2.95,22.0,141.0,122.18,93.52
2016,5,29,16,30,0.0,130.0,2.9,22.0,130.0,112.55,86.1
2016,5,29,16,45,0.0,124.5,2.85,22.0,124.5,107.28,82.16
2016,5,29,17,0,0.0,119.0,2.8,22.0,119.0,102.03,81.88
2016,5,29,17,15,0.0,104.5,2.75,21.5,104.5,90.08,72.14
2016,5,29,17,30,0.0,90.0,2.7,21.0,90.0,78.03,62.17
2016,5,29,17,45,0.0,75.5,2.7,21.0,75.5,65.89,51.81
2016,5,29,18,0,0.0,61.0,2.7,21.0,61.0,53.64,41.2
2016,5,29,18,15,0.0,47.5,2.65,20.5,47.5,41.93,30.96
2016,5,29,18,30,0.0,34.0,2.6,20.0,34.0,29.97,20.36
2016,5,29,18,45,0.0,23.0,2.6,20.0,23.0,20.25,11.56
2016,5,29,19,0,0.0,12.0,2.6,20.0,12.0,10.54,2.31
2016,5,29,19,15,0.0,6.0,2.6,19.5,6.0,5.46,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,24.0,11.0,2.25,17.0,12.5,14.78,0.0
2016,5,30,5,30,48.0,22.0,2.3,17.0,25.0,37.02,14.19
2016,5,30,5,45,104.0,39.0,2.4,17.5,53.5,82.82,58.8
2016,5,30,6,0,160.0,56.0,2.5,18.0,82.0,128.09,97.95
2016,5,30,6,15,191.0,75.0,2.55,18.0,116.5,171.16,135.71
2016,5,30,6,30,222.0,94.0,2.6,18.0,151.0,217.25,175.49
2016,5,30,6,45,243.5,113.0,2.65,18.5,188.5,261.12,212.23
2016,5,30,7,0,265.0,132.0,2.7,19.0,226.0,306.66,249.28
2016,5,30,7,15,322.5,145.0,2.7,19.5,278.5,369.73,299.6
2016,5,30,7,30,380.0,158.0,2.7,20.0,331.0,450.22,361.76
2016,5,30,7,45,347.0,187.5,2.7,20.5,359.5,462.3,368.8
2016,5,30,8,0,314.0,217.0,2.7,21.0,388.0,482.97,382.03
2016,5,30,8,15,310.5,241.0,2.65,21.5,423.5,517.42,405.62
2016,5,30,8,30,307.0,265.0,2.6,22.0,459.0,550.36,427.48
2016,5,30,8,45,280.0,293.0,2.55,22.5,480.0,565.62,435.44
2016,5,30,9,0,253.0,321.0,2.5,23.0,501.0,577.89,441.19
2016,5,30,9,15,341.5,313.0,2.5,23.0,570.5,655.32,497.81
2016,5,30,9,30,430.0,305.0,2.5,23.0,640.0,750.38,564.61
2016,5,30,9,45,324.0,356.5,2.5,23.5,615.0,693.62,519.49
2016,5,30,10,0,218.0,408.0,2.5,24.0,590.0,630.82,470.99
2016,5,30,10,15,141.0,408.5,2.5,24.0,528.5,554.78,414.92
2016,5,30,10,30,64.0,409.0,2.5,24.0,467.0,461.91,345.92
2016,5,30,10,45,47.5,391.5,2.5,24.5,435.0,425.4,318.49
2016,5,30,11,0,31.0,374.0,2.5,25.0,403.0,389.23,290.95
2016,5,30,11,15,28.0,369.5,2.5,25.0,396.0,379.54,283.72
2016,5,30,11,30,25.0,365.0,2.5,25.0,389.0,369.81,276.39
2016,5,30,11,45,114.5,429.0,2.5,25.5,539.5,525.97,390.57
2016,5,30,12,0,204.0,493.0,2.5,26.0,690.0,664.56,486.84
2016,5,30,12,15,539.5,311.5,2.45,26.0,834.0,806.82,591.78
2016,5,30,12,30,875.0,130.0,2.4,26.0,978.0,904.04,658.59
2016,5,30,12,45,858.5,139.5,2.4,26.0,967.0,870.83,636.0
2016,5,30,13,0,842.0,149.0,2.4,26.0,956.0,835.52,613.11
2016,5,30,13,15,838.5,148.0,2.35,26.0,941.5,799.95,589.56
2016,5,30,13,30,835.0,147.0,2.3,26.0,927.0,762.12,564.35
2016,5,30,13,45,828.0,147.0,2.3,26.0,905.0,720.49,535.3
2016,5,30,14,0,821.0,147.0,2.3,26.0,883.0,679.24,505.62
2016,5,30,14,15,813.5,145.0,2.25,26.0,855.5,631.34,470.43
2016,5,30,14,30,806.0,143.0,2.2,26.0,828.0,582.28,433.58
2016,5,30,14,45,798.0,139.5,2.2,26.0,794.5,530.78,394.17
2016,5,30,15,0,790.0,136.0,2.2,26.0,761.0,478.64,353.1
2016,5,30,15,15,777.5,133.0,2.2,25.5,722.0,424.67,310.08
2016,5,30,15,30,765.0,130.0,2.2,25.0,683.0,371.0,265.96
2016,5,30,15,45,751.0,126.0,2.2,25.0,640.0,316.65,219.92
2016,5,30,16,0,737.0,122.0,2.2,25.0,597.0,263.26,174.51
2016,5,30,16,15,671.0,132.5,2.15,25.0,539.5,206.92,130.29
2016,5,30,16,30,605.0,143.0,2.1,25.0,482.0,163.51,100.21
2016,5,30,16,45,453.0,162.5,2.05,25.0,402.5,129.68,86.86
2016,5,30,17,0,301.0,182.0,2.0,25.0,323.0,126.71,101.36
2016,5,30,17,15,288.5,161.5,1.85,24.5,283.5,114.76,91.91
2016,5,30,17,30,276.0,141.0,1.7,24.0,244.0,102.23,81.82
2016,5,30,17,45,259.0,120.5,1.55,23.5,206.0,89.1,71.02
2016,5,30,18,0,242.0,100.0,1.4,23.0,168.0,75.42,59.5
2016,5,30,18,15,209.0,81.5,1.3,22.5,131.5,62.52,48.39
2016,5,30,18,30,176.0,63.0,1.2,22.0,95.0,49.18,36.63
2016,5,30,18,45,128.0,45.5,1.1,21.5,65.0,36.1,24.88
2016,5,30,19,0,80.0,28.0,1.0,21.0,35.0,22.67,11.65
2016,5,30,19,15,40.0,14.0,1.0,20.5,17.5,12.73,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,67.5,11.5,1.0,17.5,16.0,23.85,0.0
2016,5,31,5,30,135.0,23.0,1.2,18.0,32.0,69.19,31.2
2016,5,31,5,45,234.5,36.5,1.4,19.0,68.0,127.19,90.63
2016,5,31,6,0,334.0,50.0,1.6,20.0,104.0,192.81,146.44
2016,5,31,6,15,406.0,60.0,1.55,20.5,149.0,257.19,201.31
2016,5,31,6,30,478.0,70.0,1.5,21.0,194.0,326.56,258.97
2016,5,31,6,45,529.5,77.0,1.5,21.5,243.0,388.48,309.24
2016,5,31,7,0,581.0,84.0,1.5,22.0,292.0,454.49,360.81
2016,5,31,7,15,434.5,129.5,1.55,22.0,298.5,435.23,345.08
2016,5,31,7,30,288.0,175.0,1.6,22.0,305.0,393.63,311.45
2016,5,31,7,45,498.5,140.0,1.7,22.5,398.0,532.65,418.88
2016,5,31,8,0,709.0,105.0,1.8,23.0,491.0,682.28,527.57
2016,5,31,8,15,730.0,109.0,1.85,23.5,538.5,727.37,555.63
2016,5,31,8,30,751.0,113.0,1.9,24.0,586.0,774.49,585.49
2016,5,31,8,45,766.0,117.0,1.95,24.5,630.0,815.06,610.36
2016,5,31,9,0,781.0,121.0,2.0,25.0,674.0,853.65,633.61
2016,5,31,9,15,793.5,123.5,2.0,25.0,714.0,886.04,653.29
2016,5,31,9,30,806.0,126.0,2.0,25.0,754.0,915.86,671.21
2016,5,31,9,45,553.0,258.0,2.0,25.5,698.0,825.09,606.27
2016,5,31,10,0,300.0,390.0,2.0,26.0,642.0,706.8,517.99
2016,5,31,10,15,243.5,416.5,1.95,26.0,626.0,678.65,496.99
2016,5,31,10,30,187.0,443.0,1.9,26.0,610.0,633.39,463.74
2016,5,31,10,45,203.5,453.5,1.85,26.0,639.5,657.31,479.95
2016,5,31,11,0,220.0,464.0,1.8,26.0,669.0,680.0,494.67
2016,5,31,11,15,266.0,461.5,1.75,26.0,713.0,729.57,528.01
2016,5,31,11,30,312.0,459.0,1.7,26.0,757.0,763.74,550.61
2016,5,31,11,45,584.0,301.0,1.7,26.5,864.5,870.97,627.14
2016,5,31,12,0,856.0,143.0,1.7,27.0,972.0,943.53,673.72
2016,5,31,12,15,500.5,319.0,1.65,27.0,804.0,777.94,560.88
2016,5,31,12,30,145.0,495.0,1.6,27.0,636.0,592.74,427.86
2016,5,31,12,45,206.5,484.5,1.6,27.0,683.5,625.83,453.32
2016,5,31,13,0,268.0,474.0,1.6,27.0,731.0,658.11,476.12
2016,5,31,13,15,547.0,314.5,1.6,27.0,829.0,725.83,528.15
2016,5,31,13,30,826.0,155.0,1.6,27.0,927.0,766.78,560.4
2016,5,31,13,45,565.0,290.5,1.65,27.0,813.0,660.56,483.12
2016,5,31,14,0,304.0,426.0,1.7,27.0,699.0,570.06,416.66
2016,5,31,14,15,551.0,288.0,1.7,27.0,763.5,588.78,433.46
2016,5,31,14,30,798.0,150.0,1.7,27.0,828.0,583.87,430.87
2016,5,31,14,45,417.0,236.0,1.7,27.0,589.5,411.51,305.07
2016,5,31,15,0,36.0,322.0,1.7,27.0,351.0,286.22,213.09
2016,5,31,15,15,393.5,230.5,1.7,27.0,516.5,342.81,252.28
2016,5,31,15,30,751.0,139.0,1.7,27.0,682.0,373.82,265.68
2016,5,31,15,45,732.5,136.0,1.7,27.0,638.0,314.66,216.6
2016,5,31,16,0,714.0,133.0,1.7,27.0,594.0,261.41,172.15
2016,5,31,16,15,692.5,128.5,1.65,26.5,547.5,208.25,129.41
2016,5,31,16,30,671.0,124.0,1.6,26.0,501.0,157.43,92.14
2016,5,31,16,45,639.5,119.5,1.55,26.0,451.5,108.63,64.62
2016,5,31,17,0,608.0,115.0,1.5,26.0,402.0,76.14,58.82
2016,5,31,17,15,571.5,108.0,1.4,25.5,352.5,73.83,57.25
2016,5,31,17,30,535.0,101.0,1.3,25.0,303.0,71.34,55.44
2016,5,31,17,45,484.0,93.0,1.2,25.0,254.5,66.92,51.8
2016,5,31,18,0,433.0,85.0,1.1,25.0,206.0,62.26,47.85
2016,5,31,18,15,367.5,73.0,1.0,24.0,161.0,54.39,41.17
2016,5,31,18,30,302.0,61.0,0.9,23.0,116.0,46.22,33.98
2016,5,31,18,45,215.5,45.5,0.85,22.5,78.5,34.98,23.86
2016,5,31,19,0,129.0,30.0,0.8,22.0,41.0,23.37,12.33
2016,5,31,19,15,64.5,15.0,0.8,21.5,20.5,13.64,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,49.5,12.0,0.9,18.5,15.0,20.71,0.0
2016,6,1,5,30,99.0,24.0,1.1,19.0,30.0,56.34,25.2
2016,6,1,5,45,191.5,39.5,1.3,19.5,65.5,117.16,83.58
2016,6,1,6,0,284.0,55.0,1.5,20.0,101.0,179.88,136.81
2016,6,1,6,15,354.0,67.0,1.5,20.5,145.5,239.27,187.42
2016,6,1,6,30,424.0,79.0,1.5,21.0,190.0,306.04,242.98
2016,6,1,6,45,480.5,87.0,1.55,21.5,238.5,372.48,296.8
2016,6,1,7,0,537.0,95.0,1.6,22.0,287.0,440.23,349.94
2016,6,1,7,15,575.0,102.0,1.65,22.5,336.5,499.35,394.75
2016,6,1,7,30,613.0,109.0,1.7,23.0,386.0,560.44,439.57
2016,6,1,7,45,642.0,114.5,1.75,23.5,435.5,614.91,478.15
2016,6,1,8,0,671.0,120.0,1.8,24.0,485.0,669.79,515.9
2016,6,1,8,15,693.0,124.5,1.85,24.0,532.0,717.94,548.05
2016,6,1,8,30,715.0,129.0,1.9,24.0,579.0,765.27,579.21
2016,6,1,8,45,508.0,220.5,1.95,24.5,552.0,699.94,528.45
2016,6,1,9,0,301.0,312.0,2.0,25.0,525.0,610.5,459.11
2016,6,1,9,15,538.5,227.5,1.95,25.0,636.0,760.61,568.89
2016,6,1,9,30,776.0,143.0,1.9,25.0,747.0,905.36,664.59
2016,6,1,9,45,804.5,134.5,1.9,25.5,786.0,935.38,680.04
2016,6,1,10,0,833.0,126.0,1.9,26.0,825.0,952.75,688.44
2016,6,1,10,15,600.0,260.5,1.85,26.0,773.5,886.08,642.18
2016,6,1,10,30,367.0,395.0,1.8,26.0,722.0,776.08,562.44
2016,6,1,10,45,271.0,431.5,1.8,26.5,676.5,715.39,518.53
2016,6,1,11,0,175.0,468.0,1.8,27.0,631.0,639.39,463.55
2016,6,1,11,15,240.0,464.5,1.75,27.0,691.5,694.45,502.37
2016,6,1,11,30,305.0,461.0,1.7,27.0,752.0,758.63,545.2
2016,6,1,11,45,587.5,296.5,1.7,27.0,863.5,869.86,625.39
2016,6,1,12,0,870.0,132.0,1.7,27.0,975.0,946.34,675.49
2016,6,1,12,15,612.5,289.0,1.65,27.0,883.0,851.53,611.03
2016,6,1,12,30,355.0,446.0,1.6,27.0,791.0,740.3,531.28
2016,6,1,12,45,608.0,291.0,1.6,27.5,876.0,804.58,580.28
2016,6,1,13,0,861.0,136.0,1.6,28.0,961.0,839.98,604.78
2016,6,1,13,15,636.0,267.5,1.55,28.0,872.5,753.73,544.42
2016,6,1,13,30,411.0,399.0,1.5,28.0,784.0,667.73,481.93
2016,6,1,13,45,628.5,265.0,1.5,28.0,837.5,684.46,498.11
2016,6,1,14,0,846.0,131.0,1.5,28.0,891.0,681.12,498.65
2016,6,1,14,15,839.0,129.5,1.45,28.0,863.5,634.19,464.51
2016,6,1,14,30,832.0,128.0,1.4,28.0,836.0,585.93,428.95
2016,6,1,14,45,824.0,125.5,1.4,28.0,802.5,535.23,390.95
2016,6,1,15,0,816.0,123.0,1.4,28.0,769.0,480.78,349.12
2016,6,1,15,15,804.0,120.5,1.4,27.5,730.0,426.21,306.47
2016,6,1,15,30,792.0,118.0,1.4,27.0,691.0,371.82,262.52
2016,6,1,15,45,778.0,114.0,1.4,27.0,648.0,316.09,216.07
2016,6,1,16,0,764.0,110.0,1.4,27.0,605.0,261.27,170.08
2016,6,1,16,15,744.5,106.5,1.4,26.5,558.0,207.05,126.24
2016,6,1,16,30,725.0,103.0,1.4,26.0,511.0,154.85,87.8
2016,6,1,16,45,700.5,98.5,1.4,26.0,462.0,97.65,53.97
2016,6,1,17,0,676.0,94.0,1.4,26.0,413.0,61.71,46.7
2016,6,1,17,15,642.5,88.5,1.3,25.5,363.5,59.85,45.44
2016,6,1,17,30,609.0,83.0,1.2,25.0,314.0,57.84,43.98
2016,6,1,17,45,565.0,76.0,1.15,25.0,265.0,54.47,41.21
2016,6,1,18,0,521.0,69.0,1.1,25.0,216.0,50.92,38.19
2016,6,1,18,15,456.5,60.5,1.0,24.0,170.0,45.85,33.89
2016,6,1,18,30,392.0,52.0,0.9,23.0,124.0,40.58,29.2
2016,6,1,18,45,300.0,40.0,0.85,22.5,85.0,31.83,21.26
2016,6,1,19,0,208.0,28.0,0.8,22.0,46.0,21.89,11.37
2016,6,1,19,15,104.0,14.0,0.8,21.5,23.0,11.03,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,73.5,11.5,0.45,19.5,16.5,24.96,0.0
2016,6,2,5,30,147.0,23.0,0.5,20.0,33.0,72.15,33.89
2016,6,2,5,45,246.5,36.0,0.6,20.5,69.5,129.77,91.77
2016,6,2,6,0,346.0,49.0,0.7,21.0,106.0,198.02,149.17
2016,6,2,6,15,416.5,59.0,0.65,21.0,151.0,259.95,201.62
2016,6,2,6,30,487.0,69.0,0.6,21.0,196.0,329.0,258.45
2016,6,2,6,45,534.0,76.5,0.6,21.5,244.5,389.41,306.53
2016,6,2,7,0,581.0,84.0,0.6,22.0,293.0,453.46,355.45
2016,6,2,7,15,290.5,103.0,0.55,22.5,207.5,313.01,246.78
2016,6,2,7,30,0.0,122.0,0.5,23.0,122.0,110.95,84.18
2016,6,2,7,45,6.5,153.5,0.45,23.5,157.0,145.86,112.14
2016,6,2,8,0,13.0,185.0,0.4,24.0,192.0,181.42,139.17
2016,6,2,8,15,47.5,230.5,0.35,24.0,260.5,266.68,204.28
2016,6,2,8,30,82.0,276.0,0.3,24.0,329.0,344.59,261.3
