Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,8,45,164.0,299.5,0.3,24.5,413.0,456.02,341.31
2016,6,2,9,0,246.0,323.0,0.3,25.0,497.0,572.66,420.84
2016,6,2,9,15,285.0,335.0,0.35,25.0,548.0,625.65,455.56
2016,6,2,9,30,324.0,347.0,0.4,25.0,599.0,679.1,490.81
2016,6,2,9,45,573.0,239.0,0.45,25.5,710.5,828.52,592.16
2016,6,2,10,0,822.0,131.0,0.5,26.0,822.0,946.63,663.63
2016,6,2,10,15,829.0,132.5,0.55,26.0,850.5,960.8,670.55
2016,6,2,10,30,836.0,134.0,0.6,26.0,879.0,971.68,677.15
2016,6,2,10,45,840.0,136.0,0.65,26.5,900.5,976.68,679.03
2016,6,2,11,0,844.0,138.0,0.7,27.0,922.0,978.2,678.99
2016,6,2,11,15,847.5,138.5,0.75,27.0,937.0,974.31,677.14
2016,6,2,11,30,851.0,139.0,0.8,27.0,952.0,966.97,673.36
2016,6,2,11,45,852.0,140.0,0.85,27.5,960.0,954.29,665.12
2016,6,2,12,0,853.0,141.0,0.9,28.0,968.0,938.36,655.0
2016,6,2,12,15,853.0,141.0,0.9,28.0,968.5,917.48,642.31
2016,6,2,12,30,853.0,141.0,0.9,28.0,969.0,893.66,627.88
2016,6,2,12,45,840.5,148.0,0.95,28.0,959.5,862.29,609.51
2016,6,2,13,0,828.0,155.0,1.0,28.0,950.0,828.75,589.64
2016,6,2,13,15,621.5,276.5,1.0,28.0,868.5,749.95,535.95
2016,6,2,13,30,415.0,398.0,1.0,28.0,787.0,669.86,479.13
2016,6,2,13,45,310.5,422.5,1.05,28.0,710.0,591.9,426.25
2016,6,2,14,0,206.0,447.0,1.1,28.0,633.0,523.11,378.51
2016,6,2,14,15,232.0,427.5,1.05,27.5,630.5,507.73,369.11
2016,6,2,14,30,258.0,408.0,1.0,27.0,628.0,486.77,355.02
2016,6,2,14,45,326.0,369.0,1.0,27.0,635.5,471.88,344.45
2016,6,2,15,0,394.0,330.0,1.0,27.0,643.0,450.17,327.93
2016,6,2,15,15,388.5,315.5,0.95,27.0,611.0,409.68,297.2
2016,6,2,15,30,383.0,301.0,0.9,27.0,579.0,369.5,266.22
2016,6,2,15,45,215.0,284.0,0.85,27.0,438.5,286.78,207.97
2016,6,2,16,0,47.0,267.0,0.8,27.0,298.0,224.17,166.39
2016,6,2,16,15,23.5,145.5,0.7,27.0,161.0,125.98,92.87
2016,6,2,16,30,0.0,24.0,0.6,27.0,24.0,21.18,11.45
2016,6,2,16,45,0.0,16.0,0.5,27.0,16.0,14.1,5.83
2016,6,2,17,0,0.0,8.0,0.4,27.0,8.0,7.04,0.36
2016,6,2,17,15,0.0,7.0,0.4,26.5,7.0,6.16,0.0
2016,6,2,17,30,0.0,6.0,0.4,26.0,6.0,5.27,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.5,5.0,4.39,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.51,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.63,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.75,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.88,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,51.5,12.0,0.75,19.5,15.5,21.05,0.0
2016,6,3,5,30,103.0,24.0,0.9,20.0,31.0,62.16,29.53
2016,6,3,5,45,185.5,40.5,1.1,20.5,66.0,116.0,82.52
2016,6,3,6,0,268.0,57.0,1.3,21.0,101.0,175.69,133.08
2016,6,3,6,15,335.0,69.5,1.3,21.0,144.0,233.37,182.28
2016,6,3,6,30,402.0,82.0,1.3,21.0,187.0,298.11,236.38
2016,6,3,6,45,450.5,92.5,1.35,21.5,234.5,357.25,284.4
2016,6,3,7,0,499.0,103.0,1.4,22.0,282.0,420.54,334.05
2016,6,3,7,15,537.0,110.5,1.4,22.5,331.0,483.32,381.3
2016,6,3,7,30,575.0,118.0,1.4,23.0,380.0,543.27,424.9
2016,6,3,7,45,605.5,124.0,1.45,23.5,428.5,597.81,463.46
2016,6,3,8,0,636.0,130.0,1.5,24.0,477.0,652.95,501.39
2016,6,3,8,15,453.5,201.5,1.55,24.5,460.5,601.68,459.17
2016,6,3,8,30,271.0,273.0,1.6,25.0,444.0,527.44,400.63
2016,6,3,8,45,494.5,210.5,1.65,25.5,551.0,676.44,510.2
2016,6,3,9,0,718.0,148.0,1.7,26.0,658.0,829.42,613.53
2016,6,3,9,15,732.0,151.5,1.75,26.0,697.5,862.83,633.14
2016,6,3,9,30,746.0,155.0,1.8,26.0,737.0,888.55,648.86
2016,6,3,9,45,777.0,145.5,1.85,26.5,776.0,919.64,666.82
2016,6,3,10,0,808.0,136.0,1.9,27.0,815.0,948.26,683.02
2016,6,3,10,15,571.5,273.0,1.95,27.0,762.0,869.3,629.05
2016,6,3,10,30,335.0,410.0,2.0,27.0,709.0,759.23,549.79
2016,6,3,10,45,585.5,275.5,2.05,27.5,813.5,884.03,638.97
2016,6,3,11,0,836.0,141.0,2.1,28.0,918.0,972.81,695.27
2016,6,3,11,15,464.5,305.5,2.1,28.0,738.5,780.55,564.86
2016,6,3,11,30,93.0,470.0,2.1,28.0,559.0,538.32,390.76
2016,6,3,11,45,471.5,306.0,2.1,28.0,762.5,767.55,559.37
2016,6,3,12,0,850.0,142.0,2.1,28.0,966.0,936.22,671.8
2016,6,3,12,15,850.0,142.0,2.1,28.0,967.0,915.44,656.74
2016,6,3,12,30,850.0,142.0,2.1,28.0,968.0,891.74,641.71
2016,6,3,12,45,828.5,155.5,2.15,28.0,956.5,858.28,620.77
2016,6,3,13,0,807.0,169.0,2.2,28.0,945.0,831.16,603.92
2016,6,3,13,15,566.0,307.0,2.15,28.0,847.5,734.16,534.43
2016,6,3,13,30,325.0,445.0,2.1,28.0,750.0,641.47,466.09
2016,6,3,13,45,313.0,436.0,2.1,28.0,724.5,604.99,441.44
2016,6,3,14,0,301.0,427.0,2.1,28.0,699.0,568.91,416.33
2016,6,3,14,15,538.0,293.0,2.1,28.0,759.5,585.24,431.0
2016,6,3,14,30,775.0,159.0,2.1,28.0,820.0,579.2,427.65
2016,6,3,14,45,540.5,260.0,2.1,28.0,712.0,495.13,364.44
2016,6,3,15,0,306.0,361.0,2.1,28.0,604.0,433.06,318.26
2016,6,3,15,15,366.5,321.0,2.05,28.0,597.5,405.03,296.28
2016,6,3,15,30,427.0,281.0,2.0,28.0,591.0,365.92,264.66
2016,6,3,15,45,411.0,267.5,1.95,28.0,550.5,321.05,229.21
2016,6,3,16,0,395.0,254.0,1.9,28.0,510.0,283.69,199.38
2016,6,3,16,15,346.0,243.0,1.8,27.5,455.0,238.67,166.19
2016,6,3,16,30,297.0,232.0,1.7,27.0,400.0,199.33,139.16
2016,6,3,16,45,445.0,175.5,1.6,27.0,400.5,139.88,93.45
2016,6,3,17,0,593.0,119.0,1.5,27.0,401.0,78.65,60.59
2016,6,3,17,15,557.5,111.5,1.4,26.5,352.0,76.09,58.88
2016,6,3,17,30,522.0,104.0,1.3,26.0,303.0,73.33,56.86
2016,6,3,17,45,472.0,95.5,1.2,26.0,255.0,68.47,52.88
2016,6,3,18,0,422.0,87.0,1.1,26.0,207.0,63.52,48.71
2016,6,3,18,15,359.5,75.0,1.0,25.5,163.0,55.72,42.05
2016,6,3,18,30,297.0,63.0,0.9,25.0,119.0,47.61,34.91
2016,6,3,18,45,214.0,47.5,0.8,24.5,81.5,36.44,24.95
2016,6,3,19,0,131.0,32.0,0.7,24.0,44.0,25.8,14.56
2016,6,3,19,15,65.5,16.0,0.65,24.0,22.0,13.19,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,37.5,12.0,0.55,21.0,14.5,18.27,0.0
2016,6,4,5,30,75.0,24.0,0.6,21.0,29.0,49.99,23.12
2016,6,4,5,45,148.0,42.5,0.7,21.5,63.0,100.17,70.64
2016,6,4,6,0,221.0,61.0,0.8,22.0,97.0,155.74,117.22
2016,6,4,6,15,284.5,76.0,0.75,22.0,139.5,218.92,169.91
2016,6,4,6,30,348.0,91.0,0.7,22.0,182.0,281.93,221.62
2016,6,4,6,45,401.5,101.5,0.7,22.0,229.0,340.86,269.06
2016,6,4,7,0,455.0,112.0,0.7,22.0,276.0,404.54,318.69
2016,6,4,7,15,494.0,121.0,0.8,22.5,324.5,461.63,361.71
2016,6,4,7,30,533.0,130.0,0.9,23.0,373.0,521.16,405.28
2016,6,4,7,45,569.0,135.0,1.0,23.5,421.5,582.64,448.9
2016,6,4,8,0,605.0,140.0,1.1,24.0,470.0,639.54,488.26
2016,6,4,8,15,628.5,146.0,1.1,24.5,516.5,688.2,519.88
2016,6,4,8,30,652.0,152.0,1.1,25.0,563.0,736.29,549.96
2016,6,4,8,45,677.0,153.5,1.15,25.5,608.0,779.87,576.63
2016,6,4,9,0,702.0,155.0,1.2,26.0,653.0,822.28,602.16
2016,6,4,9,15,716.5,158.5,1.15,26.0,692.5,855.77,621.42
2016,6,4,9,30,731.0,162.0,1.1,26.0,732.0,887.01,639.08
2016,6,4,9,45,773.0,146.0,1.1,26.5,773.5,915.79,654.49
2016,6,4,10,0,815.0,130.0,1.1,27.0,815.0,937.74,665.52
2016,6,4,10,15,822.5,131.5,1.05,27.5,844.0,952.41,671.23
2016,6,4,10,30,830.0,133.0,1.0,28.0,873.0,963.82,675.02
2016,6,4,10,45,840.0,131.5,1.0,28.5,897.0,971.37,677.42
2016,6,4,11,0,850.0,130.0,1.0,29.0,921.0,975.54,677.9
2016,6,4,11,15,854.0,131.0,1.05,29.0,936.5,972.78,676.55
2016,6,4,11,30,858.0,132.0,1.1,29.0,952.0,966.53,673.26
2016,6,4,11,45,861.5,131.5,1.15,29.0,961.5,954.96,666.8
2016,6,4,12,0,865.0,131.0,1.2,29.0,971.0,940.05,658.39
2016,6,4,12,15,865.5,131.0,1.25,29.0,972.0,919.61,646.59
2016,6,4,12,30,866.0,131.0,1.3,29.0,973.0,896.16,632.91
2016,6,4,12,45,863.5,132.0,1.4,29.0,966.5,868.09,616.88
2016,6,4,13,0,861.0,133.0,1.5,29.0,960.0,837.37,598.92
2016,6,4,13,15,858.0,132.0,1.55,29.0,946.0,801.98,577.18
2016,6,4,13,30,855.0,131.0,1.6,29.0,932.0,764.23,553.65
2016,6,4,13,45,851.5,129.0,1.65,29.5,911.5,723.06,525.73
2016,6,4,14,0,848.0,127.0,1.7,30.0,891.0,679.87,495.06
2016,6,4,14,15,841.5,125.5,1.75,29.5,863.5,633.38,463.22
2016,6,4,14,30,835.0,124.0,1.8,29.0,836.0,585.49,429.27
2016,6,4,14,45,827.0,121.0,1.85,29.0,803.0,534.45,391.05
2016,6,4,15,0,819.0,118.0,1.9,29.0,770.0,482.61,350.98
2016,6,4,15,15,807.5,116.0,1.85,29.0,731.5,425.52,305.61
2016,6,4,15,30,796.0,114.0,1.8,29.0,693.0,371.7,261.38
2016,6,4,15,45,778.0,112.5,1.8,29.0,649.0,316.69,215.64
2016,6,4,16,0,760.0,111.0,1.8,29.0,605.0,263.02,170.75
2016,6,4,16,15,614.5,151.0,1.75,28.5,531.0,213.72,135.82
2016,6,4,16,30,469.0,191.0,1.7,28.0,457.0,185.26,120.84
2016,6,4,16,45,497.0,163.5,1.7,28.0,422.0,135.23,87.86
2016,6,4,17,0,525.0,136.0,1.7,28.0,387.0,90.95,70.55
2016,6,4,17,15,557.5,112.0,1.55,27.5,350.5,76.37,58.85
2016,6,4,17,30,590.0,88.0,1.4,27.0,314.0,61.25,46.45
2016,6,4,17,45,538.5,82.0,1.3,26.5,264.5,58.8,44.6
2016,6,4,18,0,487.0,76.0,1.2,26.0,215.0,56.26,42.56
2016,6,4,18,15,423.5,66.5,1.15,25.5,170.0,50.6,37.71
2016,6,4,18,30,360.0,57.0,1.1,25.0,125.0,43.24,31.23
2016,6,4,18,45,269.0,44.0,1.1,25.0,86.5,33.84,22.74
2016,6,4,19,0,178.0,31.0,1.1,25.0,48.0,24.15,13.32
2016,6,4,19,15,89.0,15.5,1.15,24.5,24.0,12.18,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,3.0,1.85,21.0,3.0,2.73,0.0
2016,6,5,5,30,0.0,6.0,2.1,21.0,6.0,5.26,0.0
2016,6,5,5,45,0.0,12.5,2.35,21.5,12.5,10.98,3.15
2016,6,5,6,0,0.0,19.0,2.6,22.0,19.0,16.7,8.09
2016,6,5,6,15,0.0,27.5,2.75,22.0,27.5,24.2,14.49
2016,6,5,6,30,0.0,36.0,2.9,22.0,36.0,31.72,20.85
2016,6,5,6,45,0.0,45.5,3.05,22.5,45.5,40.13,27.81
2016,6,5,7,0,0.0,55.0,3.2,23.0,55.0,48.56,34.66
2016,6,5,7,15,4.5,103.5,3.25,23.0,105.5,96.43,73.87
2016,6,5,7,30,9.0,152.0,3.3,23.0,156.0,146.98,114.53
2016,6,5,7,45,10.0,167.0,3.4,23.0,172.5,161.83,125.98
2016,6,5,8,0,11.0,182.0,3.5,23.0,189.0,176.76,137.44
2016,6,5,8,15,8.5,183.0,3.55,23.0,188.5,175.08,135.57
2016,6,5,8,30,6.0,184.0,3.6,23.0,188.0,173.45,133.8
2016,6,5,8,45,16.0,226.0,3.65,23.5,237.5,222.63,171.93
2016,6,5,9,0,26.0,268.0,3.7,24.0,287.0,272.54,209.8
2016,6,5,9,15,196.0,301.5,3.75,24.0,454.0,491.7,379.43
2016,6,5,9,30,366.0,335.0,3.8,24.0,621.0,704.75,535.35
2016,6,5,9,45,236.0,370.0,3.85,24.5,557.5,621.4,469.38
2016,6,5,10,0,106.0,405.0,3.9,25.0,494.0,501.86,378.3
2016,6,5,10,15,162.5,422.5,3.9,25.0,565.0,589.05,442.53
2016,6,5,10,30,219.0,440.0,3.9,25.0,636.0,660.64,493.73
2016,6,5,10,45,116.0,346.5,3.95,25.5,451.0,461.19,347.57
2016,6,5,11,0,13.0,253.0,4.0,26.0,266.0,242.56,182.12
2016,6,5,11,15,12.0,238.0,4.05,26.0,250.5,227.23,170.83
2016,6,5,11,30,11.0,223.0,4.1,26.0,235.0,212.01,159.2
2016,6,5,11,45,18.5,298.5,4.2,26.0,317.5,288.1,216.7
2016,6,5,12,0,26.0,374.0,4.3,26.0,400.0,373.58,279.95
2016,6,5,12,15,30.0,389.5,4.3,26.0,419.0,388.67,290.8
2016,6,5,12,30,34.0,405.0,4.3,26.0,438.0,402.93,301.25
2016,6,5,12,45,48.0,427.5,4.35,26.0,474.0,431.33,322.34
2016,6,5,13,0,62.0,450.0,4.4,26.0,510.0,457.96,341.98
2016,6,5,13,15,86.5,458.5,4.35,26.0,541.0,478.54,357.38
2016,6,5,13,30,111.0,467.0,4.3,26.0,572.0,496.61,370.85
2016,6,5,13,45,262.0,423.0,4.3,26.0,662.0,557.87,418.1
2016,6,5,14,0,413.0,379.0,4.3,26.0,752.0,603.4,452.5
2016,6,5,14,15,608.5,258.5,4.2,25.5,788.5,599.69,452.61
2016,6,5,14,30,804.0,138.0,4.1,25.0,825.0,578.88,438.72
2016,6,5,14,45,498.5,261.0,4.05,25.0,681.5,474.66,358.13
2016,6,5,15,0,193.0,384.0,4.0,25.0,538.0,402.59,303.03
2016,6,5,15,15,143.5,359.5,3.85,25.0,470.5,347.61,261.89
2016,6,5,15,30,94.0,335.0,3.7,25.0,403.0,304.21,229.57
2016,6,5,15,45,59.5,288.5,3.6,25.0,331.0,250.49,189.45
2016,6,5,16,0,25.0,242.0,3.5,25.0,259.0,208.92,158.77
2016,6,5,16,15,55.5,243.5,3.35,24.5,276.5,202.58,153.23
2016,6,5,16,30,86.0,245.0,3.2,24.0,294.0,198.67,149.67
2016,6,5,16,45,43.0,169.0,3.1,24.0,193.5,137.21,103.98
2016,6,5,17,0,0.0,93.0,3.0,24.0,93.0,81.68,63.99
2016,6,5,17,15,0.0,82.0,2.9,23.5,82.0,72.35,56.46
2016,6,5,17,30,0.0,71.0,2.8,23.0,71.0,62.78,48.58
2016,6,5,17,45,0.0,60.0,2.75,23.0,60.0,53.0,40.29
2016,6,5,18,0,0.0,49.0,2.7,23.0,49.0,43.24,31.89
2016,6,5,18,15,0.0,38.5,2.65,23.0,38.5,33.94,23.77
2016,6,5,18,30,0.0,28.0,2.6,23.0,28.0,24.65,15.58
2016,6,5,18,45,0.0,19.5,2.6,23.0,19.5,17.15,8.87
2016,6,5,19,0,0.0,11.0,2.6,23.0,11.0,9.66,2.03
2016,6,5,19,15,0.0,5.5,2.55,23.0,5.5,4.82,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,69.0,11.5,1.4,20.0,16.5,23.91,0.0
2016,6,6,5,30,138.0,23.0,1.5,20.0,33.0,69.51,34.32
2016,6,6,5,45,215.0,37.5,1.6,20.0,66.5,120.78,85.93
2016,6,6,6,0,292.0,52.0,1.7,20.0,100.0,177.8,135.11
2016,6,6,6,15,350.5,64.0,1.7,20.0,142.0,232.57,182.57
2016,6,6,6,30,409.0,76.0,1.7,20.0,184.0,293.41,234.16
2016,6,6,6,45,444.5,88.0,1.7,20.5,229.0,347.63,278.74
2016,6,6,7,0,480.0,100.0,1.7,21.0,274.0,404.65,323.94
2016,6,6,7,15,561.0,98.0,1.65,21.0,331.0,483.5,385.16
2016,6,6,7,30,642.0,96.0,1.6,21.0,388.0,562.64,444.64
2016,6,6,7,45,667.5,101.5,1.55,21.0,436.5,615.6,482.5
2016,6,6,8,0,693.0,107.0,1.5,21.0,485.0,668.67,518.9
2016,6,6,8,15,714.5,111.0,1.5,21.0,532.5,716.56,550.61
2016,6,6,8,30,736.0,115.0,1.5,21.0,580.0,760.41,579.01
2016,6,6,8,45,581.0,194.0,1.5,21.5,578.0,738.38,559.42
2016,6,6,9,0,426.0,273.0,1.5,22.0,576.0,693.04,521.88
2016,6,6,9,15,395.5,304.0,1.55,22.0,598.0,692.61,520.5
2016,6,6,9,30,365.0,335.0,1.6,22.0,620.0,703.47,526.18
2016,6,6,9,45,369.5,350.0,1.65,22.5,650.0,727.78,541.05
2016,6,6,10,0,374.0,365.0,1.7,23.0,680.0,750.43,554.54
2016,6,6,10,15,315.0,399.0,1.7,23.0,671.0,728.79,536.96
2016,6,6,10,30,256.0,433.0,1.7,23.0,662.0,704.12,517.74
2016,6,6,10,45,249.5,447.0,1.75,23.0,674.5,708.55,520.41
2016,6,6,11,0,243.0,461.0,1.8,23.0,687.0,698.31,513.12
2016,6,6,11,15,271.5,462.5,1.85,23.0,719.0,734.48,538.16
2016,6,6,11,30,300.0,464.0,1.9,23.0,751.0,755.62,552.75
2016,6,6,11,45,261.0,478.0,1.95,23.5,729.5,722.12,527.86
2016,6,6,12,0,222.0,492.0,2.0,24.0,708.0,679.39,497.22
2016,6,6,12,15,175.5,493.0,2.0,24.0,664.0,627.57,460.7
2016,6,6,12,30,129.0,494.0,2.0,24.0,620.0,576.98,424.68
2016,6,6,12,45,103.5,479.5,2.0,24.0,580.0,526.67,389.27
2016,6,6,13,0,78.0,465.0,2.0,24.0,540.0,484.69,359.31
2016,6,6,13,15,130.0,470.0,2.0,24.0,593.0,526.0,390.1
2016,6,6,13,30,182.0,475.0,2.0,24.0,646.0,558.41,413.68
2016,6,6,13,45,157.0,462.5,2.05,24.0,607.5,516.38,383.57
2016,6,6,14,0,132.0,450.0,2.1,24.0,569.0,476.32,355.05
2016,6,6,14,15,74.5,366.5,2.1,24.0,433.0,362.04,272.0
2016,6,6,14,30,17.0,283.0,2.1,24.0,297.0,256.11,193.25
2016,6,6,14,45,16.0,272.5,2.1,24.0,286.0,244.61,185.12
2016,6,6,15,0,15.0,262.0,2.1,24.0,275.0,233.24,176.75
2016,6,6,15,15,13.5,246.5,2.0,23.5,257.5,217.69,165.45
2016,6,6,15,30,12.0,231.0,1.9,23.0,240.0,202.42,154.29
2016,6,6,15,45,12.0,221.5,1.85,23.0,230.0,192.63,147.0
2016,6,6,16,0,12.0,212.0,1.8,23.0,220.0,182.78,139.65
2016,6,6,16,15,9.5,195.5,1.75,23.0,201.5,167.04,127.79
2016,6,6,16,30,7.0,179.0,1.7,23.0,183.0,151.71,116.25
2016,6,6,16,45,3.5,162.0,1.7,23.0,164.0,136.35,104.69
2016,6,6,17,0,0.0,145.0,1.7,23.0,145.0,121.73,97.87
2016,6,6,17,15,0.0,127.5,1.55,22.5,127.5,107.71,86.61
2016,6,6,17,30,0.0,110.0,1.4,22.0,110.0,93.57,75.05
2016,6,6,17,45,0.0,93.0,1.3,22.0,93.0,79.67,63.36
2016,6,6,18,0,0.0,76.0,1.2,22.0,76.0,65.65,51.37
2016,6,6,18,15,0.0,60.0,1.1,21.5,60.0,52.28,39.84
2016,6,6,18,30,0.0,44.0,1.0,21.0,44.0,38.79,27.99
2016,6,6,18,45,0.0,30.5,0.95,21.0,30.5,26.89,17.32
2016,6,6,19,0,0.0,17.0,0.9,21.0,17.0,14.95,6.42
2016,6,6,19,15,0.0,8.5,0.9,20.5,8.5,7.46,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,102.0,11.5,1.3,17.0,19.0,30.28,0.0
2016,6,7,5,30,204.0,23.0,1.5,17.0,38.0,87.73,44.85
2016,6,7,5,45,312.0,34.5,1.7,17.5,76.5,149.38,107.23
2016,6,7,6,0,420.0,46.0,1.9,18.0,115.0,220.59,168.57
2016,6,7,6,15,490.0,53.5,1.9,18.5,162.0,283.28,223.12
2016,6,7,6,30,560.0,61.0,1.9,19.0,209.0,352.88,281.93
2016,6,7,6,45,606.0,68.0,1.9,19.5,259.5,415.63,333.54
2016,6,7,7,0,652.0,75.0,1.9,20.0,310.0,481.85,385.87
2016,6,7,7,15,686.5,79.5,2.05,20.5,361.5,540.92,431.44
2016,6,7,7,30,721.0,84.0,2.2,21.0,413.0,599.39,475.22
2016,6,7,7,45,746.5,88.5,2.4,21.5,463.5,654.55,515.04
2016,6,7,8,0,772.0,93.0,2.6,22.0,514.0,709.59,552.8
2016,6,7,8,15,792.0,96.0,2.65,22.5,563.0,758.04,584.35
2016,6,7,8,30,812.0,99.0,2.7,23.0,612.0,805.28,614.51
2016,6,7,8,45,826.5,102.0,2.8,24.0,657.5,846.22,638.92
2016,6,7,9,0,841.0,105.0,2.9,25.0,703.0,876.94,656.04
2016,6,7,9,15,852.5,107.5,2.85,25.0,743.5,909.66,675.95
2016,6,7,9,30,864.0,110.0,2.8,25.0,784.0,939.64,693.85
2016,6,7,9,45,872.5,111.5,2.75,25.5,819.5,962.76,705.74
2016,6,7,10,0,881.0,113.0,2.7,26.0,855.0,982.68,715.53
2016,6,7,10,15,886.5,114.5,2.7,26.0,883.0,996.33,723.14
2016,6,7,10,30,892.0,116.0,2.7,26.0,911.0,1006.46,728.64
2016,6,7,10,45,893.5,118.0,2.7,26.5,932.0,1009.56,728.31
2016,6,7,11,0,895.0,120.0,2.7,27.0,953.0,1009.0,725.83
2016,6,7,11,15,897.0,121.0,2.75,27.0,967.5,1004.29,722.75
2016,6,7,11,30,899.0,122.0,2.8,27.0,982.0,995.98,717.49
2016,6,7,11,45,673.0,276.0,2.9,27.5,923.5,931.02,673.68
2016,6,7,12,0,447.0,430.0,3.0,28.0,865.0,846.03,610.34
2016,6,7,12,15,669.5,278.5,3.1,28.0,930.5,893.2,649.44
2016,6,7,12,30,892.0,127.0,3.2,28.0,996.0,915.6,665.96
2016,6,7,12,45,888.5,128.0,3.35,28.0,988.5,886.15,647.38
2016,6,7,13,0,885.0,129.0,3.5,28.0,981.0,854.01,627.2
2016,6,7,13,15,883.0,128.0,3.55,28.0,967.5,818.79,604.23
2016,6,7,13,30,881.0,127.0,3.6,28.0,954.0,781.04,579.37
2016,6,7,13,45,875.5,127.0,3.65,28.0,933.5,739.25,550.88
2016,6,7,14,0,870.0,127.0,3.7,28.0,913.0,695.51,519.31
2016,6,7,14,15,606.0,259.0,3.7,28.0,798.5,599.05,446.11
2016,6,7,14,30,342.0,391.0,3.7,28.0,684.0,521.95,387.04
2016,6,7,14,45,597.0,253.0,3.7,28.0,739.5,519.1,385.77
2016,6,7,15,0,852.0,115.0,3.7,28.0,795.0,497.22,367.05
2016,6,7,15,15,841.5,112.5,3.6,27.5,756.0,442.52,322.74
2016,6,7,15,30,831.0,110.0,3.5,27.0,717.0,387.68,277.17
2016,6,7,15,45,818.5,107.0,3.4,27.0,674.0,326.31,225.29
2016,6,7,16,0,806.0,104.0,3.3,27.0,631.0,270.53,177.43
2016,6,7,16,15,788.0,100.5,3.15,26.5,584.0,214.28,130.96
2016,6,7,16,30,770.0,97.0,3.0,26.0,537.0,159.81,89.75
2016,6,7,16,45,752.0,91.5,2.85,26.0,488.0,105.84,57.43
2016,6,7,17,0,734.0,86.0,2.7,26.0,439.0,62.21,47.11
2016,6,7,17,15,703.0,81.5,2.55,25.5,388.0,60.54,46.01
2016,6,7,17,30,672.0,77.0,2.4,25.0,337.0,53.47,40.23
2016,6,7,17,45,634.5,70.5,2.25,24.5,287.0,50.29,37.71
2016,6,7,18,0,597.0,64.0,2.1,24.0,237.0,46.93,34.93
2016,6,7,18,15,535.0,57.0,2.0,23.0,189.0,42.88,31.5
2016,6,7,18,30,473.0,50.0,1.9,22.0,141.0,38.69,27.77
2016,6,7,18,45,378.0,40.0,1.85,21.5,99.0,31.62,21.3
2016,6,7,19,0,283.0,30.0,1.8,21.0,57.0,24.28,14.0
2016,6,7,19,15,141.5,15.0,1.8,20.5,28.5,11.93,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,109.0,12.0,1.35,14.5,20.0,32.02,0.0
2016,6,8,5,30,218.0,24.0,1.6,15.0,40.0,92.08,47.88
2016,6,8,5,45,325.0,35.5,1.85,16.0,79.5,154.13,111.34
2016,6,8,6,0,432.0,47.0,2.1,17.0,119.0,225.65,173.14
2016,6,8,6,15,502.5,55.0,2.25,17.5,167.0,289.78,229.32
2016,6,8,6,30,573.0,63.0,2.4,18.0,215.0,360.85,289.93
2016,6,8,6,45,622.0,69.0,2.55,18.5,266.5,424.73,343.23
2016,6,8,7,0,671.0,75.0,2.7,19.0,318.0,492.33,397.63
2016,6,8,7,15,705.0,80.0,2.95,19.0,370.0,552.58,445.72
2016,6,8,7,30,739.0,85.0,3.2,19.0,422.0,612.08,492.1
2016,6,8,7,45,765.5,88.5,3.45,19.5,473.5,667.62,532.91
2016,6,8,8,0,792.0,92.0,3.7,20.0,525.0,723.05,571.64
2016,6,8,8,15,810.5,95.5,3.75,20.0,573.5,771.63,605.08
2016,6,8,8,30,829.0,99.0,3.8,20.0,622.0,818.83,637.1
2016,6,8,8,45,844.0,101.0,3.85,20.5,667.5,852.01,657.57
2016,6,8,9,0,859.0,103.0,3.9,21.0,713.0,890.26,681.47
2016,6,8,9,15,869.5,105.5,3.85,21.0,753.5,922.54,701.74
2016,6,8,9,30,880.0,108.0,3.8,21.0,794.0,951.99,719.97
2016,6,8,9,45,889.5,108.5,3.8,21.5,829.5,975.33,732.88
2016,6,8,10,0,899.0,109.0,3.8,22.0,865.0,995.46,743.64
2016,6,8,10,15,905.0,110.5,3.75,22.0,894.5,1009.86,751.71
2016,6,8,10,30,911.0,112.0,3.7,22.0,924.0,1020.69,757.51
2016,6,8,10,45,916.0,112.5,3.65,22.5,947.0,1025.86,758.21
2016,6,8,11,0,921.0,113.0,3.6,23.0,970.0,1027.33,756.62
2016,6,8,11,15,924.5,113.5,3.55,23.0,986.5,1023.6,753.23
2016,6,8,11,30,928.0,114.0,3.5,23.0,1003.0,1016.15,747.55
2016,6,8,11,45,932.0,113.0,3.5,23.5,1012.5,1004.05,737.89
2016,6,8,12,0,936.0,112.0,3.5,24.0,1022.0,988.37,726.03
2016,6,8,12,15,937.0,112.0,3.45,24.0,1023.5,967.34,711.83
2016,6,8,12,30,938.0,112.0,3.4,24.0,1025.0,943.01,695.52
2016,6,8,12,45,940.0,110.0,3.35,24.0,1020.0,914.54,676.51
2016,6,8,13,0,942.0,108.0,3.3,24.0,1015.0,882.93,655.38
2016,6,8,13,15,940.0,107.0,3.2,24.0,1001.0,845.95,630.3
2016,6,8,13,30,938.0,106.0,3.1,24.0,987.0,806.27,603.3
2016,6,8,13,45,937.5,103.5,3.05,24.0,967.0,763.8,574.52
2016,6,8,14,0,937.0,101.0,3.0,24.0,947.0,718.83,541.87
2016,6,8,14,15,931.5,99.5,2.95,24.0,919.5,669.25,504.9
2016,6,8,14,30,926.0,98.0,2.9,24.0,892.0,617.97,465.76
2016,6,8,14,45,921.0,95.5,2.85,24.0,858.0,564.65,424.03
2016,6,8,15,0,916.0,93.0,2.8,24.0,824.0,510.04,380.06
2016,6,8,15,15,906.0,91.0,2.75,24.0,784.0,452.71,332.76
2016,6,8,15,30,896.0,89.0,2.7,24.0,744.0,395.1,283.93
2016,6,8,15,45,885.0,86.5,2.65,24.0,700.0,336.76,233.55
2016,6,8,16,0,874.0,84.0,2.6,24.0,656.0,278.74,183.16
2016,6,8,16,15,857.5,81.5,2.45,23.5,607.5,220.29,134.16
2016,6,8,16,30,841.0,79.0,2.3,23.0,559.0,163.27,90.44
2016,6,8,16,45,820.5,75.5,2.2,23.0,508.5,106.92,56.67
2016,6,8,17,0,800.0,72.0,2.1,23.0,458.0,52.43,39.37
2016,6,8,17,15,771.0,68.5,1.95,22.5,405.5,51.06,38.47
2016,6,8,17,30,742.0,65.0,1.8,22.0,353.0,49.63,37.45
2016,6,8,17,45,702.5,60.5,1.7,21.5,301.0,47.26,35.58
2016,6,8,18,0,663.0,56.0,1.6,21.0,249.0,44.82,33.57
2016,6,8,18,15,603.5,50.0,1.5,20.0,199.5,40.92,30.23
2016,6,8,18,30,544.0,44.0,1.4,19.0,150.0,33.83,23.94
2016,6,8,18,45,449.5,36.0,1.35,18.0,106.5,28.26,18.79
2016,6,8,19,0,355.0,28.0,1.3,17.0,63.0,22.53,12.94
2016,6,8,19,15,177.5,14.0,1.3,16.5,31.5,11.05,0.0
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,133.0,11.0,1.25,10.5,20.5,35.68,0.0
2016,6,9,5,30,266.0,22.0,1.4,11.0,41.0,101.96,53.99
2016,6,9,5,45,375.5,31.5,1.55,12.0,81.5,165.18,120.65
2016,6,9,6,0,485.0,41.0,1.7,13.0,122.0,238.15,184.79
2016,6,9,6,15,553.0,48.0,1.55,13.5,170.5,302.71,241.95
2016,6,9,6,30,621.0,55.0,1.4,14.0,219.0,373.97,302.7
2016,6,9,6,45,666.5,60.0,1.3,15.0,270.5,435.52,352.95
2016,6,9,7,0,712.0,65.0,1.2,16.0,322.0,502.12,404.53
2016,6,9,7,15,744.0,69.0,1.15,16.5,374.5,561.88,449.48
2016,6,9,7,30,776.0,73.0,1.1,17.0,427.0,622.73,493.31
2016,6,9,7,45,799.5,76.5,1.05,18.0,478.0,677.59,528.9
2016,6,9,8,0,823.0,80.0,1.0,19.0,529.0,732.05,562.25
2016,6,9,8,15,841.0,82.5,1.0,19.5,578.5,773.92,587.57
2016,6,9,8,30,859.0,85.0,1.0,20.0,628.0,820.25,615.5
2016,6,9,8,45,872.0,87.5,1.05,20.5,673.5,860.52,639.54
2016,6,9,9,0,885.0,90.0,1.1,21.0,719.0,898.47,661.82
2016,6,9,9,15,896.0,92.0,1.05,21.5,760.0,931.46,679.03
2016,6,9,9,30,907.0,94.0,1.0,22.0,801.0,961.59,694.14
2016,6,9,9,45,913.5,96.5,1.0,22.5,836.5,984.87,705.72
2016,6,9,10,0,920.0,99.0,1.0,23.0,872.0,1004.74,715.21
2016,6,9,10,15,926.0,100.0,1.1,23.0,902.0,1018.98,724.62
2016,6,9,10,30,932.0,101.0,1.2,23.0,932.0,1029.61,731.94
2016,6,9,10,45,936.0,102.0,1.3,23.5,955.0,1034.55,734.44
2016,6,9,11,0,940.0,103.0,1.4,24.0,978.0,1035.7,734.71
2016,6,9,11,15,943.0,104.0,1.5,24.0,994.0,1032.07,733.54
2016,6,9,11,30,946.0,105.0,1.6,24.0,1010.0,1024.65,730.09
2016,6,9,11,45,946.5,105.5,1.7,24.0,1018.5,1010.6,722.53
2016,6,9,12,0,947.0,106.0,1.8,24.0,1027.0,992.96,712.74
2016,6,9,12,15,946.5,106.0,1.85,24.0,1027.5,970.48,699.2
2016,6,9,12,30,946.0,106.0,1.9,24.0,1028.0,944.71,683.56
2016,6,9,12,45,946.0,104.5,1.95,24.5,1021.0,914.87,663.92
2016,6,9,13,0,946.0,103.0,2.0,25.0,1014.0,881.97,642.24
2016,6,9,13,15,943.0,102.5,2.0,25.0,999.5,844.61,618.3
2016,6,9,13,30,940.0,102.0,2.0,25.0,985.0,804.59,592.44
2016,6,9,13,45,935.5,101.0,2.0,25.0,963.5,760.58,563.65
2016,6,9,14,0,931.0,100.0,2.0,25.0,942.0,714.38,531.24
2016,6,9,14,15,924.5,99.0,1.95,25.0,913.5,664.95,495.09
2016,6,9,14,30,918.0,98.0,1.9,25.0,885.0,613.92,456.87
2016,6,9,14,45,910.5,96.0,1.9,25.0,850.5,560.17,415.85
2016,6,9,15,0,903.0,94.0,1.9,25.0,816.0,505.4,372.73
2016,6,9,15,15,892.5,92.5,1.85,25.0,776.0,449.02,326.88
2016,6,9,15,30,882.0,91.0,1.8,25.0,736.0,392.4,279.56
2016,6,9,15,45,869.0,88.5,1.75,25.0,691.5,334.28,230.14
2016,6,9,16,0,856.0,86.0,1.7,25.0,647.0,276.73,180.84
2016,6,9,16,15,839.0,83.0,1.65,25.0,599.0,218.87,132.66
2016,6,9,16,30,822.0,80.0,1.6,25.0,551.0,162.52,89.67
2016,6,9,16,45,800.0,77.0,1.55,25.0,500.5,99.57,50.55
2016,6,9,17,0,778.0,74.0,1.5,25.0,450.0,53.64,40.05
2016,6,9,17,15,748.5,70.0,1.35,24.5,398.0,51.97,38.91
2016,6,9,17,30,719.0,66.0,1.2,24.0,346.0,50.21,37.62
2016,6,9,17,45,678.0,61.5,1.1,23.5,295.0,47.89,35.81
2016,6,9,18,0,637.0,57.0,1.0,23.0,244.0,45.49,33.86
2016,6,9,18,15,577.5,51.0,1.0,22.5,195.0,38.13,27.5
2016,6,9,18,30,518.0,45.0,1.0,22.0,146.0,34.52,24.23
2016,6,9,18,45,424.0,36.5,1.0,21.5,103.5,28.58,18.77
2016,6,9,19,0,330.0,28.0,1.0,21.0,61.0,22.44,12.66
2016,6,9,19,15,165.0,14.0,1.0,20.5,30.5,11.02,0.0
2016,6,9,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,97.0,12.0,1.55,14.5,18.5,29.57,0.0
2016,6,10,5,30,194.0,24.0,1.8,15.0,37.0,85.71,44.63
2016,6,10,5,45,295.5,35.5,2.1,15.5,75.0,144.45,104.53
2016,6,10,6,0,397.0,47.0,2.4,16.0,113.0,212.11,163.49
2016,6,10,6,15,466.0,55.0,2.3,16.5,159.0,273.52,217.42
2016,6,10,6,30,535.0,63.0,2.2,17.0,205.0,341.78,275.65
2016,6,10,6,45,582.0,70.0,2.15,17.5,254.5,403.66,327.12
2016,6,10,7,0,629.0,77.0,2.1,18.0,304.0,469.16,379.46
2016,6,10,7,15,663.5,82.0,2.15,18.5,354.5,527.67,424.82
2016,6,10,7,30,698.0,87.0,2.2,19.0,405.0,587.71,469.82
2016,6,10,7,45,724.0,91.0,2.25,20.0,454.5,639.39,506.18
2016,6,10,8,0,750.0,95.0,2.3,21.0,504.0,693.32,541.66
2016,6,10,8,15,769.5,98.5,2.2,21.5,552.0,741.13,571.96
2016,6,10,8,30,789.0,102.0,2.1,22.0,600.0,787.76,600.64
2016,6,10,8,45,804.0,105.0,2.05,22.5,644.5,828.45,624.94
2016,6,10,9,0,819.0,108.0,2.0,23.0,689.0,867.11,647.42
2016,6,10,9,15,830.5,110.0,1.85,23.0,729.5,890.61,659.69
2016,6,10,9,30,842.0,112.0,1.7,23.0,770.0,919.66,675.47
2016,6,10,9,45,856.5,111.0,1.6,23.5,806.0,945.55,688.1
2016,6,10,10,0,871.0,110.0,1.5,24.0,842.0,968.55,698.65
2016,6,10,10,15,877.5,111.5,1.35,24.5,871.5,983.24,703.01
2016,6,10,10,30,884.0,113.0,1.2,25.0,901.0,994.48,705.11
2016,6,10,10,45,889.5,113.5,1.05,25.5,924.0,1000.17,703.65
2016,6,10,11,0,895.0,114.0,0.9,26.0,947.0,1002.28,699.96
2016,6,10,11,15,898.5,114.5,0.75,26.0,963.0,998.79,694.22
2016,6,10,11,30,902.0,115.0,0.6,26.0,979.0,991.69,686.36
2016,6,10,11,45,905.5,114.0,0.5,26.0,988.0,979.57,676.7
2016,6,10,12,0,909.0,113.0,0.4,26.0,997.0,963.98,665.16
2016,6,10,12,15,909.5,113.0,0.35,26.0,998.5,943.17,651.75
2016,6,10,12,30,910.0,113.0,0.3,26.0,1000.0,919.19,636.59
2016,6,10,12,45,911.0,111.5,0.25,26.5,994.5,891.21,617.9
2016,6,10,13,0,912.0,110.0,0.2,27.0,989.0,860.25,597.55
2016,6,10,13,15,909.5,109.5,0.25,27.0,975.5,824.47,577.06
2016,6,10,13,30,907.0,109.0,0.3,27.0,962.0,786.11,554.78
2016,6,10,13,45,904.0,107.5,0.35,27.0,941.5,744.09,529.86
2016,6,10,14,0,901.0,106.0,0.4,27.0,921.0,699.86,501.17
2016,6,10,14,15,895.5,104.5,0.4,27.0,894.0,652.02,468.43
2016,6,10,14,30,890.0,103.0,0.4,27.0,867.0,602.57,433.6
2016,6,10,14,45,882.0,102.0,0.4,27.0,833.5,550.81,396.0
2016,6,10,15,0,874.0,101.0,0.4,27.0,800.0,498.12,356.43
2016,6,10,15,15,863.5,99.0,0.4,27.0,761.0,442.88,313.68
2016,6,10,15,30,853.0,97.0,0.4,27.0,722.0,387.46,269.38
2016,6,10,15,45,838.5,95.0,0.45,27.0,678.5,330.9,223.37
2016,6,10,16,0,824.0,93.0,0.5,27.0,635.0,275.08,177.29
2016,6,10,16,15,806.0,90.5,0.55,27.0,587.5,212.13,126.76
2016,6,10,16,30,788.0,88.0,0.6,27.0,540.0,157.48,85.88
2016,6,10,16,45,763.0,85.0,0.7,27.0,489.5,103.97,54.31
2016,6,10,17,0,738.0,82.0,0.8,27.0,439.0,59.1,44.24
2016,6,10,17,15,706.0,77.5,0.85,26.5,388.0,57.3,43.05
2016,6,10,17,30,674.0,73.0,0.9,26.0,337.0,50.46,37.5
2016,6,10,17,45,627.5,68.5,0.95,25.5,286.0,48.6,36.11
2016,6,10,18,0,581.0,64.0,1.0,25.0,235.0,46.69,34.59
2016,6,10,18,15,520.0,57.0,1.0,24.0,187.5,42.66,31.2
2016,6,10,18,30,459.0,50.0,1.0,23.0,140.0,38.48,27.51
2016,6,10,18,45,363.0,40.5,1.0,22.5,99.0,31.86,21.47
2016,6,10,19,0,267.0,31.0,1.0,22.0,58.0,25.01,14.73
2016,6,10,19,15,133.5,15.5,1.05,21.5,29.0,12.27,0.0
2016,6,10,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,77.5,12.0,0.95,18.5,17.5,25.76,0.0
2016,6,11,5,30,155.0,24.0,1.1,19.0,35.0,74.38,37.68
2016,6,11,5,45,249.5,37.0,1.25,19.5,71.0,129.61,92.14
2016,6,11,6,0,344.0,50.0,1.4,20.0,107.0,192.93,146.07
2016,6,11,6,15,412.5,59.5,1.4,20.5,151.5,255.41,199.36
2016,6,11,6,30,481.0,69.0,1.4,21.0,196.0,322.23,255.0
2016,6,11,6,45,530.5,76.5,1.4,21.5,244.5,383.27,304.54
2016,6,11,7,0,580.0,84.0,1.4,22.0,293.0,448.24,355.29
2016,6,11,7,15,616.0,89.5,1.5,22.5,342.5,505.98,399.23
2016,6,11,7,30,652.0,95.0,1.6,23.0,392.0,565.47,443.09
2016,6,11,7,45,679.5,100.0,1.7,24.0,441.5,619.67,480.81
2016,6,11,8,0,707.0,105.0,1.8,25.0,491.0,674.13,516.89
2016,6,11,8,15,728.0,108.5,1.8,25.5,538.5,718.67,544.93
2016,6,11,8,30,749.0,112.0,1.8,26.0,586.0,765.14,573.77
2016,6,11,8,45,766.0,115.0,1.8,27.0,630.0,806.33,597.28
2016,6,11,9,0,783.0,118.0,1.8,28.0,674.0,845.71,619.1
2016,6,11,9,15,795.5,121.0,1.75,28.0,714.0,878.89,638.46
2016,6,11,9,30,808.0,124.0,1.7,28.0,754.0,909.53,656.02
2016,6,11,9,45,817.5,126.0,1.7,28.5,789.0,933.47,668.44
2016,6,11,10,0,827.0,128.0,1.7,29.0,824.0,944.31,672.6
2016,6,11,10,15,834.5,130.0,1.7,29.0,853.0,959.87,681.29
2016,6,11,10,30,842.0,132.0,1.7,29.0,882.0,972.14,687.94
2016,6,11,10,45,846.5,133.5,1.7,29.5,904.5,977.55,689.05
2016,6,11,11,0,851.0,135.0,1.7,30.0,927.0,979.49,688.19
2016,6,11,11,15,854.0,136.0,1.7,30.0,942.5,975.99,685.49
2016,6,11,11,30,857.0,137.0,1.7,30.0,958.0,969.03,680.81
2016,6,11,11,45,858.5,137.5,1.7,30.5,966.5,956.75,671.62
2016,6,11,12,0,860.0,138.0,1.7,31.0,975.0,941.19,660.56
2016,6,11,12,15,860.0,138.0,1.7,31.0,976.0,920.65,647.83
2016,6,11,12,30,860.0,138.0,1.7,31.0,977.0,897.16,633.31
2016,6,11,12,45,864.5,133.5,1.75,31.5,972.0,870.81,616.27
2016,6,11,13,0,869.0,129.0,1.8,32.0,967.0,841.48,597.31
2016,6,11,13,15,866.5,128.5,1.8,32.0,953.5,807.07,575.75
2016,6,11,13,30,864.0,128.0,1.8,32.0,940.0,770.22,552.49
2016,6,11,13,45,859.0,127.0,1.85,32.0,919.5,728.86,525.84
2016,6,11,14,0,854.0,126.0,1.9,32.0,899.0,685.56,496.24
2016,6,11,14,15,847.5,124.5,1.85,32.0,872.0,639.16,463.15
2016,6,11,14,30,841.0,123.0,1.8,32.0,845.0,591.33,428.25
2016,6,11,14,45,833.0,120.5,1.8,32.0,812.0,540.72,390.68
2016,6,11,15,0,825.0,118.0,1.8,32.0,779.0,489.27,351.35
2016,6,11,15,15,814.0,116.0,1.75,32.0,741.0,436.36,309.61
2016,6,11,15,30,803.0,114.0,1.7,32.0,703.0,378.59,263.3
2016,6,11,15,45,791.0,110.0,1.7,32.0,661.0,323.2,217.82
2016,6,11,16,0,779.0,106.0,1.7,32.0,619.0,268.45,172.44
2016,6,11,16,15,761.0,102.5,1.7,31.5,572.5,213.85,128.62
2016,6,11,16,30,743.0,99.0,1.7,31.0,526.0,161.03,89.44
2016,6,11,16,45,721.0,94.5,1.75,31.0,478.0,109.22,58.64
2016,6,11,17,0,699.0,90.0,1.8,31.0,430.0,58.59,43.07
2016,6,11,17,15,668.0,85.5,1.6,30.0,380.0,57.32,42.4
2016,6,11,17,30,637.0,81.0,1.4,29.0,330.0,55.94,41.58
2016,6,11,17,45,595.0,74.5,1.2,28.5,281.0,52.88,39.21
2016,6,11,18,0,553.0,68.0,1.0,28.0,232.0,49.65,36.62
2016,6,11,18,15,492.5,60.5,1.0,27.0,185.5,45.36,33.07
2016,6,11,18,30,432.0,53.0,1.0,26.0,139.0,40.9,29.19
2016,6,11,18,45,342.5,42.5,1.0,25.5,98.5,33.53,22.57
2016,6,11,19,0,253.0,32.0,1.0,25.0,58.0,25.85,15.23
2016,6,11,19,15,126.5,16.0,1.0,24.5,29.0,12.56,0.0
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,87.0,12.0,1.4,19.5,18.5,27.51,0.0
2016,6,12,5,30,174.0,24.0,1.6,20.0,37.0,78.92,39.81
2016,6,12,5,45,281.5,36.0,1.85,21.0,75.0,140.08,99.09
2016,6,12,6,0,389.0,48.0,2.1,22.0,113.0,209.49,157.58
2016,6,12,6,15,458.5,56.5,2.15,22.5,159.0,271.15,210.43
2016,6,12,6,30,528.0,65.0,2.2,23.0,205.0,339.73,267.69
2016,6,12,6,45,581.5,70.5,2.25,23.5,255.5,402.95,319.24
2016,6,12,7,0,635.0,76.0,2.3,24.0,306.0,470.39,372.28
2016,6,12,7,15,669.5,81.5,2.5,24.5,356.5,529.73,417.8
2016,6,12,7,30,704.0,87.0,2.7,25.0,407.0,590.61,463.11
2016,6,12,7,45,732.0,90.0,2.95,26.0,457.5,642.87,500.06
2016,6,12,8,0,760.0,93.0,3.2,27.0,508.0,697.5,536.34
2016,6,12,8,15,779.5,96.5,3.25,27.5,556.5,745.7,567.52
2016,6,12,8,30,799.0,100.0,3.3,28.0,605.0,792.7,597.33
