Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,8,45,814.5,103.0,3.4,28.5,649.5,834.18,623.13
2016,6,12,9,0,830.0,106.0,3.5,29.0,694.0,865.57,641.83
2016,6,12,9,15,841.5,108.0,3.45,29.0,734.5,897.59,661.34
2016,6,12,9,30,853.0,110.0,3.4,29.0,775.0,926.95,678.94
2016,6,12,9,45,857.0,115.0,3.35,29.5,809.5,949.46,690.56
2016,6,12,10,0,861.0,120.0,3.3,30.0,844.0,968.61,699.99
2016,6,12,10,15,638.0,245.5,3.25,30.0,792.5,904.33,655.92
2016,6,12,10,30,415.0,371.0,3.2,30.0,741.0,808.38,585.14
2016,6,12,10,45,421.5,381.0,3.2,30.5,765.5,822.03,593.01
2016,6,12,11,0,428.0,391.0,3.2,31.0,790.0,833.36,598.58
2016,6,12,11,15,656.5,260.5,3.2,31.0,883.5,924.56,664.55
2016,6,12,11,30,885.0,130.0,3.2,31.0,977.0,989.45,705.81
2016,6,12,11,45,885.0,131.5,3.2,31.0,985.0,976.44,696.66
2016,6,12,12,0,885.0,133.0,3.2,31.0,993.0,960.07,686.09
2016,6,12,12,15,884.5,133.0,3.25,31.0,993.5,938.67,672.69
2016,6,12,12,30,884.0,133.0,3.3,31.0,994.0,914.25,657.36
2016,6,12,12,45,879.0,134.5,3.4,31.5,986.5,884.35,637.43
2016,6,12,13,0,874.0,136.0,3.5,32.0,979.0,851.89,615.77
2016,6,12,13,15,869.5,135.0,3.55,32.0,964.0,815.28,592.22
2016,6,12,13,30,865.0,134.0,3.6,32.0,949.0,776.37,566.96
2016,6,12,13,45,857.0,134.0,3.65,32.0,926.5,733.64,538.1
2016,6,12,14,0,849.0,134.0,3.7,32.0,904.0,689.22,506.59
2016,6,12,14,15,840.5,132.5,3.65,32.0,875.5,641.77,471.95
2016,6,12,14,30,832.0,131.0,3.6,32.0,847.0,593.1,435.64
2016,6,12,14,45,814.5,133.0,3.6,32.0,811.0,539.83,395.23
2016,6,12,15,0,797.0,135.0,3.6,32.0,775.0,487.52,354.45
2016,6,12,15,15,784.0,132.5,3.5,31.5,736.0,433.89,312.15
2016,6,12,15,30,771.0,130.0,3.4,31.0,697.0,380.57,268.89
2016,6,12,15,45,748.0,130.0,3.3,31.0,652.5,326.76,224.14
2016,6,12,16,0,725.0,130.0,3.2,31.0,608.0,269.35,176.71
2016,6,12,16,15,704.5,126.0,3.05,30.5,562.0,216.34,133.89
2016,6,12,16,30,684.0,122.0,2.9,30.0,516.0,165.48,95.86
2016,6,12,16,45,520.0,150.5,2.75,30.0,434.5,132.33,82.92
2016,6,12,17,0,356.0,179.0,2.6,30.0,353.0,125.0,97.87
2016,6,12,17,15,338.5,161.5,2.4,29.5,311.5,114.89,90.1
2016,6,12,17,30,321.0,144.0,2.2,29.0,270.0,104.29,81.82
2016,6,12,17,45,381.5,116.5,2.05,28.5,245.5,82.35,63.9
2016,6,12,18,0,442.0,89.0,1.9,28.0,221.0,64.73,49.32
2016,6,12,18,15,382.0,77.5,1.8,27.0,176.0,57.36,43.22
2016,6,12,18,30,322.0,66.0,1.7,26.0,131.0,49.69,36.62
2016,6,12,18,45,237.5,51.5,1.65,25.5,92.0,39.36,27.45
2016,6,12,19,0,153.0,37.0,1.6,25.0,53.0,28.68,17.55
2016,6,12,19,15,76.5,18.5,1.65,24.5,26.5,15.23,0.0
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,5,15,111.5,12.0,1.6,17.0,20.0,32.1,0.0
2016,6,13,5,30,223.0,24.0,1.8,17.0,40.0,92.26,47.37
2016,6,13,5,45,343.0,34.5,2.05,17.5,81.0,157.09,112.44
2016,6,13,6,0,463.0,45.0,2.3,18.0,122.0,232.85,177.56
2016,6,13,6,15,534.0,52.5,2.4,18.5,171.0,297.98,234.54
2016,6,13,6,30,605.0,60.0,2.5,19.0,220.0,370.09,295.87
2016,6,13,6,45,661.5,64.0,2.7,19.5,273.5,437.01,351.6
2016,6,13,7,0,718.0,68.0,2.9,20.0,327.0,506.62,407.67
2016,6,13,7,15,751.0,72.5,2.9,20.0,380.0,567.88,455.74
2016,6,13,7,30,784.0,77.0,2.9,20.0,433.0,630.3,503.15
2016,6,13,7,45,812.5,79.0,2.95,20.5,486.5,687.37,543.48
2016,6,13,8,0,841.0,81.0,3.0,21.0,540.0,744.42,581.91
2016,6,13,8,15,858.5,83.5,2.9,21.5,589.5,786.64,608.11
2016,6,13,8,30,876.0,86.0,2.8,22.0,639.0,833.21,636.83
2016,6,13,8,45,892.5,87.0,2.75,22.5,686.0,875.42,662.18
2016,6,13,9,0,909.0,88.0,2.7,23.0,733.0,915.49,685.64
2016,6,13,9,15,918.5,90.0,2.6,23.0,774.5,947.85,704.5
2016,6,13,9,30,928.0,92.0,2.5,23.0,816.0,977.2,721.2
2016,6,13,9,45,937.5,92.0,2.4,23.5,852.0,1001.17,732.8
2016,6,13,10,0,947.0,92.0,2.3,24.0,888.0,1021.81,742.14
2016,6,13,10,15,952.0,93.5,2.15,24.5,918.0,1036.15,746.79
2016,6,13,10,30,957.0,95.0,2.0,25.0,948.0,1046.75,749.03
2016,6,13,10,45,961.0,95.5,1.9,25.5,970.5,1051.51,748.27
2016,6,13,11,0,965.0,96.0,1.8,26.0,993.0,1052.42,745.24
2016,6,13,11,15,967.0,96.5,1.7,26.0,1009.0,1047.49,740.18
2016,6,13,11,30,969.0,97.0,1.6,26.0,1025.0,1038.72,732.9
2016,6,13,11,45,969.0,97.5,1.55,26.5,1033.0,1024.23,721.58
2016,6,13,12,0,969.0,98.0,1.5,27.0,1041.0,1006.08,708.2
2016,6,13,12,15,968.5,98.0,1.45,27.0,1041.5,983.48,693.61
2016,6,13,12,30,968.0,98.0,1.4,27.0,1042.0,957.5,677.02
2016,6,13,12,45,963.0,100.0,1.35,27.5,1034.0,926.23,655.87
2016,6,13,13,0,958.0,102.0,1.3,28.0,1026.0,892.06,632.99
2016,6,13,13,15,955.0,101.5,1.25,28.0,1011.5,854.51,609.22
2016,6,13,13,30,952.0,101.0,1.2,28.0,997.0,814.27,583.62
2016,6,13,13,45,946.5,100.5,1.15,28.0,975.0,769.71,555.05
2016,6,13,14,0,941.0,100.0,1.1,28.0,953.0,723.0,523.18
2016,6,13,14,15,935.0,98.5,1.05,28.0,925.0,673.18,488.04
2016,6,13,14,30,929.0,97.0,1.0,28.0,897.0,621.7,450.82
2016,6,13,14,45,920.0,96.5,0.95,28.5,862.0,568.02,410.15
2016,6,13,15,0,911.0,96.0,0.9,29.0,827.0,513.43,367.75
2016,6,13,15,15,901.0,94.0,0.85,28.5,787.0,456.53,323.87
2016,6,13,15,30,891.0,92.0,0.8,28.0,747.0,399.33,278.25
2016,6,13,15,45,877.0,90.0,0.8,28.0,702.5,340.87,230.21
2016,6,13,16,0,863.0,88.0,0.8,28.0,658.0,283.06,182.1
2016,6,13,16,15,846.5,85.5,0.75,28.0,609.5,225.29,134.94
2016,6,13,16,30,830.0,83.0,0.7,28.0,561.0,168.92,92.49
2016,6,13,16,45,807.0,80.0,0.7,28.5,510.0,105.44,52.98
2016,6,13,17,0,784.0,77.0,0.7,29.0,459.0,55.72,41.02
2016,6,13,17,15,754.5,73.0,0.6,28.5,407.0,54.13,40.01
2016,6,13,17,30,725.0,69.0,0.5,28.0,355.0,52.46,38.84
2016,6,13,17,45,684.0,64.5,0.45,27.5,303.5,50.22,37.15
2016,6,13,18,0,643.0,60.0,0.4,27.0,252.0,43.81,31.83
2016,6,13,18,15,584.5,53.5,0.4,26.5,202.5,40.0,28.62
2016,6,13,18,30,526.0,47.0,0.4,26.0,153.0,36.06,25.13
2016,6,13,18,45,434.5,38.5,0.45,25.5,109.5,30.17,19.81
2016,6,13,19,0,343.0,30.0,0.5,25.0,66.0,24.1,13.93
2016,6,13,19,15,171.5,15.0,0.5,24.5,33.0,11.8,0.0
2016,6,13,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,14,5,15,89.0,12.0,1.5,16.5,18.5,27.76,0.0
2016,6,14,5,30,178.0,24.0,1.7,17.0,37.0,79.52,40.27
2016,6,14,5,45,283.5,36.0,1.95,17.5,75.0,140.15,100.38
2016,6,14,6,0,389.0,48.0,2.2,18.0,113.0,208.77,159.39
2016,6,14,6,15,459.0,57.0,2.15,18.5,159.0,271.08,213.52
2016,6,14,6,30,529.0,66.0,2.1,19.0,205.0,340.38,272.09
2016,6,14,6,45,582.5,71.5,2.05,19.5,255.5,403.62,324.19
2016,6,14,7,0,636.0,77.0,2.0,20.0,306.0,471.08,377.64
2016,6,14,7,15,671.5,82.5,2.05,20.5,357.5,531.07,423.7
2016,6,14,7,30,707.0,88.0,2.1,21.0,409.0,592.7,469.42
2016,6,14,7,45,736.5,91.0,2.15,22.0,460.5,646.11,506.73
2016,6,14,8,0,766.0,94.0,2.2,23.0,512.0,702.08,543.2
2016,6,14,8,15,786.0,97.5,2.25,23.5,560.5,750.94,574.76
2016,6,14,8,30,806.0,101.0,2.3,24.0,609.0,798.62,604.94
2016,6,14,8,45,823.5,103.0,2.35,25.0,655.0,840.95,629.74
2016,6,14,9,0,841.0,105.0,2.4,26.0,701.0,873.35,647.46
2016,6,14,9,15,852.5,107.5,2.3,26.0,742.0,906.26,666.66
2016,6,14,9,30,864.0,110.0,2.2,26.0,783.0,936.47,683.81
2016,6,14,9,45,873.5,111.5,2.15,26.5,819.0,960.79,696.11
2016,6,14,10,0,883.0,113.0,2.1,27.0,855.0,981.97,706.35
2016,6,14,10,15,889.0,114.5,2.05,27.0,884.0,996.42,713.7
2016,6,14,10,30,895.0,116.0,2.0,27.0,913.0,1007.38,718.96
2016,6,14,10,45,899.0,117.0,1.95,27.5,936.0,1012.27,719.1
2016,6,14,11,0,903.0,118.0,1.9,28.0,959.0,1013.53,717.12
2016,6,14,11,15,906.0,118.5,1.85,28.0,974.5,1009.65,713.52
2016,6,14,11,30,909.0,119.0,1.8,28.0,990.0,1002.13,707.82
2016,6,14,11,45,909.0,120.0,1.75,28.5,998.0,988.63,697.16
2016,6,14,12,0,909.0,121.0,1.7,29.0,1006.0,971.68,684.56
2016,6,14,12,15,909.0,121.0,1.65,29.0,1007.0,950.5,670.82
2016,6,14,12,30,909.0,121.0,1.6,29.0,1008.0,926.18,655.21
2016,6,14,12,45,907.5,120.5,1.6,29.5,1001.5,897.1,635.97
2016,6,14,13,0,906.0,120.0,1.6,30.0,995.0,865.17,614.97
2016,6,14,13,15,903.0,119.5,1.6,30.0,981.0,829.31,592.63
2016,6,14,13,30,900.0,119.0,1.6,30.0,967.0,790.93,568.51
2016,6,14,13,45,893.0,119.5,1.6,30.0,945.5,748.15,541.06
2016,6,14,14,0,886.0,120.0,1.6,30.0,924.0,703.47,510.27
2016,6,14,14,15,879.5,118.5,1.55,30.0,896.0,655.76,476.35
2016,6,14,14,30,873.0,117.0,1.5,30.0,868.0,606.55,440.52
2016,6,14,14,45,863.0,116.0,1.5,30.0,834.0,554.62,402.06
2016,6,14,15,0,853.0,115.0,1.5,30.0,800.0,501.97,361.86
2016,6,14,15,15,841.5,112.5,1.4,29.5,761.0,447.05,319.06
2016,6,14,15,30,830.0,110.0,1.3,29.0,722.0,392.07,274.91
2016,6,14,15,45,814.5,108.0,1.25,29.0,678.0,330.84,224.87
2016,6,14,16,0,799.0,106.0,1.2,29.0,634.0,275.49,178.73
2016,6,14,16,15,780.5,103.0,1.1,29.0,587.0,220.01,133.49
2016,6,14,16,30,762.0,100.0,1.0,29.0,540.0,166.36,93.07
2016,6,14,16,45,735.5,97.0,0.95,29.0,490.0,114.23,61.78
2016,6,14,17,0,709.0,94.0,0.9,29.0,440.0,61.23,45.59
2016,6,14,17,15,677.5,89.0,0.85,28.5,389.5,59.71,44.67
2016,6,14,17,30,646.0,84.0,0.8,28.0,339.0,58.06,43.54
2016,6,14,17,45,601.5,78.0,0.8,27.5,289.0,55.46,41.56
2016,6,14,18,0,557.0,72.0,0.8,27.0,239.0,52.72,39.38
2016,6,14,18,15,497.0,64.0,0.8,26.0,191.5,48.14,35.59
2016,6,14,18,30,437.0,56.0,0.8,25.0,144.0,43.37,31.45
2016,6,14,18,45,349.5,45.0,0.85,24.0,103.0,35.64,24.56
2016,6,14,19,0,262.0,34.0,0.9,23.0,62.0,27.58,16.94
2016,6,14,19,15,131.0,17.0,0.95,22.5,31.0,13.33,0.07
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,4.5,1.5,18.0,4.5,4.09,0.0
2016,6,15,5,30,0.0,9.0,1.6,18.0,9.0,7.9,0.0
2016,6,15,5,45,0.0,22.0,1.7,18.5,22.0,19.37,10.06
2016,6,15,6,0,0.0,35.0,1.8,19.0,35.0,30.87,20.01
2016,6,15,6,15,0.0,52.0,1.65,19.0,52.0,46.43,33.33
2016,6,15,6,30,0.0,69.0,1.5,19.0,69.0,62.33,46.83
2016,6,15,6,45,0.0,87.0,1.4,19.5,87.0,79.21,60.79
2016,6,15,7,0,0.0,105.0,1.3,20.0,105.0,96.06,74.44
2016,6,15,7,15,24.5,141.5,1.15,20.5,152.5,154.62,122.12
2016,6,15,7,30,49.0,178.0,1.0,21.0,200.0,210.2,165.99
2016,6,15,7,45,50.0,199.0,0.85,21.5,224.0,233.81,183.21
2016,6,15,8,0,51.0,220.0,0.7,22.0,248.0,257.31,199.99
2016,6,15,8,15,61.5,246.0,0.55,22.5,283.0,293.68,226.25
2016,6,15,8,30,72.0,272.0,0.4,23.0,318.0,330.52,251.92
2016,6,15,8,45,45.5,261.5,0.3,23.5,292.0,296.56,224.31
2016,6,15,9,0,19.0,251.0,0.2,24.0,266.0,249.18,187.33
2016,6,15,9,15,19.0,262.5,0.35,24.5,277.5,259.96,195.3
2016,6,15,9,30,19.0,274.0,0.5,25.0,289.0,270.69,202.77
2016,6,15,9,45,17.5,274.5,0.7,26.0,289.0,269.26,200.95
2016,6,15,10,0,16.0,275.0,0.9,27.0,289.0,267.83,199.14
2016,6,15,10,15,28.0,326.0,0.95,27.5,350.5,342.27,252.84
2016,6,15,10,30,40.0,377.0,1.0,28.0,412.0,404.23,295.9
2016,6,15,10,45,178.0,411.5,1.05,28.5,576.0,587.29,424.85
2016,6,15,11,0,316.0,446.0,1.1,29.0,740.0,767.16,543.09
2016,6,15,11,15,534.5,324.0,1.05,29.0,831.5,865.52,608.96
2016,6,15,11,30,753.0,202.0,1.0,29.0,923.0,942.24,658.06
2016,6,15,11,45,760.5,199.0,1.0,29.5,933.0,932.84,649.72
2016,6,15,12,0,768.0,196.0,1.0,30.0,943.0,920.23,640.64
2016,6,15,12,15,768.5,196.0,1.0,30.0,944.5,900.8,628.76
2016,6,15,12,30,769.0,196.0,1.0,30.0,946.0,878.59,615.26
2016,6,15,12,45,499.0,340.5,1.05,30.5,826.5,757.47,533.27
2016,6,15,13,0,229.0,485.0,1.1,31.0,707.0,632.31,445.77
2016,6,15,13,15,195.0,481.0,1.15,31.0,668.0,587.68,417.07
2016,6,15,13,30,161.0,477.0,1.2,31.0,629.0,544.94,388.48
2016,6,15,13,45,447.0,338.5,1.25,31.0,747.0,621.15,446.19
2016,6,15,14,0,733.0,200.0,1.3,31.0,865.0,670.71,482.84
2016,6,15,14,15,476.0,310.0,1.35,31.0,737.0,563.71,406.16
2016,6,15,14,30,219.0,420.0,1.4,31.0,609.0,478.82,345.08
2016,6,15,14,45,361.5,356.0,1.5,31.0,653.5,483.31,349.46
2016,6,15,15,0,504.0,292.0,1.6,31.0,698.0,473.29,341.32
2016,6,15,15,15,322.5,319.5,1.6,31.0,575.0,389.13,280.87
2016,6,15,15,30,141.0,347.0,1.6,31.0,452.0,325.31,236.44
2016,6,15,15,45,209.0,318.0,1.6,31.0,462.5,311.68,224.59
2016,6,15,16,0,277.0,289.0,1.6,31.0,473.0,283.61,200.79
2016,6,15,16,15,138.5,198.0,1.55,30.5,290.0,181.21,129.14
2016,6,15,16,30,0.0,107.0,1.5,30.0,107.0,94.02,68.53
2016,6,15,16,45,0.0,101.5,1.45,30.0,101.5,89.12,65.06
2016,6,15,17,0,0.0,96.0,1.4,30.0,96.0,84.2,64.38
2016,6,15,17,15,0.0,85.0,1.3,29.5,85.0,74.88,57.05
2016,6,15,17,30,0.0,74.0,1.2,29.0,74.0,65.45,49.5
2016,6,15,17,45,0.0,62.5,1.15,28.5,62.5,55.22,41.17
2016,6,15,18,0,0.0,51.0,1.1,28.0,51.0,45.01,32.69
2016,6,15,18,15,0.0,40.5,1.0,27.5,40.5,35.71,24.82
2016,6,15,18,30,0.0,30.0,0.9,27.0,30.0,26.42,16.84
2016,6,15,18,45,0.0,21.0,0.8,26.5,21.0,18.47,9.9
2016,6,15,19,0,0.0,12.0,0.7,26.0,12.0,10.54,2.91
2016,6,15,19,15,0.0,6.0,0.7,25.5,6.0,5.26,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,3.0,11.5,1.25,21.0,11.5,11.02,0.0
2016,6,16,5,30,6.0,23.0,1.4,21.0,23.0,22.51,8.13
2016,6,16,5,45,42.0,40.5,1.6,21.5,47.5,58.34,39.97
2016,6,16,6,0,78.0,58.0,1.8,22.0,72.0,91.91,68.25
2016,6,16,6,15,99.5,78.5,1.85,22.5,101.5,126.85,97.84
2016,6,16,6,30,121.0,99.0,1.9,23.0,131.0,163.79,128.7
2016,6,16,6,45,138.5,120.5,2.0,23.5,164.5,201.78,159.78
2016,6,16,7,0,156.0,142.0,2.1,24.0,198.0,241.22,191.27
2016,6,16,7,15,118.5,164.0,2.25,24.5,210.5,248.24,195.83
2016,6,16,7,30,81.0,186.0,2.4,25.0,223.0,240.58,188.49
2016,6,16,7,45,414.0,137.0,2.6,25.5,359.0,461.88,363.9
2016,6,16,8,0,747.0,88.0,2.8,26.0,495.0,679.86,525.43
2016,6,16,8,15,618.5,148.5,2.85,26.5,506.5,676.99,518.69
2016,6,16,8,30,490.0,209.0,2.9,27.0,518.0,650.66,495.16
2016,6,16,8,45,659.0,152.5,2.95,27.5,600.5,757.46,571.43
2016,6,16,9,0,828.0,96.0,3.0,28.0,683.0,851.05,632.33
2016,6,16,9,15,840.5,98.5,3.0,28.5,724.0,884.72,651.43
2016,6,16,9,30,853.0,101.0,3.0,29.0,765.0,915.78,669.06
2016,6,16,9,45,864.0,102.0,3.05,29.5,801.5,940.99,683.07
2016,6,16,10,0,875.0,103.0,3.1,30.0,838.0,963.16,695.12
2016,6,16,10,15,882.5,104.5,3.05,30.0,868.0,979.22,703.9
2016,6,16,10,30,890.0,106.0,3.0,30.0,898.0,991.86,710.58
2016,6,16,10,45,896.0,106.5,3.0,30.5,922.0,998.45,712.47
2016,6,16,11,0,902.0,107.0,3.0,31.0,946.0,1001.44,712.22
2016,6,16,11,15,906.0,107.5,2.95,31.0,963.0,998.82,709.59
2016,6,16,11,30,910.0,108.0,2.9,31.0,980.0,992.56,704.81
2016,6,16,11,45,913.0,108.0,2.9,31.5,990.0,981.23,695.97
2016,6,16,12,0,916.0,108.0,2.9,32.0,1000.0,966.39,685.06
2016,6,16,12,15,916.5,108.0,2.85,32.0,1001.5,945.82,671.62
2016,6,16,12,30,917.0,108.0,2.8,32.0,1003.0,922.04,656.23
2016,6,16,12,45,917.0,107.5,2.8,32.0,997.5,894.28,638.69
2016,6,16,13,0,917.0,107.0,2.8,32.0,992.0,863.54,619.2
2016,6,16,13,15,914.0,106.5,2.7,32.0,978.0,827.52,595.56
2016,6,16,13,30,911.0,106.0,2.6,32.0,964.0,788.94,570.18
2016,6,16,13,45,906.5,104.5,2.55,32.5,943.5,746.01,540.97
2016,6,16,14,0,902.0,103.0,2.5,33.0,923.0,700.96,508.54
2016,6,16,14,15,895.5,102.0,2.4,33.0,895.0,653.16,474.09
2016,6,16,14,30,889.0,101.0,2.3,33.0,867.0,603.82,437.77
2016,6,16,14,45,879.0,100.0,2.2,33.0,832.5,551.3,398.28
2016,6,16,15,0,869.0,99.0,2.1,33.0,798.0,498.05,357.19
2016,6,16,15,15,858.0,97.0,2.0,32.5,759.0,443.07,314.37
2016,6,16,15,30,847.0,95.0,1.9,32.0,720.0,387.97,270.13
2016,6,16,15,45,830.0,94.5,1.8,32.0,676.0,332.29,224.04
2016,6,16,16,0,813.0,94.0,1.7,32.0,632.0,277.59,178.45
2016,6,16,16,15,795.0,91.0,1.7,32.0,585.0,215.0,128.08
2016,6,16,16,30,777.0,88.0,1.7,32.0,538.0,160.64,87.14
2016,6,16,16,45,747.0,87.0,1.7,32.0,488.0,108.9,56.19
2016,6,16,17,0,717.0,86.0,1.7,32.0,438.0,61.65,45.36
2016,6,16,17,15,686.5,81.5,1.55,31.5,388.0,54.48,39.76
2016,6,16,17,30,656.0,77.0,1.4,31.0,338.0,52.97,38.73
2016,6,16,17,45,607.5,73.0,1.3,30.5,287.5,51.61,37.8
2016,6,16,18,0,559.0,69.0,1.2,30.0,237.0,50.26,36.79
2016,6,16,18,15,500.0,61.5,1.15,29.0,190.5,45.99,33.31
2016,6,16,18,30,441.0,54.0,1.1,28.0,144.0,41.56,29.51
2016,6,16,18,45,353.0,43.5,1.1,27.5,103.0,34.22,22.99
2016,6,16,19,0,265.0,33.0,1.1,27.0,62.0,26.57,15.85
2016,6,16,19,15,132.5,16.5,1.2,26.5,31.0,12.93,0.45
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,98.5,11.5,1.5,21.0,18.0,28.87,0.0
2016,6,17,5,30,197.0,23.0,1.7,21.0,36.0,83.76,40.58
2016,6,17,5,45,301.0,33.5,1.95,21.5,73.5,142.08,99.65
2016,6,17,6,0,405.0,44.0,2.2,22.0,111.0,209.27,156.88
2016,6,17,6,15,473.0,51.5,2.35,22.5,156.0,269.66,209.01
2016,6,17,6,30,541.0,59.0,2.5,23.0,201.0,336.82,265.56
2016,6,17,6,45,589.0,64.5,2.7,23.5,250.0,397.5,315.73
2016,6,17,7,0,637.0,70.0,2.9,24.0,299.0,461.92,367.19
2016,6,17,7,15,670.5,74.5,2.95,24.0,348.5,519.42,412.22
2016,6,17,7,30,704.0,79.0,3.0,24.0,398.0,576.72,455.86
2016,6,17,7,45,383.5,152.0,3.05,24.5,329.0,456.48,359.71
2016,6,17,8,0,63.0,225.0,3.1,25.0,260.0,271.82,211.02
2016,6,17,8,15,429.0,158.5,3.05,25.5,426.0,529.97,414.34
2016,6,17,8,30,795.0,92.0,3.0,26.0,592.0,777.75,591.8
2016,6,17,8,45,812.5,93.0,3.0,26.5,637.0,811.47,610.45
2016,6,17,9,0,830.0,94.0,3.0,27.0,682.0,850.23,633.87
2016,6,17,9,15,451.0,223.5,3.0,27.0,545.5,670.29,504.79
2016,6,17,9,30,72.0,353.0,3.0,27.0,409.0,415.83,311.79
2016,6,17,9,45,36.5,245.5,3.0,27.5,274.0,270.68,203.92
2016,6,17,10,0,1.0,138.0,3.0,28.0,139.0,124.77,91.68
2016,6,17,10,15,2.0,141.5,3.0,28.0,143.5,128.97,95.0
2016,6,17,10,30,3.0,145.0,3.0,28.0,148.0,133.17,98.14
2016,6,17,10,45,1.5,122.5,3.05,28.0,124.0,111.2,81.09
2016,6,17,11,0,0.0,100.0,3.1,28.0,100.0,89.38,64.14
2016,6,17,11,15,434.5,114.0,3.15,28.0,530.0,553.45,421.94
2016,6,17,11,30,869.0,128.0,3.2,28.0,960.0,972.24,706.33
2016,6,17,11,45,444.0,227.0,3.25,28.0,652.5,665.87,494.37
2016,6,17,12,0,19.0,326.0,3.3,28.0,345.0,312.79,231.28
2016,6,17,12,15,443.0,228.5,3.4,28.0,661.5,640.39,480.35
2016,6,17,12,30,867.0,131.0,3.5,28.0,978.0,898.49,658.31
2016,6,17,12,45,433.5,110.5,3.65,28.0,534.0,485.5,369.19
2016,6,17,13,0,0.0,90.0,3.8,28.0,90.0,80.27,56.74
2016,6,17,13,15,31.0,264.0,3.95,27.5,293.0,261.87,196.45
2016,6,17,13,30,62.0,438.0,4.1,27.0,496.0,434.95,324.35
2016,6,17,13,45,35.5,320.5,4.25,27.0,354.0,308.27,230.86
2016,6,17,14,0,9.0,203.0,4.4,27.0,212.0,185.4,138.42
2016,6,17,14,15,56.5,309.5,4.5,26.5,359.0,303.94,229.45
2016,6,17,14,30,104.0,416.0,4.6,26.0,506.0,412.45,310.59
2016,6,17,14,45,53.0,282.0,4.7,26.0,327.5,268.87,203.17
2016,6,17,15,0,2.0,148.0,4.8,26.0,149.0,131.26,97.83
2016,6,17,15,15,4.5,174.0,4.8,25.5,177.0,153.97,116.05
2016,6,17,15,30,7.0,200.0,4.8,25.0,205.0,175.61,133.31
2016,6,17,15,45,140.5,245.0,4.8,25.0,338.5,239.38,179.63
2016,6,17,16,0,274.0,290.0,4.8,25.0,472.0,284.19,208.7
2016,6,17,16,15,220.5,273.0,4.7,24.5,412.5,247.7,181.75
2016,6,17,16,30,167.0,256.0,4.6,24.0,353.0,210.59,155.66
2016,6,17,16,45,83.5,193.0,4.55,24.0,241.5,157.17,118.41
2016,6,17,17,0,0.0,130.0,4.5,24.0,130.0,110.81,88.5
2016,6,17,17,15,0.0,115.0,4.35,23.5,115.0,98.56,78.67
2016,6,17,17,30,0.0,100.0,4.2,23.0,100.0,86.2,68.56
2016,6,17,17,45,274.0,85.5,4.05,23.0,168.5,59.75,46.06
2016,6,17,18,0,548.0,71.0,3.9,23.0,237.0,51.75,39.23
2016,6,17,18,15,489.0,63.5,3.6,22.5,190.5,47.56,35.64
2016,6,17,18,30,430.0,56.0,3.3,22.0,144.0,43.21,31.73
2016,6,17,18,45,344.5,45.5,3.05,21.5,103.5,35.94,25.11
2016,6,17,19,0,259.0,35.0,2.8,21.0,63.0,27.25,16.91
2016,6,17,19,15,129.5,17.5,2.65,20.5,31.5,13.71,1.26
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,76.0,13.0,2.75,16.0,18.0,25.97,0.0
2016,6,18,5,30,152.0,26.0,2.8,16.0,36.0,74.75,36.57
2016,6,18,5,45,257.5,39.0,2.9,16.5,74.0,132.94,95.42
2016,6,18,6,0,363.0,52.0,3.0,17.0,112.0,200.01,153.32
2016,6,18,6,15,435.0,61.5,3.1,17.5,158.0,264.16,209.31
2016,6,18,6,30,507.0,71.0,3.2,18.0,204.0,333.59,268.73
2016,6,18,6,45,552.5,79.5,3.35,19.0,253.5,394.86,319.67
2016,6,18,7,0,598.0,88.0,3.5,20.0,303.0,459.64,371.56
2016,6,18,7,15,635.0,94.0,3.55,20.5,354.0,519.45,418.41
2016,6,18,7,30,672.0,100.0,3.6,21.0,405.0,581.07,465.14
2016,6,18,7,45,695.5,106.5,3.65,21.5,454.5,635.07,504.63
2016,6,18,8,0,719.0,113.0,3.7,22.0,504.0,688.96,542.63
2016,6,18,8,15,741.0,117.5,3.75,22.5,553.0,738.94,576.08
2016,6,18,8,30,763.0,122.0,3.8,23.0,602.0,784.41,605.7
2016,6,18,8,45,780.5,125.0,3.85,23.5,647.5,826.7,632.63
2016,6,18,9,0,798.0,128.0,3.9,24.0,693.0,867.13,657.91
2016,6,18,9,15,811.0,131.0,3.95,24.0,734.0,901.35,679.95
2016,6,18,9,30,824.0,134.0,4.0,24.0,775.0,933.0,700.17
2016,6,18,9,45,836.0,135.0,4.05,24.5,811.5,958.76,714.97
2016,6,18,10,0,848.0,136.0,4.1,25.0,848.0,970.99,720.7
2016,6,18,10,15,855.5,138.0,4.1,25.0,878.5,986.96,730.24
2016,6,18,10,30,863.0,140.0,4.1,25.0,909.0,999.57,737.57
2016,6,18,10,45,869.5,140.5,4.15,25.5,932.5,1006.24,739.94
2016,6,18,11,0,876.0,141.0,4.2,26.0,956.0,1009.38,740.13
2016,6,18,11,15,880.0,142.0,4.2,26.0,973.0,1006.97,737.96
2016,6,18,11,30,884.0,143.0,4.2,26.0,990.0,1000.97,733.58
2016,6,18,11,45,887.5,142.5,4.25,26.5,999.5,989.57,724.62
2016,6,18,12,0,891.0,142.0,4.3,27.0,1009.0,974.75,713.54
2016,6,18,12,15,891.5,142.0,4.3,27.0,1010.5,954.29,699.97
2016,6,18,12,30,892.0,142.0,4.3,27.0,1012.0,930.75,684.41
2016,6,18,12,45,897.5,137.0,4.3,27.0,1008.0,904.24,666.89
2016,6,18,13,0,903.0,132.0,4.3,27.0,1004.0,874.59,647.24
2016,6,18,13,15,900.0,131.5,4.3,27.0,990.5,838.9,623.42
2016,6,18,13,30,897.0,131.0,4.3,27.0,977.0,800.69,597.77
2016,6,18,13,45,896.0,127.5,4.3,27.0,957.5,759.03,569.23
2016,6,18,14,0,895.0,124.0,4.3,27.0,938.0,715.03,537.19
2016,6,18,14,15,622.5,255.5,4.25,27.0,814.0,610.68,457.68
2016,6,18,14,30,350.0,387.0,4.2,27.0,690.0,526.26,392.7
2016,6,18,14,45,611.0,250.5,4.2,27.0,753.5,529.23,395.82
2016,6,18,15,0,872.0,114.0,4.2,27.0,817.0,512.87,381.17
2016,6,18,15,15,862.0,112.0,4.15,26.5,778.5,458.02,336.64
2016,6,18,15,30,852.0,110.0,4.1,26.0,740.0,402.9,290.7
2016,6,18,15,45,842.5,105.5,4.1,26.0,697.0,345.99,241.85
2016,6,18,16,0,833.0,101.0,4.1,26.0,654.0,282.94,187.94
2016,6,18,16,15,816.0,98.0,4.0,25.5,607.0,225.79,139.98
2016,6,18,16,30,799.0,95.0,3.9,25.0,560.0,170.23,96.65
2016,6,18,16,45,783.0,89.5,3.8,25.0,511.0,114.69,61.07
2016,6,18,17,0,767.0,84.0,3.7,25.0,462.0,61.11,46.35
2016,6,18,17,15,738.0,80.0,3.45,24.5,410.5,59.18,45.01
2016,6,18,17,30,709.0,76.0,3.2,24.0,359.0,57.75,44.04
2016,6,18,17,45,676.0,69.5,2.95,23.5,308.5,49.37,37.06
2016,6,18,18,0,643.0,63.0,2.7,23.0,258.0,45.96,34.25
2016,6,18,18,15,586.0,56.5,2.4,22.0,208.5,42.26,31.14
2016,6,18,18,30,529.0,50.0,2.1,21.0,159.0,38.42,27.75
2016,6,18,18,45,441.0,41.5,1.85,20.0,115.5,32.64,22.47
2016,6,18,19,0,353.0,33.0,1.6,19.0,72.0,26.68,16.65
2016,6,18,19,15,176.5,16.5,1.55,18.5,36.0,13.02,1.21
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,119.5,12.0,1.1,13.5,20.0,33.07,0.0
2016,6,19,5,30,239.0,24.0,1.3,14.0,40.0,94.33,46.01
2016,6,19,5,45,354.0,34.0,1.55,15.0,80.5,158.0,113.26
2016,6,19,6,0,469.0,44.0,1.8,16.0,121.0,231.47,176.91
2016,6,19,6,15,539.5,51.0,1.7,16.5,169.0,295.83,233.35
2016,6,19,6,30,610.0,58.0,1.6,17.0,217.0,367.12,293.8
2016,6,19,6,45,657.5,63.0,1.5,18.0,269.0,430.55,345.32
2016,6,19,7,0,705.0,68.0,1.4,19.0,321.0,495.82,395.79
2016,6,19,7,15,738.0,72.5,1.45,19.5,373.5,556.42,441.9
2016,6,19,7,30,771.0,77.0,1.5,20.0,426.0,618.24,487.22
2016,6,19,7,45,793.0,81.0,1.55,21.0,477.0,672.48,523.88
2016,6,19,8,0,815.0,85.0,1.6,22.0,528.0,726.25,558.05
2016,6,19,8,15,833.5,88.0,1.6,22.5,577.5,775.27,588.68
2016,6,19,8,30,852.0,91.0,1.6,23.0,627.0,816.11,613.11
2016,6,19,8,45,864.0,95.0,1.65,23.5,672.5,857.2,637.88
2016,6,19,9,0,876.0,99.0,1.7,24.0,718.0,895.93,660.75
2016,6,19,9,15,886.5,101.0,1.7,24.0,759.5,928.5,680.09
2016,6,19,9,30,897.0,103.0,1.7,24.0,801.0,958.24,697.52
2016,6,19,9,45,906.5,104.0,1.75,24.5,837.5,982.9,710.95
2016,6,19,10,0,916.0,105.0,1.8,25.0,874.0,1004.33,722.35
2016,6,19,10,15,922.0,106.5,1.8,25.0,904.0,1019.46,730.58
2016,6,19,10,30,928.0,108.0,1.8,25.0,934.0,1030.99,736.71
2016,6,19,10,45,933.5,108.0,1.8,25.5,957.5,1036.79,737.94
2016,6,19,11,0,939.0,108.0,1.8,26.0,981.0,1038.85,737.03
2016,6,19,11,15,941.5,108.5,1.8,26.0,997.0,1034.71,733.87
2016,6,19,11,30,944.0,109.0,1.8,26.0,1013.0,1026.79,728.56
2016,6,19,11,45,945.5,109.0,1.8,26.5,1022.0,1013.72,718.77
2016,6,19,12,0,947.0,109.0,1.8,27.0,1031.0,997.05,706.91
2016,6,19,12,15,947.0,109.0,1.8,27.0,1032.0,975.51,693.5
2016,6,19,12,30,947.0,109.0,1.8,27.0,1033.0,950.67,678.08
2016,6,19,12,45,943.5,110.5,1.8,27.0,1026.0,920.96,659.58
2016,6,19,13,0,940.0,112.0,1.8,27.0,1019.0,888.36,639.18
2016,6,19,13,15,937.0,111.0,1.75,27.0,1005.5,851.18,615.23
2016,6,19,13,30,934.0,110.0,1.7,27.0,992.0,811.38,589.47
2016,6,19,13,45,926.0,111.5,1.7,27.5,970.0,767.64,560.27
2016,6,19,14,0,918.0,113.0,1.7,28.0,948.0,721.95,527.73
2016,6,19,14,15,912.0,112.0,1.65,27.5,920.0,673.73,494.2
2016,6,19,14,30,906.0,111.0,1.6,27.0,892.0,623.86,458.5
2016,6,19,14,45,893.5,111.5,1.6,27.0,857.0,570.34,418.47
2016,6,19,15,0,881.0,112.0,1.6,27.0,822.0,516.25,376.78
2016,6,19,15,15,870.0,110.0,1.55,27.0,782.5,460.53,332.41
2016,6,19,15,30,859.0,108.0,1.5,27.0,743.0,404.63,286.63
2016,6,19,15,45,680.5,163.5,1.45,27.0,647.5,331.5,231.12
2016,6,19,16,0,502.0,219.0,1.4,27.0,552.0,285.67,198.04
2016,6,19,16,15,374.0,233.5,1.3,26.5,471.5,243.55,169.14
2016,6,19,16,30,246.0,248.0,1.2,26.0,391.0,208.66,148.17
2016,6,19,16,45,318.5,211.0,1.2,26.0,379.0,169.62,118.56
2016,6,19,17,0,391.0,174.0,1.2,26.0,367.0,114.65,90.56
2016,6,19,17,15,368.5,160.0,1.1,25.5,325.5,107.25,85.02
2016,6,19,17,30,346.0,146.0,1.0,25.0,284.0,105.69,84.17
2016,6,19,17,45,326.5,127.0,0.95,24.5,243.0,93.66,74.44
2016,6,19,18,0,307.0,108.0,0.9,24.0,202.0,81.14,64.09
2016,6,19,18,15,275.5,90.5,0.85,23.0,162.5,69.09,54.01
2016,6,19,18,30,244.0,73.0,0.8,22.0,123.0,56.63,43.26
2016,6,19,18,45,193.5,56.0,0.8,21.5,88.5,44.07,32.08
2016,6,19,19,0,143.0,39.0,0.8,21.0,54.0,31.18,20.25
2016,6,19,19,15,71.5,19.5,0.8,20.5,27.0,16.04,2.98
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,100.0,12.0,1.05,14.5,18.5,29.38,0.0
2016,6,20,5,30,200.0,24.0,1.2,15.0,37.0,84.51,40.09
2016,6,20,5,45,310.5,35.0,1.4,16.0,76.0,145.64,103.97
2016,6,20,6,0,421.0,46.0,1.6,17.0,115.0,216.03,164.5
2016,6,20,6,15,492.0,54.0,1.6,17.5,161.5,279.09,219.44
2016,6,20,6,30,563.0,62.0,1.6,18.0,208.0,349.2,278.77
2016,6,20,6,45,613.0,67.5,1.6,19.0,259.0,412.13,330.07
2016,6,20,7,0,663.0,73.0,1.6,20.0,310.0,478.92,382.18
2016,6,20,7,15,697.5,77.5,1.65,21.0,361.5,538.35,426.75
2016,6,20,7,30,732.0,82.0,1.7,22.0,413.0,597.38,469.32
2016,6,20,7,45,760.0,85.0,1.8,23.0,464.5,653.11,507.92
2016,6,20,8,0,788.0,88.0,1.9,24.0,516.0,708.92,544.09
2016,6,20,8,15,807.0,91.5,1.8,24.5,565.0,757.93,574.16
2016,6,20,8,30,826.0,95.0,1.7,25.0,614.0,805.66,602.51
2016,6,20,8,45,842.5,96.5,1.6,25.5,660.0,840.05,621.16
2016,6,20,9,0,859.0,98.0,1.5,26.0,706.0,879.42,642.71
2016,6,20,9,15,870.5,100.0,1.4,26.0,747.0,912.54,660.89
2016,6,20,9,30,882.0,102.0,1.3,26.0,788.0,942.92,677.04
2016,6,20,9,45,894.5,101.5,1.2,26.5,825.0,968.61,688.61
2016,6,20,10,0,907.0,101.0,1.1,27.0,862.0,991.25,698.06
2016,6,20,10,15,913.0,102.5,0.95,27.5,892.0,1006.4,701.8
2016,6,20,10,30,919.0,104.0,0.8,28.0,922.0,1017.98,703.21
2016,6,20,10,45,924.0,104.5,0.7,28.5,945.5,1023.89,702.23
2016,6,20,11,0,929.0,105.0,0.6,29.0,969.0,1026.09,699.15
2016,6,20,11,15,931.5,106.0,0.5,29.0,985.0,1022.59,694.23
2016,6,20,11,30,934.0,107.0,0.4,29.0,1001.0,1015.36,687.33
2016,6,20,11,45,935.0,107.5,0.35,29.5,1010.0,1002.51,677.16
2016,6,20,12,0,936.0,108.0,0.3,30.0,1019.0,986.09,665.16
2016,6,20,12,15,936.0,108.0,0.25,30.0,1020.5,964.84,651.87
2016,6,20,12,30,936.0,108.0,0.2,30.0,1022.0,940.33,636.83
2016,6,20,12,45,934.0,108.0,0.2,30.0,1015.5,910.94,619.9
2016,6,20,13,0,932.0,108.0,0.2,30.0,1009.0,878.62,601.2
2016,6,20,13,15,929.0,107.5,0.15,30.0,995.0,842.25,579.16
2016,6,20,13,30,926.0,107.0,0.1,30.0,981.0,803.25,555.53
2016,6,20,13,45,920.0,107.5,0.1,30.5,960.0,760.48,528.95
2016,6,20,14,0,914.0,108.0,0.1,31.0,939.0,715.65,499.25
2016,6,20,14,15,907.5,106.5,0.1,31.0,911.0,666.95,467.03
2016,6,20,14,30,901.0,105.0,0.1,31.0,883.0,616.67,432.8
2016,6,20,14,45,891.5,104.5,0.1,31.0,849.0,564.27,395.99
2016,6,20,15,0,882.0,104.0,0.1,31.0,815.0,511.03,357.3
2016,6,20,15,15,871.0,102.0,0.15,30.5,775.5,455.35,316.54
2016,6,20,15,30,860.0,100.0,0.2,30.0,736.0,399.51,273.98
2016,6,20,15,45,843.5,98.5,0.25,30.0,691.5,342.41,228.67
2016,6,20,16,0,827.0,97.0,0.3,30.0,647.0,286.23,183.29
2016,6,20,16,15,808.5,94.5,0.35,30.0,599.5,223.13,133.34
2016,6,20,16,30,790.0,92.0,0.4,30.0,552.0,168.22,92.24
2016,6,20,16,45,759.0,91.0,0.5,30.0,500.5,115.52,60.37
2016,6,20,17,0,728.0,90.0,0.6,30.0,449.0,66.54,49.71
2016,6,20,17,15,696.5,85.5,0.6,29.5,398.0,57.21,42.35
2016,6,20,17,30,665.0,81.0,0.6,29.0,347.0,55.8,41.43
2016,6,20,17,45,614.5,77.0,0.65,28.5,296.0,54.56,40.61
2016,6,20,18,0,564.0,73.0,0.7,28.0,245.0,53.33,39.72
2016,6,20,18,15,504.0,65.0,0.7,27.0,197.0,48.78,35.98
2016,6,20,18,30,444.0,57.0,0.7,26.0,149.0,44.03,31.9
2016,6,20,18,45,350.0,47.0,0.75,25.5,107.0,37.21,25.77
2016,6,20,19,0,256.0,37.0,0.8,25.0,65.0,28.78,17.92
2016,6,20,19,15,128.0,18.5,0.85,24.5,32.5,14.48,2.2
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,21.0,11.5,1.55,19.0,12.5,14.32,0.0
2016,6,21,5,30,42.0,23.0,1.7,19.0,25.0,35.71,14.1
2016,6,21,5,45,91.5,40.0,1.9,19.5,52.5,77.7,54.33
2016,6,21,6,0,141.0,57.0,2.1,20.0,80.0,118.93,89.62
2016,6,21,6,15,170.5,76.0,2.1,20.5,113.5,159.69,124.69
2016,6,21,6,30,200.0,95.0,2.1,21.0,147.0,203.35,161.59
2016,6,21,6,45,222.5,114.0,2.15,21.5,183.5,246.14,196.98
2016,6,21,7,0,245.0,133.0,2.2,22.0,220.0,290.79,232.87
2016,6,21,7,15,279.0,151.0,2.3,22.5,265.0,343.1,273.98
2016,6,21,7,30,313.0,169.0,2.4,23.0,310.0,397.93,316.0
2016,6,21,7,45,259.0,200.5,2.55,24.0,326.5,407.45,320.42
2016,6,21,8,0,205.0,232.0,2.7,25.0,343.0,398.65,310.88
2016,6,21,8,15,223.0,253.5,2.75,25.5,384.5,442.54,342.74
2016,6,21,8,30,241.0,275.0,2.8,26.0,426.0,500.81,384.08
2016,6,21,8,45,255.0,295.5,2.85,27.0,466.0,541.41,411.0
2016,6,21,9,0,269.0,316.0,2.9,28.0,506.0,581.7,437.22
2016,6,21,9,15,356.0,306.5,2.9,28.0,573.5,655.93,490.58
2016,6,21,9,30,443.0,297.0,2.9,28.0,641.0,747.81,554.39
2016,6,21,9,45,354.0,346.5,2.9,28.5,629.5,706.74,521.13
2016,6,21,10,0,265.0,396.0,2.9,29.0,618.0,675.29,495.06
2016,6,21,10,15,299.0,402.5,2.95,29.0,661.5,715.06,522.67
2016,6,21,10,30,333.0,409.0,3.0,29.0,705.0,753.88,548.95
2016,6,21,10,45,265.5,437.5,3.05,29.5,677.5,713.73,518.06
2016,6,21,11,0,198.0,466.0,3.1,30.0,650.0,658.53,477.54
2016,6,21,11,15,219.0,471.5,3.25,30.0,679.0,679.59,492.85
2016,6,21,11,30,240.0,477.0,3.4,30.0,708.0,699.12,506.65
2016,6,21,11,45,553.5,304.5,3.6,30.5,842.0,844.31,612.99
2016,6,21,12,0,867.0,132.0,3.8,31.0,976.0,944.02,680.49
2016,6,21,12,15,611.5,289.0,3.85,31.0,885.0,851.55,616.7
2016,6,21,12,30,356.0,446.0,3.9,31.0,794.0,742.18,536.52
2016,6,21,12,45,420.5,429.0,3.95,31.5,837.5,769.34,555.73
2016,6,21,13,0,485.0,412.0,4.0,32.0,881.0,787.85,568.13
2016,6,21,13,15,662.5,278.0,3.9,32.0,909.0,788.06,572.52
2016,6,21,13,30,840.0,144.0,3.8,32.0,937.0,769.78,563.42
2016,6,21,13,45,833.5,143.5,3.7,32.0,916.5,728.97,534.93
2016,6,21,14,0,827.0,143.0,3.6,32.0,896.0,686.39,504.23
2016,6,21,14,15,627.0,246.5,3.6,32.0,807.5,607.63,445.33
2016,6,21,14,30,427.0,350.0,3.6,32.0,719.0,540.43,394.73
2016,6,21,14,45,365.5,359.0,3.65,32.0,666.0,489.82,357.76
2016,6,21,15,0,304.0,368.0,3.7,32.0,613.0,442.15,322.68
2016,6,21,15,15,190.5,350.5,3.7,32.0,502.0,363.67,265.85
2016,6,21,15,30,77.0,333.0,3.7,32.0,391.0,298.72,219.44
2016,6,21,15,45,58.0,300.0,3.7,32.0,342.0,259.99,191.31
2016,6,21,16,0,39.0,267.0,3.7,32.0,293.0,224.09,165.21
2016,6,21,16,15,28.0,235.0,3.6,31.5,253.0,193.28,142.95
2016,6,21,16,30,17.0,203.0,3.5,31.0,213.0,171.64,127.62
2016,6,21,16,45,9.5,177.0,3.45,31.0,182.5,148.48,110.63
2016,6,21,17,0,2.0,151.0,3.4,31.0,152.0,126.53,98.72
2016,6,21,17,15,5.5,143.5,3.15,30.0,145.5,119.81,93.97
2016,6,21,17,30,9.0,136.0,2.9,29.0,139.0,112.99,89.03
2016,6,21,17,45,4.5,117.5,2.7,28.5,119.0,98.17,77.11
2016,6,21,18,0,0.0,99.0,2.5,28.0,99.0,83.24,64.88
2016,6,21,18,15,0.0,80.0,2.6,27.5,80.0,67.85,52.0
2016,6,21,18,30,0.0,61.0,2.7,27.0,61.0,52.33,38.74
2016,6,21,18,45,0.0,44.0,2.8,26.5,44.0,38.19,26.44
2016,6,21,19,0,0.0,27.0,2.9,26.0,27.0,23.81,13.77
2016,6,21,19,15,0.0,13.5,2.95,25.5,13.5,11.88,0.87
2016,6,21,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
