Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,2,5,15,62.0,10.0,1.85,20.0,13.0,19.96,0.0
2016,7,2,5,30,124.0,20.0,2.0,20.0,26.0,57.38,7.8
2016,7,2,5,45,220.5,33.5,2.15,20.5,60.5,113.51,77.2
2016,7,2,6,0,317.0,47.0,2.3,21.0,95.0,174.8,130.16
2016,7,2,6,15,388.5,57.5,2.25,21.5,138.5,236.53,183.1
2016,7,2,6,30,460.0,68.0,2.2,22.0,182.0,303.71,239.61
2016,7,2,6,45,508.0,76.5,2.2,23.0,229.5,363.63,288.56
2016,7,2,7,0,556.0,85.0,2.2,24.0,277.0,427.48,338.66
2016,7,2,7,15,594.0,91.5,2.25,24.5,326.5,486.48,384.02
2016,7,2,7,30,632.0,98.0,2.3,25.0,376.0,547.57,429.42
2016,7,2,7,45,658.0,103.5,2.4,26.0,424.5,600.75,466.84
2016,7,2,8,0,684.0,109.0,2.5,27.0,473.0,654.18,503.22
2016,7,2,8,15,706.0,113.5,2.35,27.5,520.5,703.23,534.14
2016,7,2,8,30,728.0,118.0,2.2,28.0,568.0,751.55,563.62
2016,7,2,8,45,744.0,122.0,2.1,28.5,612.5,789.6,585.64
2016,7,2,9,0,760.0,126.0,2.0,29.0,657.0,829.33,608.33
2016,7,2,9,15,773.5,129.0,1.85,29.0,697.0,863.68,627.7
2016,7,2,9,30,787.0,132.0,1.7,29.0,737.0,895.64,645.11
2016,7,2,9,45,777.5,146.0,1.6,29.5,768.0,914.9,653.36
2016,7,2,10,0,768.0,160.0,1.5,30.0,799.0,930.31,659.17
2016,7,2,10,15,776.0,162.5,1.3,30.0,829.0,947.27,665.78
2016,7,2,10,30,784.0,165.0,1.1,30.0,859.0,961.06,670.03
2016,7,2,10,45,788.5,168.0,0.95,30.5,881.5,968.62,669.74
2016,7,2,11,0,793.0,171.0,0.8,31.0,904.0,972.79,667.33
2016,7,2,11,15,797.0,172.0,0.65,31.0,920.5,971.06,662.7
2016,7,2,11,30,801.0,173.0,0.5,31.0,937.0,965.92,656.1
2016,7,2,11,45,803.0,174.0,0.4,31.0,946.5,955.45,647.57
2016,7,2,12,0,805.0,175.0,0.3,31.0,956.0,941.7,637.35
2016,7,2,12,15,805.5,175.0,0.25,31.0,958.0,922.43,625.09
2016,7,2,12,30,806.0,175.0,0.2,31.0,960.0,900.17,611.26
2016,7,2,12,45,794.5,182.0,0.15,31.5,952.5,870.98,592.23
2016,7,2,13,0,783.0,189.0,0.1,32.0,945.0,839.57,572.1
2016,7,2,13,15,779.5,188.0,0.2,32.0,932.5,805.68,553.66
2016,7,2,13,30,776.0,187.0,0.3,32.0,920.0,769.67,533.07
2016,7,2,13,45,772.0,184.0,0.4,32.0,900.5,729.6,509.21
2016,7,2,14,0,768.0,181.0,0.5,32.0,881.0,687.79,483.45
2016,7,2,14,15,433.0,298.0,0.55,32.0,690.5,534.05,378.72
2016,7,2,14,30,98.0,415.0,0.6,32.0,500.0,410.52,292.2
2016,7,2,14,45,183.5,396.0,0.65,32.0,547.5,428.57,306.33
2016,7,2,15,0,269.0,377.0,0.7,32.0,595.0,435.87,310.99
2016,7,2,15,15,492.0,269.0,0.7,31.5,643.5,425.79,302.36
2016,7,2,15,30,715.0,161.0,0.7,31.0,692.0,392.77,274.17
2016,7,2,15,45,700.0,156.0,0.7,31.0,650.5,339.53,231.81
2016,7,2,16,0,685.0,151.0,0.7,31.0,609.0,287.37,189.8
2016,7,2,16,15,614.0,161.0,0.6,31.0,549.0,236.67,151.17
2016,7,2,16,30,543.0,171.0,0.5,31.0,489.0,194.44,121.53
2016,7,2,16,45,465.0,174.0,0.4,31.0,429.5,153.17,97.24
2016,7,2,17,0,387.0,177.0,0.3,31.0,370.0,120.94,85.89
2016,7,2,17,15,363.0,162.5,0.35,30.5,327.5,115.56,89.68
2016,7,2,17,30,339.0,148.0,0.4,30.0,285.0,106.87,83.15
2016,7,2,17,45,310.0,131.0,0.5,29.5,242.5,96.15,74.82
2016,7,2,18,0,281.0,114.0,0.6,29.0,200.0,84.99,65.89
2016,7,2,18,15,243.0,96.0,0.6,28.0,160.5,72.69,55.86
2016,7,2,18,30,205.0,78.0,0.6,27.0,121.0,59.97,45.15
2016,7,2,18,45,147.5,59.5,0.65,26.5,86.0,46.45,33.37
2016,7,2,19,0,90.0,41.0,0.7,26.0,51.0,32.56,20.96
2016,7,2,19,15,45.0,23.5,0.75,25.5,28.5,19.7,5.51
2016,7,2,19,30,0.0,6.0,0.8,25.0,6.0,5.46,0.0
2016,7,2,19,45,0.0,3.0,0.9,25.0,3.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.5,1.35,21.0,0.5,0.45,0.0
2016,7,3,5,30,0.0,1.0,1.4,21.0,1.0,0.87,0.0
2016,7,3,5,45,0.0,2.5,1.5,21.5,2.5,2.19,0.0
2016,7,3,6,0,0.0,4.0,1.6,22.0,4.0,3.51,0.0
2016,7,3,6,15,0.0,6.0,1.6,22.5,6.0,5.26,0.0
2016,7,3,6,30,0.0,8.0,1.6,23.0,8.0,7.02,0.2
2016,7,3,6,45,0.0,10.0,1.65,23.5,10.0,8.78,1.67
2016,7,3,7,0,0.0,12.0,1.7,24.0,12.0,10.55,3.12
2016,7,3,7,15,0.0,61.5,1.65,24.0,61.5,54.33,39.21
2016,7,3,7,30,0.0,111.0,1.6,24.0,111.0,100.43,76.46
2016,7,3,7,45,6.5,146.0,1.55,24.5,149.5,138.6,106.58
2016,7,3,8,0,13.0,181.0,1.5,25.0,188.0,177.56,136.68
2016,7,3,8,15,6.5,150.5,1.45,25.5,154.0,141.92,107.85
2016,7,3,8,30,0.0,120.0,1.4,26.0,120.0,107.47,80.15
2016,7,3,8,45,0.0,134.5,1.4,26.5,135.0,120.89,90.29
2016,7,3,9,0,0.0,149.0,1.4,27.0,150.0,134.32,100.24
2016,7,3,9,15,5.0,187.0,1.4,27.0,191.5,174.53,131.03
2016,7,3,9,30,10.0,225.0,1.4,27.0,233.0,215.18,161.6
2016,7,3,9,45,8.0,200.5,1.4,27.5,207.0,189.75,141.62
2016,7,3,10,0,6.0,176.0,1.4,28.0,181.0,164.77,122.23
2016,7,3,10,15,3.0,150.5,1.35,28.0,153.0,138.24,101.82
2016,7,3,10,30,0.0,125.0,1.3,28.0,125.0,111.96,81.52
2016,7,3,10,45,1.0,135.0,1.3,28.0,136.5,122.09,89.26
2016,7,3,11,0,2.0,145.0,1.3,28.0,148.0,132.2,96.89
2016,7,3,11,15,5.0,162.0,1.25,28.0,167.5,150.61,110.86
2016,7,3,11,30,8.0,179.0,1.2,28.0,187.0,168.91,124.63
2016,7,3,11,45,8.0,179.5,1.2,28.5,187.5,169.12,124.41
2016,7,3,12,0,8.0,180.0,1.2,29.0,188.0,169.27,124.22
2016,7,3,12,15,7.5,174.5,1.15,29.0,182.0,163.46,119.79
2016,7,3,12,30,7.0,169.0,1.1,29.0,176.0,157.64,115.4
2016,7,3,12,45,10.0,211.5,1.05,29.0,221.5,197.98,145.51
2016,7,3,13,0,13.0,254.0,1.0,29.0,267.0,237.76,174.66
2016,7,3,13,15,18.0,300.0,0.95,29.0,317.0,281.53,206.34
2016,7,3,13,30,23.0,346.0,0.9,29.0,367.0,324.15,236.68
2016,7,3,13,45,19.5,320.0,0.85,29.0,338.5,296.57,216.66
2016,7,3,14,0,16.0,294.0,0.8,29.0,310.0,269.56,197.34
2016,7,3,14,15,20.5,310.0,0.8,29.0,329.0,284.21,208.28
2016,7,3,14,30,25.0,326.0,0.8,29.0,348.0,295.13,216.27
2016,7,3,14,45,38.5,338.5,0.8,29.0,370.5,308.18,225.87
2016,7,3,15,0,52.0,351.0,0.8,29.0,393.0,318.92,233.63
2016,7,3,15,15,64.0,342.5,0.85,28.5,392.0,310.57,228.18
2016,7,3,15,30,76.0,334.0,0.9,28.0,391.0,300.64,221.42
2016,7,3,15,45,38.0,242.0,0.95,28.0,270.5,212.14,157.05
2016,7,3,16,0,0.0,150.0,1.0,28.0,150.0,130.54,96.75
2016,7,3,16,15,0.0,114.5,1.1,27.5,114.5,100.63,74.2
2016,7,3,16,30,0.0,79.0,1.2,27.0,79.0,69.96,50.44
2016,7,3,16,45,0.0,77.5,1.35,27.0,77.5,68.6,49.58
2016,7,3,17,0,0.0,76.0,1.5,27.0,76.0,67.25,48.69
2016,7,3,17,15,0.0,67.0,1.65,26.5,67.0,59.23,44.64
2016,7,3,17,30,0.0,58.0,1.8,26.0,58.0,51.23,38.11
2016,7,3,17,45,0.0,49.5,1.95,25.5,49.5,43.68,31.87
2016,7,3,18,0,0.0,41.0,2.1,25.0,41.0,36.14,25.53
2016,7,3,18,15,0.0,32.5,2.15,24.5,32.5,28.62,19.08
2016,7,3,18,30,0.0,24.0,2.2,24.0,24.0,21.11,12.54
2016,7,3,18,45,0.0,17.0,2.25,23.5,17.0,14.94,7.09
2016,7,3,19,0,0.0,10.0,2.3,23.0,10.0,8.78,1.61
2016,7,3,19,15,0.0,5.0,2.3,22.5,5.0,4.38,0.0
2016,7,3,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,4.0,1.55,20.0,4.0,3.64,0.0
2016,7,4,5,30,0.0,8.0,1.6,20.0,8.0,7.02,0.0
2016,7,4,5,45,0.0,23.0,1.65,20.0,23.0,20.27,10.18
2016,7,4,6,0,0.0,38.0,1.7,20.0,38.0,34.02,22.3
2016,7,4,6,15,0.0,57.0,1.7,20.5,57.0,52.2,37.75
2016,7,4,6,30,0.0,76.0,1.7,21.0,76.0,70.23,52.89
2016,7,4,6,45,3.5,96.0,1.7,21.5,97.0,90.98,70.02
2016,7,4,7,0,7.0,116.0,1.7,22.0,118.0,112.01,87.04
2016,7,4,7,15,20.0,140.0,1.7,22.5,148.0,143.31,112.21
2016,7,4,7,30,33.0,164.0,1.7,23.0,178.0,184.85,145.03
2016,7,4,7,45,16.5,111.0,1.7,23.5,118.0,117.01,89.97
2016,7,4,8,0,0.0,58.0,1.7,24.0,58.0,51.27,36.21
2016,7,4,8,15,0.5,111.0,1.7,24.5,112.0,99.62,74.88
2016,7,4,8,30,1.0,164.0,1.7,25.0,166.0,150.12,114.2
2016,7,4,8,45,0.5,135.5,1.75,25.5,136.5,122.26,91.75
2016,7,4,9,0,0.0,107.0,1.8,26.0,107.0,95.31,70.23
2016,7,4,9,15,9.0,187.0,1.8,26.0,194.5,178.19,134.82
2016,7,4,9,30,18.0,267.0,1.8,26.0,282.0,263.36,199.14
2016,7,4,9,45,16.0,261.5,1.85,26.5,275.0,255.65,192.27
2016,7,4,10,0,14.0,256.0,1.9,27.0,268.0,248.04,185.87
2016,7,4,10,15,23.0,305.5,1.95,27.5,326.0,303.86,226.85
2016,7,4,10,30,32.0,355.0,2.0,28.0,384.0,375.19,277.92
2016,7,4,10,45,35.5,362.5,2.05,28.5,395.5,384.47,283.57
2016,7,4,11,0,39.0,370.0,2.1,29.0,407.0,393.47,289.31
2016,7,4,11,15,39.0,388.5,2.15,29.0,426.0,409.59,300.5
2016,7,4,11,30,39.0,407.0,2.2,29.0,445.0,425.14,311.24
2016,7,4,11,45,60.0,438.0,2.3,29.5,496.5,472.39,344.39
2016,7,4,12,0,81.0,469.0,2.4,30.0,548.0,517.99,375.75
2016,7,4,12,15,74.5,465.0,2.45,30.0,538.0,502.81,364.82
2016,7,4,12,30,68.0,461.0,2.5,30.0,528.0,487.57,354.16
2016,7,4,12,45,87.5,470.5,2.55,30.5,556.0,507.47,367.98
2016,7,4,13,0,107.0,480.0,2.6,31.0,584.0,525.49,380.17
2016,7,4,13,15,179.0,473.0,2.6,31.0,643.5,572.47,414.18
2016,7,4,13,30,251.0,466.0,2.6,31.0,703.0,610.49,441.31
2016,7,4,13,45,234.5,458.0,2.65,31.0,676.5,574.14,416.0
2016,7,4,14,0,218.0,450.0,2.7,31.0,650.0,540.03,392.39
2016,7,4,14,15,187.5,438.0,2.7,31.0,606.0,494.73,360.44
2016,7,4,14,30,157.0,426.0,2.7,31.0,562.0,452.04,330.12
2016,7,4,14,45,324.0,361.5,2.7,31.0,628.5,474.52,347.16
2016,7,4,15,0,491.0,297.0,2.7,31.0,695.0,480.02,349.87
2016,7,4,15,15,479.0,283.5,2.6,31.0,656.0,432.15,313.2
2016,7,4,15,30,467.0,270.0,2.5,31.0,617.0,385.17,276.73
2016,7,4,15,45,543.5,225.5,2.45,31.0,606.0,344.55,242.5
2016,7,4,16,0,620.0,181.0,2.4,31.0,595.0,294.42,199.49
2016,7,4,16,15,598.5,174.5,2.3,31.0,550.5,244.74,159.55
2016,7,4,16,30,577.0,168.0,2.2,31.0,506.0,197.49,123.63
2016,7,4,16,45,558.5,157.0,2.1,31.0,460.0,149.77,92.08
2016,7,4,17,0,540.0,146.0,2.0,31.0,414.0,104.05,71.75
2016,7,4,17,15,506.0,137.0,1.85,30.5,366.0,92.75,71.49
2016,7,4,17,30,472.0,128.0,1.7,30.0,318.0,88.55,68.42
2016,7,4,17,45,434.5,115.5,1.55,29.5,271.5,81.61,62.98
2016,7,4,18,0,397.0,103.0,1.4,29.0,225.0,74.29,57.09
2016,7,4,18,15,341.0,89.5,1.25,28.0,180.5,65.78,50.12
2016,7,4,18,30,285.0,76.0,1.1,27.0,136.0,56.9,42.59
2016,7,4,18,45,216.0,58.5,1.0,26.5,97.0,45.93,32.93
2016,7,4,19,0,147.0,41.0,0.9,26.0,58.0,32.67,21.01
2016,7,4,19,15,73.5,23.5,0.95,25.5,32.0,19.09,4.84
2016,7,4,19,30,0.0,6.0,1.0,25.0,6.0,5.46,0.0
2016,7,4,19,45,0.0,3.0,1.1,25.0,3.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,50.0,9.0,2.05,22.0,11.5,16.84,0.0
2016,7,5,5,30,100.0,18.0,2.2,22.0,23.0,48.71,0.0
2016,7,5,5,45,204.0,31.5,2.4,22.5,56.5,106.22,70.48
2016,7,5,6,0,308.0,45.0,2.6,23.0,90.0,168.97,124.41
2016,7,5,6,15,382.0,55.0,2.7,23.5,133.0,230.67,177.1
2016,7,5,6,30,456.0,65.0,2.8,24.0,176.0,298.01,233.71
2016,7,5,6,45,513.0,71.5,2.9,25.0,224.0,360.07,284.51
2016,7,5,7,0,570.0,78.0,3.0,26.0,272.0,426.94,337.3
2016,7,5,7,15,607.5,83.5,3.1,26.5,321.5,485.13,382.34
2016,7,5,7,30,645.0,89.0,3.2,27.0,371.0,545.36,427.49
2016,7,5,7,45,675.5,92.5,3.3,27.5,420.0,599.97,467.16
2016,7,5,8,0,706.0,96.0,3.4,28.0,469.0,652.74,503.79
2016,7,5,8,15,727.0,100.0,3.4,28.5,516.5,701.34,535.58
2016,7,5,8,30,748.0,104.0,3.4,29.0,564.0,749.07,566.12
2016,7,5,8,45,765.0,106.5,3.4,29.5,608.5,790.5,591.73
2016,7,5,9,0,782.0,109.0,3.4,30.0,653.0,830.21,615.79
2016,7,5,9,15,795.0,111.5,3.35,30.0,693.0,864.29,636.73
2016,7,5,9,30,808.0,114.0,3.3,30.0,733.0,886.97,649.94
2016,7,5,9,45,808.5,121.5,3.3,30.5,766.5,918.57,668.06
2016,7,5,10,0,809.0,129.0,3.3,31.0,800.0,937.84,677.91
2016,7,5,10,15,816.5,131.0,3.3,31.0,830.0,944.15,680.83
2016,7,5,10,30,824.0,133.0,3.3,31.0,860.0,957.43,688.47
2016,7,5,10,45,829.0,134.5,3.35,31.5,883.0,964.41,691.03
2016,7,5,11,0,834.0,136.0,3.4,32.0,906.0,968.0,691.54
2016,7,5,11,15,837.5,137.0,3.4,32.0,922.5,966.18,689.79
2016,7,5,11,30,841.0,138.0,3.4,32.0,939.0,960.93,686.0
2016,7,5,11,45,842.0,139.0,3.45,32.5,948.0,949.88,677.55
2016,7,5,12,0,843.0,140.0,3.5,33.0,957.0,935.56,667.13
2016,7,5,12,15,843.0,140.5,3.5,33.0,959.0,916.71,654.95
2016,7,5,12,30,843.0,141.0,3.5,33.0,961.0,894.89,640.92
2016,7,5,12,45,629.5,278.5,3.5,33.5,889.5,822.13,589.85
2016,7,5,13,0,416.0,416.0,3.5,34.0,818.0,740.28,528.73
2016,7,5,13,15,411.0,410.0,3.5,33.5,803.0,709.51,509.51
2016,7,5,13,30,406.0,404.0,3.5,33.0,788.0,677.95,489.14
2016,7,5,13,45,592.5,285.0,3.5,33.0,831.5,688.68,500.5
2016,7,5,14,0,779.0,166.0,3.5,33.0,875.0,684.54,500.47
2016,7,5,14,15,406.5,258.5,3.45,33.0,628.0,485.81,356.7
2016,7,5,14,30,34.0,351.0,3.4,33.0,381.0,321.19,234.26
2016,7,5,14,45,78.5,369.5,3.35,33.0,434.5,354.8,259.39
2016,7,5,15,0,123.0,388.0,3.3,33.0,488.0,378.21,275.99
2016,7,5,15,15,190.0,364.0,3.25,32.5,509.5,376.76,274.7
2016,7,5,15,30,257.0,340.0,3.2,32.0,531.0,362.53,263.15
2016,7,5,15,45,131.0,262.5,3.2,32.0,359.5,252.11,183.57
2016,7,5,16,0,5.0,185.0,3.2,32.0,188.0,160.37,118.16
2016,7,5,16,15,2.5,105.0,3.1,31.5,106.5,93.15,67.24
2016,7,5,16,30,0.0,25.0,3.0,31.0,25.0,22.07,11.87
2016,7,5,16,45,0.0,33.0,2.95,31.0,33.0,29.13,17.56
2016,7,5,17,0,0.0,41.0,2.9,31.0,41.0,36.19,23.27
2016,7,5,17,15,0.0,48.5,2.65,30.5,48.5,42.81,30.23
2016,7,5,17,30,0.0,56.0,2.4,30.0,56.0,49.45,35.97
2016,7,5,17,45,0.0,47.5,2.2,29.5,47.5,41.91,29.8
2016,7,5,18,0,0.0,39.0,2.0,29.0,39.0,34.37,23.55
2016,7,5,18,15,0.0,31.5,1.9,28.5,31.5,27.74,17.95
2016,7,5,18,30,0.0,24.0,1.8,28.0,24.0,21.11,12.27
2016,7,5,18,45,0.0,17.0,1.7,27.5,17.0,14.94,6.89
2016,7,5,19,0,0.0,10.0,1.6,27.0,10.0,8.78,1.49
2016,7,5,19,15,0.0,5.0,1.7,26.5,5.0,4.38,0.0
2016,7,5,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,6,5,15,40.5,9.0,1.55,22.0,11.0,15.17,0.0
2016,7,6,5,30,81.0,18.0,1.7,22.0,22.0,44.16,0.0
2016,7,6,5,45,182.5,32.0,1.85,22.5,55.0,100.73,66.47
2016,7,6,6,0,284.0,46.0,2.0,23.0,88.0,161.84,118.96
2016,7,6,6,15,358.0,57.0,2.05,23.5,130.5,219.97,168.5
2016,7,6,6,30,432.0,68.0,2.1,24.0,173.0,289.97,226.84
2016,7,6,6,45,490.5,75.0,2.15,24.5,220.5,352.22,277.93
2016,7,6,7,0,549.0,82.0,2.2,25.0,268.0,419.45,331.3
2016,7,6,7,15,406.5,125.5,2.2,25.5,276.0,403.02,317.51
2016,7,6,7,30,264.0,169.0,2.2,26.0,284.0,364.77,286.0
2016,7,6,7,45,475.5,135.5,2.25,26.5,374.5,500.57,390.81
2016,7,6,8,0,687.0,102.0,2.3,27.0,465.0,648.06,498.83
2016,7,6,8,15,708.5,106.0,2.25,27.5,512.0,696.38,529.01
2016,7,6,8,30,730.0,110.0,2.2,28.0,559.0,741.02,556.61
2016,7,6,8,45,745.0,114.5,2.15,28.5,602.5,782.46,581.44
2016,7,6,9,0,760.0,119.0,2.1,29.0,646.0,822.09,604.57
2016,7,6,9,15,773.0,121.5,2.1,29.0,686.5,855.63,624.95
2016,7,6,9,30,786.0,124.0,2.1,29.0,727.0,886.79,643.67
2016,7,6,9,45,792.5,128.5,2.1,29.5,761.0,911.36,656.72
2016,7,6,10,0,799.0,133.0,2.1,30.0,795.0,932.88,667.81
2016,7,6,10,15,806.5,135.0,2.15,30.0,824.5,949.51,677.67
2016,7,6,10,30,814.0,137.0,2.2,30.0,854.0,952.02,678.69
2016,7,6,10,45,814.0,142.0,2.25,30.5,876.0,957.46,680.47
2016,7,6,11,0,814.0,147.0,2.3,31.0,898.0,971.0,687.4
2016,7,6,11,15,558.0,302.0,2.3,31.0,821.5,872.34,620.95
2016,7,6,11,30,302.0,457.0,2.3,31.0,745.0,755.27,537.29
2016,7,6,11,45,561.0,305.5,2.3,31.0,846.5,858.49,613.07
2016,7,6,12,0,820.0,154.0,2.3,31.0,948.0,927.13,659.06
2016,7,6,12,15,820.5,154.0,2.3,31.0,950.5,908.57,646.49
2016,7,6,12,30,821.0,154.0,2.3,31.0,953.0,887.13,632.91
2016,7,6,12,45,448.0,308.0,2.35,31.0,743.5,692.09,500.06
2016,7,6,13,0,75.0,462.0,2.4,31.0,534.0,482.66,348.31
2016,7,6,13,15,95.5,466.0,2.4,31.0,557.0,495.93,359.14
2016,7,6,13,30,116.0,470.0,2.4,31.0,580.0,509.28,368.78
2016,7,6,13,45,126.5,461.5,2.4,31.0,579.0,498.97,361.85
2016,7,6,14,0,137.0,453.0,2.4,31.0,578.0,487.56,354.19
2016,7,6,14,15,227.0,426.0,2.4,31.0,625.5,510.92,371.89
2016,7,6,14,30,317.0,399.0,2.4,31.0,673.0,523.3,380.95
2016,7,6,14,45,573.5,254.0,2.4,31.0,726.5,521.81,381.11
2016,7,6,15,0,830.0,109.0,2.4,31.0,780.0,500.49,364.28
2016,7,6,15,15,820.0,107.0,2.35,31.0,743.0,447.85,322.33
2016,7,6,15,30,810.0,105.0,2.3,31.0,706.0,394.95,279.2
2016,7,6,15,45,795.5,103.0,2.25,31.0,664.5,335.1,230.11
2016,7,6,16,0,781.0,101.0,2.2,31.0,623.0,280.8,184.54
2016,7,6,16,15,764.0,98.0,2.1,30.5,577.5,226.27,139.72
2016,7,6,16,30,747.0,95.0,2.0,30.0,532.0,173.33,98.6
2016,7,6,16,45,722.5,92.0,1.95,30.0,484.0,121.58,64.72
2016,7,6,17,0,698.0,89.0,1.9,30.0,436.0,72.75,45.73
2016,7,6,17,15,668.5,84.5,1.7,29.5,387.0,56.2,41.53
2016,7,6,17,30,639.0,80.0,1.5,29.0,338.0,54.81,40.61
2016,7,6,17,45,597.5,74.5,1.35,28.5,289.0,52.49,38.87
2016,7,6,18,0,556.0,69.0,1.2,28.0,240.0,50.05,36.96
2016,7,6,18,15,498.5,61.5,1.1,27.5,193.5,45.82,33.4
2016,7,6,18,30,441.0,54.0,1.0,27.0,147.0,41.4,29.54
2016,7,6,18,45,356.5,44.0,0.95,26.5,106.0,34.53,23.4
2016,7,6,19,0,272.0,34.0,0.9,26.0,65.0,27.39,16.69
2016,7,6,19,15,136.0,17.0,0.9,25.5,32.5,13.31,1.33
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,3.0,1.6,21.5,3.0,2.73,0.0
2016,7,7,5,30,0.0,6.0,1.7,22.0,6.0,5.26,0.0
2016,7,7,5,45,0.0,15.5,1.85,22.5,15.5,13.63,4.74
2016,7,7,6,0,0.0,25.0,2.0,23.0,25.0,22.01,12.21
2016,7,7,6,15,0.0,37.5,1.95,23.5,37.5,33.07,21.56
2016,7,7,6,30,0.0,50.0,1.9,24.0,50.0,44.14,30.84
2016,7,7,6,45,0.0,64.0,1.9,24.5,64.0,56.91,41.35
2016,7,7,7,0,0.0,78.0,1.9,25.0,78.0,69.83,51.77
2016,7,7,7,15,0.0,73.0,2.05,25.5,73.0,64.56,47.24
2016,7,7,7,30,0.0,68.0,2.2,26.0,68.0,60.11,43.39
2016,7,7,7,45,0.0,84.5,2.35,26.5,84.5,74.84,54.98
2016,7,7,8,0,0.0,101.0,2.5,27.0,101.0,90.07,66.8
2016,7,7,8,15,3.5,143.5,2.65,27.0,146.0,132.9,100.48
2016,7,7,8,30,7.0,186.0,2.8,27.0,191.0,176.58,134.25
2016,7,7,8,45,93.0,253.0,2.95,27.5,318.0,329.28,252.57
2016,7,7,9,0,179.0,320.0,3.1,28.0,445.0,493.09,373.43
2016,7,7,9,15,472.5,229.0,3.1,28.5,584.5,696.31,523.29
2016,7,7,9,30,766.0,138.0,3.1,29.0,724.0,883.66,650.52
2016,7,7,9,45,803.5,125.0,3.15,29.5,766.0,918.31,669.7
2016,7,7,10,0,841.0,112.0,3.2,30.0,808.0,941.53,682.46
2016,7,7,10,15,848.0,113.5,3.2,30.0,837.5,957.67,691.72
2016,7,7,10,30,855.0,115.0,3.2,30.0,867.0,970.49,698.96
2016,7,7,10,45,861.0,115.5,3.2,30.5,891.0,977.89,701.4
2016,7,7,11,0,867.0,116.0,3.2,31.0,915.0,981.8,701.75
2016,7,7,11,15,646.0,261.0,3.25,31.0,862.5,921.37,661.8
2016,7,7,11,30,425.0,406.0,3.3,31.0,810.0,834.97,598.5
2016,7,7,11,45,275.5,447.0,3.4,31.5,710.5,711.39,512.06
2016,7,7,12,0,126.0,488.0,3.5,32.0,611.0,589.83,424.89
2016,7,7,12,15,105.0,481.0,3.6,32.0,583.5,546.91,395.52
2016,7,7,12,30,84.0,474.0,3.7,32.0,556.0,514.79,372.93
2016,7,7,12,45,104.5,480.0,3.8,32.0,581.0,531.76,385.57
2016,7,7,13,0,125.0,486.0,3.9,32.0,606.0,551.63,399.92
2016,7,7,13,15,79.5,437.0,4.0,32.0,513.0,457.31,333.15
2016,7,7,13,30,34.0,388.0,4.1,32.0,420.0,372.15,271.98
2016,7,7,13,45,81.0,420.0,4.2,32.0,494.0,429.39,314.39
2016,7,7,14,0,128.0,452.0,4.3,32.0,568.0,480.83,351.6
2016,7,7,14,15,112.5,433.0,4.3,31.5,533.0,443.49,325.38
2016,7,7,14,30,97.0,414.0,4.3,31.0,498.0,410.02,301.96
2016,7,7,14,45,109.0,400.5,4.3,30.5,491.5,396.17,292.74
2016,7,7,15,0,121.0,387.0,4.3,30.0,485.0,376.9,279.23
2016,7,7,15,15,173.0,366.0,4.15,29.5,499.0,371.3,275.05
2016,7,7,15,30,225.0,345.0,4.0,29.0,513.0,360.06,265.75
2016,7,7,15,45,124.0,294.5,3.85,28.5,386.5,273.19,202.5
2016,7,7,16,0,23.0,244.0,3.7,28.0,260.0,211.53,158.88
2016,7,7,16,15,79.0,251.5,3.55,27.5,299.0,216.01,160.8
2016,7,7,16,30,135.0,259.0,3.4,27.0,338.0,211.69,155.62
2016,7,7,16,45,67.5,166.0,3.3,27.0,205.5,139.4,103.14
2016,7,7,17,0,0.0,73.0,3.2,27.0,73.0,64.58,46.53
2016,7,7,17,15,0.0,90.5,3.05,26.5,90.5,79.38,61.61
2016,7,7,17,30,0.0,108.0,2.9,26.0,108.0,92.39,72.9
2016,7,7,17,45,0.0,92.5,2.8,26.0,92.5,79.61,62.28
2016,7,7,18,0,0.0,77.0,2.7,26.0,77.0,66.72,51.45
2016,7,7,18,15,0.0,62.0,2.7,25.5,62.0,54.12,40.77
2016,7,7,18,30,0.0,47.0,2.7,25.0,47.0,41.42,29.8
2016,7,7,18,45,0.0,34.0,2.75,25.0,34.0,29.98,19.71
2016,7,7,19,0,0.0,21.0,2.8,25.0,21.0,18.49,9.46
2016,7,7,19,15,0.0,10.5,2.85,24.5,10.5,9.23,0.0
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,49.0,8.5,1.55,20.0,10.5,16.13,0.0
2016,7,8,5,30,98.0,17.0,1.7,20.0,21.0,46.44,0.0
2016,7,8,5,45,198.5,30.5,1.85,20.5,53.5,103.53,67.84
2016,7,8,6,0,299.0,44.0,2.0,21.0,86.0,164.51,121.48
2016,7,8,6,15,374.5,54.0,2.1,21.5,129.0,226.09,174.35
2016,7,8,6,30,450.0,64.0,2.2,22.0,172.0,293.66,231.44
2016,7,8,6,45,267.5,97.5,2.3,22.5,166.0,249.22,198.52
2016,7,8,7,0,85.0,131.0,2.4,23.0,160.0,179.88,142.36
2016,7,8,7,15,356.5,111.5,2.6,23.5,262.0,356.75,285.84
2016,7,8,7,30,628.0,92.0,2.8,24.0,364.0,537.39,426.13
2016,7,8,7,45,456.5,151.5,3.0,25.0,362.5,505.05,396.86
2016,7,8,8,0,285.0,211.0,3.2,26.0,361.0,448.41,349.54
2016,7,8,8,15,505.0,162.0,3.2,26.5,459.0,591.98,459.05
2016,7,8,8,30,725.0,113.0,3.2,27.0,557.0,740.4,564.55
2016,7,8,8,45,738.0,119.0,3.25,28.0,600.5,781.72,588.68
2016,7,8,9,0,751.0,125.0,3.3,29.0,644.0,821.11,611.73
2016,7,8,9,15,764.5,127.5,3.25,29.0,684.5,854.98,632.64
2016,7,8,9,30,778.0,130.0,3.2,29.0,725.0,886.5,651.82
2016,7,8,9,45,790.0,131.5,3.2,29.5,760.5,912.94,666.5
2016,7,8,10,0,802.0,133.0,3.2,30.0,796.0,936.56,679.29
2016,7,8,10,15,809.5,135.0,3.2,30.0,826.0,953.31,688.96
2016,7,8,10,30,817.0,137.0,3.2,30.0,856.0,955.89,689.57
2016,7,8,10,45,818.5,141.0,3.2,30.5,878.0,961.93,691.27
2016,7,8,11,0,820.0,145.0,3.2,31.0,900.0,964.5,690.8
2016,7,8,11,15,551.5,304.0,3.2,31.0,816.0,868.99,625.04
2016,7,8,11,30,283.0,463.0,3.2,31.0,732.0,743.56,533.81
2016,7,8,11,45,553.5,308.0,3.25,31.5,841.0,854.84,615.53
2016,7,8,12,0,824.0,153.0,3.3,32.0,950.0,931.32,666.65
2016,7,8,12,15,495.5,324.0,3.3,32.0,804.0,786.2,566.09
2016,7,8,12,30,167.0,495.0,3.3,32.0,658.0,617.26,443.5
2016,7,8,12,45,475.0,337.0,3.3,32.0,796.0,743.26,538.36
2016,7,8,13,0,783.0,179.0,3.3,32.0,934.0,834.78,604.45
2016,7,8,13,15,548.0,316.5,3.25,31.5,841.5,741.03,537.17
2016,7,8,13,30,313.0,454.0,3.2,31.0,749.0,649.74,470.49
2016,7,8,13,45,301.5,444.0,3.15,31.0,724.0,613.22,445.52
2016,7,8,14,0,290.0,434.0,3.1,31.0,699.0,577.06,420.24
2016,7,8,14,15,269.5,425.0,3.0,31.0,665.5,536.44,391.34
2016,7,8,14,30,249.0,416.0,2.9,31.0,632.0,497.28,363.23
2016,7,8,14,45,266.0,395.0,2.85,31.0,617.5,470.76,344.19
2016,7,8,15,0,283.0,374.0,2.8,31.0,603.0,442.45,323.29
2016,7,8,15,15,499.0,264.5,2.65,31.0,644.0,428.03,310.65
2016,7,8,15,30,715.0,155.0,2.5,31.0,685.0,391.17,278.2
2016,7,8,15,45,360.5,172.0,2.4,31.0,439.0,247.43,175.39
2016,7,8,16,0,6.0,189.0,2.3,31.0,193.0,163.87,121.08
2016,7,8,16,15,63.5,223.5,2.15,30.5,261.0,193.39,141.97
2016,7,8,16,30,121.0,258.0,2.0,30.0,329.0,209.16,151.93
2016,7,8,16,45,368.5,187.5,1.95,30.0,375.5,155.96,103.72
2016,7,8,17,0,616.0,117.0,1.9,30.0,422.0,85.08,55.97
2016,7,8,17,15,582.5,110.5,1.75,29.5,373.5,74.22,56.5
2016,7,8,17,30,549.0,104.0,1.6,29.0,325.0,72.21,55.14
2016,7,8,17,45,504.5,96.0,1.5,28.5,277.0,68.76,52.53
2016,7,8,18,0,460.0,88.0,1.4,28.0,229.0,63.91,48.63
2016,7,8,18,15,400.0,77.5,1.4,27.5,183.5,57.27,43.07
2016,7,8,18,30,340.0,67.0,1.4,27.0,138.0,50.37,37.08
2016,7,8,18,45,262.0,53.0,1.45,26.5,98.5,40.47,28.34
2016,7,8,19,0,184.0,39.0,1.5,26.0,59.0,30.23,18.93
2016,7,8,19,15,92.0,19.5,1.5,25.5,29.5,15.25,1.78
2016,7,8,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,33.0,8.0,1.75,20.0,9.5,12.91,0.0
2016,7,9,5,30,66.0,16.0,1.9,20.0,19.0,34.54,0.0
2016,7,9,5,45,176.0,31.0,2.05,20.5,52.5,97.87,63.65
2016,7,9,6,0,286.0,46.0,2.2,21.0,86.0,162.47,119.99
2016,7,9,6,15,361.5,56.5,2.25,21.5,128.5,220.57,170.08
2016,7,9,6,30,437.0,67.0,2.3,22.0,171.0,290.71,229.18
2016,7,9,6,45,293.0,98.5,2.35,22.5,176.0,263.43,209.91
2016,7,9,7,0,149.0,130.0,2.4,23.0,181.0,223.61,178.0
2016,7,9,7,15,141.5,153.5,2.45,23.5,208.0,251.1,199.64
2016,7,9,7,30,134.0,177.0,2.5,24.0,235.0,277.4,219.45
2016,7,9,7,45,418.5,137.0,2.55,25.0,350.0,462.24,365.01
2016,7,9,8,0,703.0,97.0,2.6,26.0,465.0,654.2,506.97
2016,7,9,8,15,516.0,172.5,2.6,26.5,457.0,612.37,470.46
2016,7,9,8,30,329.0,248.0,2.6,27.0,449.0,544.84,415.88
2016,7,9,8,45,386.5,251.5,2.65,27.5,505.0,607.43,460.66
2016,7,9,9,0,444.0,255.0,2.7,28.0,561.0,687.48,515.54
2016,7,9,9,15,623.5,185.5,2.75,28.0,644.5,794.8,592.46
2016,7,9,9,30,803.0,116.0,2.8,28.0,728.0,894.67,657.76
2016,7,9,9,45,627.0,218.0,2.85,28.5,710.0,855.95,628.69
2016,7,9,10,0,451.0,320.0,2.9,29.0,692.0,793.61,580.06
2016,7,9,10,15,418.0,348.5,2.95,29.0,704.0,792.92,578.26
2016,7,9,10,30,385.0,377.0,3.0,29.0,716.0,776.54,565.82
2016,7,9,10,45,405.5,380.5,3.05,29.5,746.0,810.87,587.47
2016,7,9,11,0,426.0,384.0,3.1,30.0,776.0,830.64,599.19
2016,7,9,11,15,396.0,405.0,3.1,30.0,775.0,804.56,580.49
2016,7,9,11,30,366.0,426.0,3.1,30.0,774.0,788.42,568.47
2016,7,9,11,45,381.5,424.0,3.15,30.0,790.0,791.9,571.18
2016,7,9,12,0,397.0,422.0,3.2,30.0,806.0,793.14,572.28
2016,7,9,12,15,410.0,422.0,3.2,30.0,819.5,798.09,575.42
2016,7,9,12,30,423.0,422.0,3.2,30.0,833.0,793.05,572.06
2016,7,9,12,45,423.0,418.5,3.2,30.0,828.0,771.11,557.33
2016,7,9,13,0,423.0,415.0,3.2,30.0,823.0,747.63,541.59
2016,7,9,13,15,406.5,412.5,3.2,30.0,800.0,710.25,516.04
2016,7,9,13,30,390.0,410.0,3.2,30.0,777.0,671.62,489.49
2016,7,9,13,45,425.5,391.0,3.2,30.5,784.0,660.01,481.17
2016,7,9,14,0,461.0,372.0,3.2,31.0,791.0,643.49,469.06
2016,7,9,14,15,458.0,356.5,3.15,31.0,762.5,601.13,439.13
2016,7,9,14,30,455.0,341.0,3.1,31.0,734.0,558.33,408.49
2016,7,9,14,45,432.0,334.5,3.1,31.0,696.0,511.37,374.27
2016,7,9,15,0,409.0,328.0,3.1,31.0,658.0,466.07,340.69
2016,7,9,15,15,603.5,224.5,3.05,31.0,685.5,442.21,320.88
2016,7,9,15,30,798.0,121.0,3.0,31.0,713.0,400.02,284.25
2016,7,9,15,45,789.5,116.0,2.95,31.0,672.0,344.84,238.27
2016,7,9,16,0,781.0,111.0,2.9,31.0,631.0,289.85,191.89
2016,7,9,16,15,763.0,107.5,2.8,30.5,585.0,234.49,146.37
2016,7,9,16,30,745.0,104.0,2.7,30.0,539.0,180.87,104.65
2016,7,9,16,45,588.0,135.5,2.65,30.0,459.5,137.08,81.5
2016,7,9,17,0,431.0,167.0,2.6,30.0,380.0,116.58,82.52
2016,7,9,17,15,536.0,126.0,2.35,29.5,361.0,85.77,66.06
2016,7,9,17,30,641.0,85.0,2.1,29.0,342.0,58.54,43.72
2016,7,9,17,45,599.5,78.5,1.85,28.5,292.5,55.62,41.51
2016,7,9,18,0,558.0,72.0,1.6,28.0,243.0,52.53,39.05
2016,7,9,18,15,499.5,64.0,1.5,27.0,195.5,47.97,35.3
2016,7,9,18,30,441.0,56.0,1.4,26.0,148.0,43.23,31.2
2016,7,9,18,45,356.5,45.5,1.35,25.5,106.5,35.98,24.69
2016,7,9,19,0,272.0,35.0,1.3,25.0,65.0,28.43,17.53
2016,7,9,19,15,136.0,17.5,1.35,24.5,32.5,13.72,0.75
2016,7,9,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,9.5,1.2,19.5,9.5,8.64,0.0
2016,7,10,5,30,0.0,19.0,1.4,20.0,19.0,17.9,0.0
2016,7,10,5,45,136.5,33.0,1.65,20.5,52.0,83.22,53.2
2016,7,10,6,0,273.0,47.0,1.9,21.0,85.0,159.23,117.47
2016,7,10,6,15,349.5,58.5,1.9,21.5,128.0,218.11,167.96
2016,7,10,6,30,426.0,70.0,1.9,22.0,171.0,285.38,224.57
2016,7,10,6,45,481.0,79.0,1.9,22.5,219.0,351.04,278.62
2016,7,10,7,0,536.0,88.0,1.9,23.0,267.0,418.21,332.07
2016,7,10,7,15,576.5,95.0,1.95,23.5,317.0,478.64,378.68
2016,7,10,7,30,617.0,102.0,2.0,24.0,367.0,541.44,425.5
2016,7,10,7,45,647.0,107.5,2.05,25.0,417.0,597.14,464.65
2016,7,10,8,0,677.0,113.0,2.1,26.0,467.0,653.47,502.93
2016,7,10,8,15,604.0,149.0,2.05,26.5,487.5,662.75,505.35
2016,7,10,8,30,531.0,185.0,2.0,27.0,508.0,657.15,497.5
2016,7,10,8,45,645.0,157.5,2.0,27.5,581.0,749.37,561.02
2016,7,10,9,0,759.0,130.0,2.0,28.0,654.0,834.11,614.67
2016,7,10,9,15,772.5,133.5,1.95,28.0,695.0,869.39,635.2
2016,7,10,9,30,786.0,137.0,1.9,28.0,736.0,902.26,654.38
2016,7,10,9,45,796.5,139.5,1.9,28.5,772.0,928.59,668.39
2016,7,10,10,0,807.0,142.0,1.9,29.0,808.0,951.99,680.51
2016,7,10,10,15,815.0,144.0,1.85,29.0,838.0,969.32,689.56
2016,7,10,10,30,823.0,146.0,1.8,29.0,868.0,983.36,696.63
2016,7,10,10,45,825.5,149.5,1.75,29.5,891.0,990.12,697.85
2016,7,10,11,0,828.0,153.0,1.7,30.0,914.0,993.35,697.03
2016,7,10,11,15,831.5,154.0,1.7,30.0,931.0,991.44,695.25
2016,7,10,11,30,835.0,155.0,1.7,30.0,948.0,974.09,684.09
2016,7,10,11,45,833.5,158.0,1.7,30.0,956.5,974.2,684.01
2016,7,10,12,0,832.0,161.0,1.7,30.0,965.0,959.01,674.36
2016,7,10,12,15,832.0,161.0,1.65,30.0,967.0,939.09,661.36
2016,7,10,12,30,832.0,161.0,1.6,30.0,969.0,916.07,646.54
2016,7,10,12,45,851.0,146.0,1.6,30.5,969.0,884.61,625.78
2016,7,10,13,0,870.0,131.0,1.6,31.0,969.0,859.53,609.15
2016,7,10,13,15,656.0,264.0,1.55,31.0,891.5,782.28,556.85
2016,7,10,13,30,442.0,397.0,1.5,31.0,814.0,702.66,499.61
2016,7,10,13,45,648.0,262.5,1.5,31.0,858.5,713.51,511.76
2016,7,10,14,0,854.0,128.0,1.5,31.0,903.0,704.77,509.15
2016,7,10,14,15,636.5,240.0,1.45,31.0,809.0,619.39,446.91
2016,7,10,14,30,419.0,352.0,1.4,31.0,715.0,546.15,393.37
2016,7,10,14,45,618.0,238.0,1.35,31.0,749.0,535.13,386.51
2016,7,10,15,0,817.0,124.0,1.3,31.0,783.0,508.19,365.68
2016,7,10,15,15,805.5,121.5,1.25,31.0,745.0,451.52,321.86
2016,7,10,15,30,794.0,119.0,1.2,31.0,707.0,397.32,278.7
2016,7,10,15,45,776.0,117.5,1.15,31.0,664.0,342.09,233.86
2016,7,10,16,0,758.0,116.0,1.1,31.0,621.0,288.1,189.42
2016,7,10,16,15,739.0,112.5,1.0,31.0,575.0,233.82,145.24
2016,7,10,16,30,720.0,109.0,0.9,31.0,529.0,175.7,100.58
2016,7,10,16,45,692.0,105.5,0.85,31.0,480.0,124.07,67.04
2016,7,10,17,0,664.0,102.0,0.8,31.0,431.0,75.79,47.76
2016,7,10,17,15,632.0,96.5,0.7,30.5,381.5,64.46,48.15
2016,7,10,17,30,600.0,91.0,0.6,30.0,332.0,62.73,47.0
2016,7,10,17,45,554.0,85.0,0.55,30.0,282.5,60.39,45.19
2016,7,10,18,0,508.0,79.0,0.5,30.0,233.0,57.96,43.22
2016,7,10,18,15,447.5,70.0,0.4,29.5,187.0,52.83,38.96
2016,7,10,18,30,387.0,61.0,0.3,29.0,141.0,46.07,33.14
2016,7,10,18,45,301.5,49.0,0.25,28.5,100.5,37.54,25.65
2016,7,10,19,0,216.0,37.0,0.2,28.0,60.0,28.75,17.52
2016,7,10,19,15,108.0,18.5,0.3,27.0,30.0,14.49,0.65
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,11,5,15,25.5,7.0,1.25,20.0,8.0,10.7,0.0
2016,7,11,5,30,51.0,14.0,1.4,20.0,16.0,24.21,0.0
2016,7,11,5,45,142.5,30.5,1.55,20.5,47.5,87.99,55.97
2016,7,11,6,0,234.0,47.0,1.7,21.0,79.0,145.93,107.45
2016,7,11,6,15,308.5,59.5,1.65,21.0,120.5,202.93,156.43
2016,7,11,6,30,383.0,72.0,1.6,21.0,162.0,268.13,211.64
2016,7,11,6,45,440.5,81.5,1.6,21.5,209.0,328.87,261.91
2016,7,11,7,0,498.0,91.0,1.6,22.0,256.0,400.0,318.53
2016,7,11,7,15,538.5,98.5,1.6,23.0,305.0,459.19,363.42
2016,7,11,7,30,579.0,106.0,1.6,24.0,354.0,520.84,408.37
2016,7,11,7,45,611.0,111.5,1.65,25.0,402.5,576.35,447.37
2016,7,11,8,0,643.0,117.0,1.7,26.0,451.0,632.74,485.68
2016,7,11,8,15,666.5,122.0,1.65,26.5,498.5,682.39,517.84
2016,7,11,8,30,690.0,127.0,1.6,27.0,546.0,731.54,548.27
2016,7,11,8,45,708.0,131.0,1.6,27.5,590.5,774.01,573.88
2016,7,11,9,0,726.0,135.0,1.6,28.0,635.0,814.99,598.07
2016,7,11,9,15,740.0,138.5,1.55,28.5,675.5,845.47,614.47
2016,7,11,9,30,754.0,142.0,1.5,29.0,716.0,878.12,632.09
2016,7,11,9,45,765.0,145.0,1.45,29.5,751.5,904.88,645.65
2016,7,11,10,0,776.0,148.0,1.4,30.0,787.0,928.84,657.33
2016,7,11,10,15,784.5,150.0,1.3,30.0,817.0,946.32,665.49
2016,7,11,10,30,793.0,152.0,1.2,30.0,847.0,960.62,671.66
2016,7,11,10,45,797.5,154.5,1.2,30.5,870.5,968.2,673.98
2016,7,11,11,0,802.0,157.0,1.2,31.0,894.0,972.36,674.4
2016,7,11,11,15,608.5,280.5,1.15,31.0,846.0,905.61,630.44
2016,7,11,11,30,415.0,404.0,1.1,31.0,798.0,825.51,574.31
2016,7,11,11,45,423.0,410.0,1.1,31.0,815.0,828.28,576.63
2016,7,11,12,0,431.0,416.0,1.1,31.0,832.0,828.51,576.49
2016,7,11,12,15,244.5,432.0,1.05,31.0,668.0,648.65,456.99
2016,7,11,12,30,58.0,448.0,1.0,31.0,504.0,467.74,332.64
2016,7,11,12,45,128.0,467.5,1.0,31.0,591.0,548.48,390.2
2016,7,11,13,0,198.0,487.0,1.0,31.0,678.0,615.56,435.37
2016,7,11,13,15,290.0,449.5,0.95,31.0,725.0,647.27,457.29
2016,7,11,13,30,382.0,412.0,0.9,31.0,772.0,668.18,471.98
2016,7,11,13,45,563.0,301.5,0.9,31.0,819.5,686.53,487.33
2016,7,11,14,0,744.0,191.0,0.9,31.0,867.0,685.56,489.25
2016,7,11,14,15,541.5,290.5,0.85,30.5,775.0,601.94,430.18
2016,7,11,14,30,339.0,390.0,0.8,30.0,683.0,531.17,380.11
2016,7,11,14,45,345.5,371.5,0.8,30.0,660.0,496.66,356.53
2016,7,11,15,0,352.0,353.0,0.8,30.0,637.0,461.21,331.33
2016,7,11,15,15,431.0,303.0,0.8,30.0,634.0,428.98,307.35
2016,7,11,15,30,510.0,253.0,0.8,30.0,631.0,391.35,277.71
2016,7,11,15,45,584.5,205.5,0.8,30.0,614.0,344.97,239.91
2016,7,11,16,0,659.0,158.0,0.8,30.0,597.0,289.55,193.6
2016,7,11,16,15,470.0,200.5,0.8,29.5,502.0,240.14,160.7
2016,7,11,16,30,281.0,243.0,0.8,29.0,407.0,215.35,149.48
2016,7,11,16,45,264.5,222.0,0.8,29.0,365.5,177.48,123.74
2016,7,11,17,0,248.0,201.0,0.8,29.0,324.0,141.96,103.91
2016,7,11,17,15,160.0,180.0,0.8,28.5,256.0,131.81,103.9
2016,7,11,17,30,72.0,159.0,0.8,28.0,188.0,123.02,97.28
2016,7,11,17,45,62.0,137.5,0.8,28.0,159.5,107.63,84.87
2016,7,11,18,0,52.0,116.0,0.8,28.0,131.0,91.94,71.98
2016,7,11,18,15,39.0,94.5,0.75,27.5,104.5,75.94,58.68
2016,7,11,18,30,26.0,73.0,0.7,27.0,78.0,59.65,44.82
2016,7,11,18,45,13.0,53.0,0.65,26.5,55.5,44.86,31.95
2016,7,11,19,0,0.0,33.0,0.6,26.0,33.0,28.49,17.42
2016,7,11,19,15,0.0,16.5,0.6,25.5,16.5,14.54,0.24
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
