Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,4.0,0.55,21.5,4.0,3.64,0.0
2016,7,12,5,30,0.0,8.0,0.6,22.0,8.0,7.28,0.0
2016,7,12,5,45,0.0,24.5,0.65,22.5,24.5,22.08,10.51
2016,7,12,6,0,0.0,41.0,0.7,23.0,41.0,38.0,25.0
2016,7,12,6,15,9.0,61.0,0.75,23.5,63.0,60.98,44.2
2016,7,12,6,30,18.0,81.0,0.8,24.0,85.0,84.66,63.86
2016,7,12,6,45,29.0,101.5,0.85,24.5,110.5,116.73,90.03
2016,7,12,7,0,40.0,122.0,0.9,25.0,136.0,144.86,112.55
2016,7,12,7,15,148.0,143.5,0.95,25.5,205.5,244.0,191.69
2016,7,12,7,30,256.0,165.0,1.0,26.0,275.0,355.71,277.45
2016,7,12,7,45,449.5,140.0,1.1,26.5,362.0,487.75,376.9
2016,7,12,8,0,643.0,115.0,1.2,27.0,449.0,630.62,479.78
2016,7,12,8,15,667.0,119.5,1.2,27.0,496.0,680.13,511.69
2016,7,12,8,30,691.0,124.0,1.2,27.0,543.0,729.17,543.04
2016,7,12,8,45,491.0,212.0,1.3,27.5,521.0,670.06,497.86
2016,7,12,9,0,291.0,300.0,1.4,28.0,499.0,586.75,434.68
2016,7,12,9,15,374.0,291.0,1.4,28.5,564.0,658.66,484.85
2016,7,12,9,30,457.0,282.0,1.4,29.0,629.0,748.97,544.18
2016,7,12,9,45,442.0,304.5,1.45,29.5,654.0,765.28,551.7
2016,7,12,10,0,427.0,327.0,1.5,30.0,679.0,778.73,558.05
2016,7,12,10,15,626.5,228.0,1.5,30.0,766.0,880.32,628.18
2016,7,12,10,30,826.0,129.0,1.5,30.0,853.0,958.8,675.75
2016,7,12,10,45,833.0,129.5,1.5,30.0,877.0,967.09,679.19
2016,7,12,11,0,840.0,130.0,1.5,30.0,901.0,971.99,681.45
2016,7,12,11,15,844.0,131.0,1.55,30.0,918.5,970.95,680.88
2016,7,12,11,30,848.0,132.0,1.6,30.0,936.0,966.44,678.32
2016,7,12,11,45,851.5,132.0,1.65,30.5,946.5,957.04,671.51
2016,7,12,12,0,855.0,132.0,1.7,31.0,957.0,944.26,662.72
2016,7,12,12,15,855.5,132.0,1.7,31.0,959.5,925.4,650.98
2016,7,12,12,30,856.0,132.0,1.7,31.0,962.0,903.47,637.4
2016,7,12,12,45,588.5,295.5,1.75,31.0,865.0,806.0,572.89
2016,7,12,13,0,321.0,459.0,1.8,31.0,768.0,699.3,497.0
2016,7,12,13,15,588.0,292.5,1.8,31.0,849.0,753.11,540.16
2016,7,12,13,30,855.0,126.0,1.8,31.0,930.0,779.57,561.36
2016,7,12,13,45,852.0,124.0,1.85,31.0,911.5,739.62,535.62
2016,7,12,14,0,849.0,122.0,1.9,31.0,893.0,697.53,507.2
2016,7,12,14,15,842.5,121.0,1.9,31.0,867.0,652.02,475.13
2016,7,12,14,30,836.0,120.0,1.9,31.0,841.0,605.01,441.18
2016,7,12,14,45,826.5,119.0,1.95,31.0,808.5,555.07,404.42
2016,7,12,15,0,817.0,118.0,2.0,31.0,776.0,504.36,365.9
2016,7,12,15,15,548.0,225.5,2.0,31.0,658.0,420.06,303.43
2016,7,12,15,30,279.0,333.0,2.0,31.0,540.0,367.64,266.03
2016,7,12,15,45,519.0,222.0,2.05,31.0,578.0,336.94,237.41
2016,7,12,16,0,759.0,111.0,2.1,31.0,616.0,284.99,188.49
2016,7,12,16,15,535.0,174.0,2.05,30.5,517.0,234.62,154.79
2016,7,12,16,30,311.0,237.0,2.0,30.0,418.0,215.82,149.03
2016,7,12,16,45,379.0,199.5,2.0,30.0,400.5,172.63,116.16
2016,7,12,17,0,447.0,162.0,2.0,30.0,383.0,113.89,80.08
2016,7,12,17,15,434.0,144.0,1.85,29.5,339.0,97.07,75.37
2016,7,12,17,30,421.0,126.0,1.7,29.0,295.0,87.02,67.46
2016,7,12,17,45,392.0,111.5,1.6,28.5,251.0,78.72,60.85
2016,7,12,18,0,363.0,97.0,1.5,28.0,207.0,69.96,53.71
2016,7,12,18,15,320.5,82.0,1.3,27.5,165.5,60.31,45.61
2016,7,12,18,30,278.0,67.0,1.1,27.0,124.0,50.22,36.92
2016,7,12,18,45,215.5,51.5,0.95,26.5,88.5,39.26,27.28
2016,7,12,19,0,153.0,36.0,0.8,26.0,53.0,27.87,16.88
2016,7,12,19,15,76.5,18.0,0.8,25.5,26.5,14.84,0.0
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.0,0.75,21.0,7.0,6.37,0.0
2016,7,13,5,30,0.0,14.0,0.9,21.0,14.0,12.73,0.0
2016,7,13,5,45,90.5,31.5,1.1,21.5,44.0,68.52,41.6
2016,7,13,6,0,181.0,49.0,1.3,22.0,74.0,123.84,90.24
2016,7,13,6,15,258.0,63.5,1.35,22.5,115.0,187.54,143.53
2016,7,13,6,30,335.0,78.0,1.4,23.0,156.0,253.26,198.16
2016,7,13,6,45,395.0,88.5,1.45,24.0,202.5,313.83,247.34
2016,7,13,7,0,455.0,99.0,1.5,25.0,249.0,380.09,299.27
2016,7,13,7,15,499.0,107.5,1.75,25.5,297.5,439.48,345.42
2016,7,13,7,30,543.0,116.0,2.0,26.0,346.0,507.95,396.94
2016,7,13,7,45,580.0,121.0,2.3,27.0,396.0,565.14,438.26
2016,7,13,8,0,617.0,126.0,2.6,28.0,446.0,623.63,479.44
2016,7,13,8,15,642.5,131.5,2.65,28.5,493.5,674.58,514.03
2016,7,13,8,30,668.0,137.0,2.7,29.0,541.0,725.21,546.84
2016,7,13,8,45,521.0,207.5,2.75,30.0,537.5,691.18,517.01
2016,7,13,9,0,374.0,278.0,2.8,31.0,534.0,636.59,472.73
2016,7,13,9,15,433.5,273.0,2.75,31.0,588.0,709.07,522.83
2016,7,13,9,30,493.0,268.0,2.7,31.0,642.0,768.46,562.52
2016,7,13,9,45,634.5,209.0,2.65,31.5,715.0,855.57,621.02
2016,7,13,10,0,776.0,150.0,2.6,32.0,788.0,931.97,667.12
2016,7,13,10,15,785.0,152.0,2.55,32.0,819.0,950.01,676.5
2016,7,13,10,30,794.0,154.0,2.5,32.0,850.0,964.88,684.4
2016,7,13,10,45,803.0,154.5,2.5,32.5,874.5,974.88,688.37
2016,7,13,11,0,812.0,155.0,2.5,33.0,899.0,981.5,690.33
2016,7,13,11,15,816.0,156.0,2.45,33.0,916.5,980.22,688.43
2016,7,13,11,30,820.0,157.0,2.4,33.0,934.0,975.44,684.54
2016,7,13,11,45,824.0,156.5,2.4,33.5,944.5,965.69,676.77
2016,7,13,12,0,828.0,156.0,2.4,34.0,955.0,952.53,667.03
2016,7,13,12,15,828.5,156.5,2.35,34.0,957.5,923.08,648.12
2016,7,13,12,30,829.0,157.0,2.3,34.0,960.0,911.79,640.82
2016,7,13,12,45,835.0,151.5,2.3,34.0,957.0,877.49,619.29
2016,7,13,13,0,841.0,146.0,2.3,34.0,954.0,850.1,602.27
2016,7,13,13,15,838.0,145.0,2.25,34.0,941.5,816.23,580.58
2016,7,13,13,30,835.0,144.0,2.2,34.0,929.0,779.99,557.31
2016,7,13,13,45,830.5,143.0,2.2,34.0,910.0,740.4,531.71
2016,7,13,14,0,826.0,142.0,2.2,34.0,891.0,698.82,503.21
2016,7,13,14,15,819.0,140.5,2.15,34.0,864.5,653.41,471.21
2016,7,13,14,30,812.0,139.0,2.1,34.0,838.0,606.78,437.63
2016,7,13,14,45,803.0,136.5,2.1,34.0,806.0,555.81,400.41
2016,7,13,15,0,794.0,134.0,2.1,34.0,774.0,504.15,361.62
2016,7,13,15,15,782.0,131.5,2.05,33.5,736.0,450.74,320.93
2016,7,13,15,30,770.0,129.0,2.0,33.0,698.0,397.44,279.02
2016,7,13,15,45,753.5,126.5,1.95,33.0,655.5,343.03,234.79
2016,7,13,16,0,737.0,124.0,1.9,33.0,613.0,289.75,190.9
2016,7,13,16,15,717.0,120.0,1.85,33.0,567.5,230.38,143.12
2016,7,13,16,30,697.0,116.0,1.8,33.0,522.0,177.99,102.88
2016,7,13,16,45,670.5,111.5,1.75,33.0,473.5,126.93,69.59
2016,7,13,17,0,644.0,107.0,1.7,33.0,425.0,79.08,50.14
2016,7,13,17,15,610.0,101.5,1.55,32.5,375.5,68.05,50.71
2016,7,13,17,30,576.0,96.0,1.4,32.0,326.0,66.49,49.72
2016,7,13,17,45,528.5,89.0,1.25,31.5,277.0,63.55,47.53
2016,7,13,18,0,481.0,82.0,1.1,31.0,228.0,60.47,45.12
2016,7,13,18,15,418.0,72.5,1.0,30.0,182.0,53.79,39.66
2016,7,13,18,30,355.0,63.0,0.9,29.0,136.0,47.52,34.33
2016,7,13,18,45,266.5,50.0,0.85,28.5,96.0,38.27,26.19
2016,7,13,19,0,178.0,37.0,0.8,28.0,56.0,28.73,17.33
2016,7,13,19,15,89.0,18.5,0.8,27.5,28.0,14.5,0.0
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,14,5,15,25.5,6.5,1.05,22.5,7.5,0.0,0.0
2016,7,14,5,30,51.0,13.0,1.2,23.0,15.0,23.22,0.0
2016,7,14,5,45,157.0,28.0,1.4,23.5,46.0,88.43,52.85
2016,7,14,6,0,263.0,43.0,1.6,24.0,77.0,151.21,109.27
2016,7,14,6,15,344.5,54.0,1.5,24.5,119.5,210.8,159.71
2016,7,14,6,30,426.0,65.0,1.4,25.0,162.0,283.1,219.38
2016,7,14,6,45,483.5,72.5,1.3,25.5,210.0,345.16,269.69
2016,7,14,7,0,541.0,80.0,1.2,26.0,258.0,412.18,321.83
2016,7,14,7,15,582.0,86.5,1.35,26.5,307.5,472.57,367.97
2016,7,14,7,30,623.0,93.0,1.5,27.0,357.0,535.44,414.47
2016,7,14,7,45,654.0,97.5,1.65,28.0,406.5,591.02,453.42
2016,7,14,8,0,685.0,102.0,1.8,29.0,456.0,647.34,491.45
2016,7,14,8,15,708.0,106.0,1.85,29.5,504.0,697.14,523.33
2016,7,14,8,30,731.0,110.0,1.9,30.0,552.0,743.21,552.04
2016,7,14,8,45,749.5,113.0,1.95,31.0,597.0,786.42,577.18
2016,7,14,9,0,768.0,116.0,2.0,32.0,642.0,828.03,600.75
2016,7,14,9,15,781.5,119.0,1.95,32.0,683.0,863.19,621.33
2016,7,14,9,30,795.0,122.0,1.9,32.0,724.0,895.96,640.18
2016,7,14,9,45,805.5,124.0,1.9,32.5,760.5,922.13,653.88
2016,7,14,10,0,816.0,126.0,1.9,33.0,797.0,935.24,659.36
2016,7,14,10,15,824.0,128.0,1.9,33.0,827.0,952.7,669.1
2016,7,14,10,30,832.0,130.0,1.9,33.0,857.0,966.92,676.84
2016,7,14,10,45,839.0,130.5,1.95,33.5,881.5,975.28,680.24
2016,7,14,11,0,846.0,131.0,2.0,34.0,906.0,980.22,681.68
2016,7,14,11,15,850.0,132.0,2.05,34.0,923.5,979.19,680.99
2016,7,14,11,30,854.0,133.0,2.1,34.0,941.0,974.65,678.29
2016,7,14,11,45,856.5,133.0,2.15,34.0,951.0,964.22,672.07
2016,7,14,12,0,859.0,133.0,2.2,34.0,961.0,950.42,663.88
2016,7,14,12,15,859.5,133.5,2.25,34.0,964.0,931.93,652.82
2016,7,14,12,30,860.0,134.0,2.3,34.0,967.0,910.33,639.85
2016,7,14,12,45,855.0,136.5,2.35,34.5,961.0,882.67,621.74
2016,7,14,13,0,850.0,139.0,2.4,35.0,955.0,852.39,601.99
2016,7,14,13,15,847.5,138.0,2.45,35.0,943.0,818.66,581.17
2016,7,14,13,30,845.0,137.0,2.5,35.0,931.0,782.49,558.6
2016,7,14,13,45,839.0,137.0,2.55,35.0,911.5,742.27,533.02
2016,7,14,14,0,833.0,137.0,2.6,35.0,892.0,700.13,504.27
2016,7,14,14,15,826.5,135.5,2.6,35.0,866.0,654.73,472.41
2016,7,14,14,30,820.0,134.0,2.6,35.0,840.0,607.86,438.75
2016,7,14,14,45,810.0,132.5,2.65,35.0,807.5,556.73,401.37
2016,7,14,15,0,800.0,131.0,2.7,35.0,775.0,505.04,362.47
2016,7,14,15,15,788.5,128.5,2.65,34.5,737.5,451.5,321.52
2016,7,14,15,30,777.0,126.0,2.6,34.0,700.0,397.99,279.3
2016,7,14,15,45,588.5,192.5,2.6,34.0,612.0,336.96,233.74
2016,7,14,16,0,400.0,259.0,2.6,34.0,524.0,302.82,210.27
2016,7,14,16,15,393.5,239.0,2.55,33.5,484.0,258.41,176.07
2016,7,14,16,30,387.0,219.0,2.5,33.0,444.0,214.94,143.64
2016,7,14,16,45,343.5,205.5,2.5,33.0,391.5,173.65,116.9
2016,7,14,17,0,300.0,192.0,2.5,33.0,339.0,137.66,98.96
2016,7,14,17,15,288.0,171.5,2.25,32.0,300.0,120.66,93.79
2016,7,14,17,30,276.0,151.0,2.0,31.0,261.0,108.4,84.46
2016,7,14,17,45,258.0,131.0,1.75,30.5,222.0,95.86,74.51
2016,7,14,18,0,240.0,111.0,1.5,30.0,183.0,82.78,63.89
2016,7,14,18,15,209.5,92.0,1.4,29.0,146.0,69.79,53.22
2016,7,14,18,30,179.0,73.0,1.3,28.0,109.0,56.34,41.85
2016,7,14,18,45,134.5,54.5,1.2,27.5,77.0,42.77,30.02
2016,7,14,19,0,90.0,36.0,1.1,27.0,45.0,28.8,17.4
2016,7,14,19,15,45.0,18.0,1.05,26.5,22.5,14.79,0.0
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,23.0,6.0,1.05,21.0,7.0,0.0,0.0
2016,7,15,5,30,46.0,12.0,1.2,21.0,14.0,21.17,0.0
2016,7,15,5,45,142.0,28.0,1.35,21.5,44.0,83.9,49.48
2016,7,15,6,0,238.0,44.0,1.5,22.0,74.0,144.04,104.79
2016,7,15,6,15,316.0,56.0,1.4,22.5,116.0,201.94,154.14
2016,7,15,6,30,394.0,68.0,1.3,23.0,158.0,268.53,209.7
2016,7,15,6,45,451.5,77.0,1.25,23.5,205.0,333.66,262.81
2016,7,15,7,0,509.0,86.0,1.2,24.0,252.0,400.82,315.62
2016,7,15,7,15,550.0,93.0,1.2,25.0,301.0,460.36,360.18
2016,7,15,7,30,591.0,100.0,1.2,26.0,350.0,522.42,404.74
2016,7,15,7,45,623.5,105.5,1.3,27.0,399.5,578.91,444.14
2016,7,15,8,0,656.0,111.0,1.4,28.0,449.0,636.33,482.91
2016,7,15,8,15,680.0,115.5,1.4,28.5,496.5,686.47,514.86
2016,7,15,8,30,704.0,120.0,1.4,29.0,544.0,736.12,545.48
2016,7,15,8,45,722.0,124.0,1.4,30.0,589.0,779.24,569.91
2016,7,15,9,0,740.0,128.0,1.4,31.0,634.0,816.81,590.2
2016,7,15,9,15,754.0,131.5,1.45,31.0,675.0,852.29,611.8
2016,7,15,9,30,768.0,135.0,1.5,31.0,716.0,885.46,631.82
2016,7,15,9,45,805.5,121.5,1.6,31.5,758.0,919.88,651.87
2016,7,15,10,0,843.0,108.0,1.7,32.0,800.0,942.95,664.66
2016,7,15,10,15,850.5,109.5,1.75,32.0,830.0,959.97,674.57
2016,7,15,10,30,858.0,111.0,1.8,32.0,860.0,973.67,682.56
2016,7,15,10,45,647.0,245.0,1.9,32.5,819.0,921.52,648.61
2016,7,15,11,0,436.0,379.0,2.0,33.0,778.0,839.0,589.41
2016,7,15,11,15,652.0,249.5,2.0,33.0,859.5,921.11,648.19
2016,7,15,11,30,868.0,120.0,2.0,33.0,941.0,976.48,681.73
2016,7,15,11,45,864.5,124.0,2.0,33.0,949.5,964.12,673.18
2016,7,15,12,0,861.0,128.0,2.0,33.0,958.0,948.39,663.31
2016,7,15,12,15,861.5,128.0,2.0,33.0,960.5,929.48,651.56
2016,7,15,12,30,862.0,128.0,2.0,33.0,963.0,907.45,637.91
2016,7,15,12,45,848.0,137.0,2.0,33.0,954.5,877.67,619.4
2016,7,15,13,0,834.0,146.0,2.0,33.0,946.0,845.56,599.39
2016,7,15,13,15,831.0,145.0,1.95,33.0,934.0,811.88,577.87
2016,7,15,13,30,828.0,144.0,1.9,33.0,922.0,775.84,554.74
2016,7,15,13,45,814.5,149.0,1.85,33.0,900.5,738.83,530.25
2016,7,15,14,0,801.0,154.0,1.8,33.0,879.0,695.63,500.31
2016,7,15,14,15,794.0,152.0,1.75,32.5,853.0,649.57,469.02
2016,7,15,14,30,787.0,150.0,1.7,32.0,827.0,602.23,435.98
2016,7,15,14,45,643.5,221.5,1.7,32.0,761.0,538.02,388.66
2016,7,15,15,0,500.0,293.0,1.7,32.0,695.0,486.06,349.99
2016,7,15,15,15,400.0,310.0,1.6,31.5,622.0,422.1,303.92
2016,7,15,15,30,300.0,327.0,1.5,31.0,549.0,371.93,267.87
2016,7,15,15,45,358.5,290.0,1.45,31.0,539.5,340.73,242.54
2016,7,15,16,0,417.0,253.0,1.4,31.0,530.0,297.86,207.32
2016,7,15,16,15,208.5,199.0,1.35,30.5,337.5,192.8,135.27
2016,7,15,16,30,0.0,145.0,1.3,30.0,145.0,124.97,92.45
2016,7,15,16,45,74.5,176.5,1.3,29.5,213.0,147.26,107.69
2016,7,15,17,0,149.0,208.0,1.3,29.0,281.0,151.83,112.92
2016,7,15,17,15,141.0,185.0,1.25,28.5,248.0,134.47,106.26
2016,7,15,17,30,133.0,162.0,1.2,28.0,215.0,119.78,94.77
2016,7,15,17,45,120.5,139.5,1.15,27.5,182.5,104.86,82.85
2016,7,15,18,0,108.0,117.0,1.1,27.0,150.0,89.46,70.27
2016,7,15,18,15,89.0,95.5,0.95,26.5,119.0,74.22,57.49
2016,7,15,18,30,70.0,74.0,0.8,26.0,88.0,58.58,44.08
2016,7,15,18,45,46.0,54.0,0.7,26.0,62.0,44.66,31.79
2016,7,15,19,0,22.0,34.0,0.6,26.0,36.0,28.84,17.46
2016,7,15,19,15,11.0,17.0,0.55,25.5,18.0,14.92,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,6.5,0.75,20.5,6.5,0.0,0.0
2016,7,16,5,30,0.0,13.0,0.8,21.0,13.0,11.82,0.0
2016,7,16,5,45,127.5,27.0,0.9,21.5,43.5,78.22,44.82
2016,7,16,6,0,255.0,41.0,1.0,22.0,74.0,146.25,105.91
2016,7,16,6,15,333.5,52.5,1.0,22.0,115.5,204.75,156.08
2016,7,16,6,30,412.0,64.0,1.0,22.0,157.0,275.64,215.47
2016,7,16,6,45,206.0,61.0,1.05,22.5,107.5,185.63,146.85
2016,7,16,7,0,0.0,58.0,1.1,23.0,58.0,51.22,36.77
2016,7,16,7,15,0.0,49.0,1.15,23.5,49.0,43.24,30.19
2016,7,16,7,30,0.0,40.0,1.2,24.0,40.0,35.28,23.49
2016,7,16,7,45,0.0,59.5,1.25,24.5,59.5,52.57,37.46
2016,7,16,8,0,0.0,79.0,1.3,25.0,79.0,69.92,51.22
2016,7,16,8,15,1.5,125.0,1.3,25.5,126.0,113.81,85.88
2016,7,16,8,30,3.0,171.0,1.3,26.0,173.0,159.01,120.71
2016,7,16,8,45,1.5,143.5,1.35,27.0,144.5,130.84,97.9
2016,7,16,9,0,0.0,116.0,1.4,28.0,116.0,103.64,76.14
2016,7,16,9,15,7.0,180.5,1.4,28.0,186.0,170.5,127.73
2016,7,16,9,30,14.0,245.0,1.4,28.0,256.0,238.88,179.0
2016,7,16,9,45,116.0,319.0,1.45,28.5,414.0,440.17,327.77
2016,7,16,10,0,218.0,393.0,1.5,29.0,572.0,617.35,450.29
2016,7,16,10,15,167.0,409.0,1.45,29.0,549.0,583.84,423.51
2016,7,16,10,30,116.0,425.0,1.4,29.0,526.0,548.35,397.02
2016,7,16,10,45,87.0,420.5,1.4,29.5,497.5,496.94,360.07
2016,7,16,11,0,58.0,416.0,1.4,30.0,469.0,460.82,333.45
2016,7,16,11,15,101.0,446.0,1.4,30.0,540.5,530.7,382.61
2016,7,16,11,30,144.0,476.0,1.4,30.0,612.0,611.94,437.44
2016,7,16,11,45,78.5,366.0,1.4,30.0,440.5,422.27,306.4
2016,7,16,12,0,13.0,256.0,1.4,30.0,269.0,243.66,178.0
2016,7,16,12,15,12.0,234.5,1.35,30.0,246.0,222.33,162.93
2016,7,16,12,30,11.0,213.0,1.3,30.0,223.0,201.18,147.35
2016,7,16,12,45,90.5,349.5,1.3,30.0,436.0,408.11,298.69
2016,7,16,13,0,170.0,486.0,1.3,30.0,649.0,592.88,424.8
2016,7,16,13,15,311.0,440.0,1.3,29.5,733.5,658.4,471.18
2016,7,16,13,30,452.0,394.0,1.3,29.0,818.0,711.39,509.16
2016,7,16,13,45,395.0,405.5,1.3,29.0,771.0,652.85,468.64
2016,7,16,14,0,338.0,417.0,1.3,29.0,724.0,599.54,432.07
2016,7,16,14,15,293.5,415.0,1.25,29.0,675.5,546.93,395.52
2016,7,16,14,30,249.0,413.0,1.2,29.0,627.0,497.75,360.95
2016,7,16,14,45,351.5,359.5,1.2,29.0,649.0,492.21,357.73
2016,7,16,15,0,454.0,306.0,1.2,29.0,671.0,473.86,343.97
2016,7,16,15,15,379.0,316.0,1.15,28.5,610.5,421.21,305.64
2016,7,16,15,30,304.0,326.0,1.1,28.0,550.0,372.93,270.7
2016,7,16,15,45,156.5,265.0,1.1,28.0,380.0,263.45,192.62
2016,7,16,16,0,9.0,204.0,1.1,28.0,210.0,176.66,131.67
2016,7,16,16,15,4.5,126.0,1.05,27.5,129.0,111.11,82.14
2016,7,16,16,30,0.0,48.0,1.0,27.0,48.0,42.43,28.5
2016,7,16,16,45,0.0,50.0,1.0,27.0,50.0,44.18,30.08
2016,7,16,17,0,0.0,52.0,1.0,27.0,52.0,45.93,31.61
2016,7,16,17,15,0.0,46.0,0.95,26.5,46.0,40.6,28.95
2016,7,16,17,30,0.0,40.0,0.9,26.0,40.0,35.27,24.59
2016,7,16,17,45,0.0,33.5,0.9,26.0,33.5,29.51,19.73
2016,7,16,18,0,0.0,27.0,0.9,26.0,27.0,23.76,14.83
2016,7,16,18,15,0.0,21.5,0.85,25.5,21.5,18.91,10.65
2016,7,16,18,30,0.0,16.0,0.8,25.0,16.0,14.06,6.42
2016,7,16,18,45,0.0,11.0,0.8,24.5,11.0,9.65,2.53
2016,7,16,19,0,0.0,6.0,0.8,24.0,6.0,5.26,0.0
2016,7,16,19,15,0.0,3.0,0.85,23.5,3.0,2.63,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,27.0,5.5,0.55,20.5,6.5,0.0,0.0
2016,7,17,5,30,54.0,11.0,0.6,21.0,13.0,22.0,0.0
2016,7,17,5,45,165.5,25.5,0.65,21.5,43.5,86.64,48.22
2016,7,17,6,0,277.0,40.0,0.7,22.0,74.0,152.6,110.09
2016,7,17,6,15,358.0,50.5,0.65,22.5,117.0,215.04,163.01
2016,7,17,6,30,439.0,61.0,0.6,23.0,160.0,284.72,220.54
2016,7,17,6,45,498.5,68.5,0.6,23.5,208.0,348.42,272.09
2016,7,17,7,0,558.0,76.0,0.6,24.0,256.0,417.35,325.62
2016,7,17,7,15,599.0,82.5,0.6,24.5,306.5,478.65,371.33
2016,7,17,7,30,640.0,89.0,0.6,25.0,357.0,542.43,416.99
2016,7,17,7,45,456.5,147.5,0.6,25.5,351.5,501.99,383.77
2016,7,17,8,0,273.0,206.0,0.6,26.0,346.0,435.87,331.9
2016,7,17,8,15,513.0,155.0,0.6,26.5,451.0,592.39,446.62
2016,7,17,8,30,753.0,104.0,0.6,27.0,556.0,755.56,554.6
2016,7,17,8,45,775.0,105.0,0.6,27.5,602.5,800.35,578.85
2016,7,17,9,0,797.0,106.0,0.6,28.0,649.0,843.69,603.18
2016,7,17,9,15,810.5,108.5,0.5,28.5,690.5,879.22,620.29
2016,7,17,9,30,824.0,111.0,0.4,29.0,732.0,903.25,629.98
2016,7,17,9,45,842.5,108.5,0.35,29.5,771.0,932.67,643.89
2016,7,17,10,0,861.0,106.0,0.3,30.0,810.0,959.43,655.94
2016,7,17,10,15,868.5,107.5,0.3,30.5,841.0,976.76,663.38
2016,7,17,10,30,876.0,109.0,0.3,31.0,872.0,990.68,669.0
2016,7,17,10,45,881.5,110.0,0.35,31.5,897.0,998.58,672.31
2016,7,17,11,0,887.0,111.0,0.4,32.0,922.0,1002.87,673.76
2016,7,17,11,15,891.0,111.5,0.45,32.0,939.5,1001.52,673.47
2016,7,17,11,30,895.0,112.0,0.5,32.0,957.0,996.52,671.24
2016,7,17,11,45,896.5,113.0,0.55,32.0,967.0,985.94,665.9
2016,7,17,12,0,898.0,114.0,0.6,32.0,977.0,971.81,658.6
2016,7,17,12,15,898.5,114.0,0.6,32.0,980.0,952.36,647.19
2016,7,17,12,30,899.0,114.0,0.6,32.0,983.0,929.64,633.93
2016,7,17,12,45,893.0,117.5,0.65,32.5,977.0,901.21,616.98
2016,7,17,13,0,887.0,121.0,0.7,33.0,971.0,870.02,598.31
2016,7,17,13,15,884.5,120.5,0.75,33.0,959.0,835.57,578.7
2016,7,17,13,30,882.0,120.0,0.8,33.0,947.0,798.52,557.22
2016,7,17,13,45,877.0,119.5,0.85,33.0,927.5,757.17,532.71
2016,7,17,14,0,872.0,119.0,0.9,33.0,908.0,713.72,505.27
2016,7,17,14,15,591.5,257.5,0.9,33.0,786.0,608.68,431.58
2016,7,17,14,30,311.0,396.0,0.9,33.0,664.0,521.53,369.65
2016,7,17,14,45,576.5,255.0,0.95,33.0,727.0,529.51,377.46
2016,7,17,15,0,842.0,114.0,1.0,33.0,790.0,515.37,366.42
2016,7,17,15,15,831.0,112.0,1.0,32.5,752.0,461.07,325.54
2016,7,17,15,30,820.0,110.0,1.0,32.0,714.0,406.58,283.3
2016,7,17,15,45,805.0,107.5,1.0,32.0,671.0,345.33,234.48
2016,7,17,16,0,790.0,105.0,1.0,32.0,628.0,289.33,188.62
2016,7,17,16,15,772.0,102.0,1.0,32.0,581.5,233.43,143.25
2016,7,17,16,30,754.0,99.0,1.0,32.0,535.0,179.25,101.59
2016,7,17,16,45,730.0,95.0,1.05,32.0,485.5,125.74,66.82
2016,7,17,17,0,706.0,91.0,1.1,32.0,436.0,69.07,42.18
2016,7,17,17,15,674.5,86.0,1.05,31.5,385.5,57.7,42.41
2016,7,17,17,30,643.0,81.0,1.0,31.0,335.0,55.98,41.24
2016,7,17,17,45,600.5,75.0,1.0,30.5,285.0,53.32,39.23
2016,7,17,18,0,558.0,69.0,1.0,30.0,235.0,50.53,37.02
2016,7,17,18,15,496.5,61.0,0.9,29.0,187.5,45.88,33.2
2016,7,17,18,30,435.0,53.0,0.8,28.0,140.0,41.05,29.02
2016,7,17,18,45,345.0,42.5,0.75,27.5,98.5,33.71,22.46
2016,7,17,19,0,255.0,32.0,0.7,27.0,57.0,26.07,15.01
2016,7,17,19,15,127.5,16.0,0.7,26.5,28.5,12.59,0.0
2016,7,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,27.5,5.5,0.8,21.0,6.0,0.0,0.0
2016,7,18,5,30,55.0,11.0,0.9,21.0,12.0,22.2,0.0
2016,7,18,5,45,157.0,25.5,1.0,21.5,42.0,83.98,45.07
2016,7,18,6,0,259.0,40.0,1.1,22.0,72.0,146.66,105.75
2016,7,18,6,15,339.0,52.0,1.05,22.5,114.5,206.52,156.92
2016,7,18,6,30,419.0,64.0,1.0,23.0,157.0,278.77,216.88
2016,7,18,6,45,475.0,72.5,1.0,24.0,204.5,340.89,267.15
2016,7,18,7,0,531.0,81.0,1.0,25.0,252.0,407.9,319.12
2016,7,18,7,15,572.0,88.0,1.0,25.5,301.5,468.57,364.85
2016,7,18,7,30,613.0,95.0,1.0,26.0,351.0,531.74,410.63
2016,7,18,7,45,645.0,100.0,1.05,27.0,400.5,588.39,449.53
2016,7,18,8,0,677.0,105.0,1.1,28.0,450.0,645.88,487.54
2016,7,18,8,15,700.5,109.5,1.0,28.5,498.5,696.57,518.1
2016,7,18,8,30,724.0,114.0,0.9,29.0,547.0,746.7,547.21
2016,7,18,8,45,744.5,116.0,0.8,30.0,592.5,786.98,567.75
2016,7,18,9,0,765.0,118.0,0.7,31.0,638.0,829.31,588.88
2016,7,18,9,15,778.5,121.0,0.65,31.0,679.5,864.58,608.08
2016,7,18,9,30,792.0,124.0,0.6,31.0,721.0,897.45,625.58
2016,7,18,9,45,804.5,125.5,0.55,31.5,757.5,925.08,638.39
2016,7,18,10,0,817.0,127.0,0.5,32.0,794.0,949.86,649.36
2016,7,18,10,15,825.0,128.5,0.5,32.0,824.5,956.64,652.0
2016,7,18,10,30,833.0,130.0,0.5,32.0,855.0,970.48,659.16
2016,7,18,10,45,838.5,131.5,0.5,32.5,879.0,978.46,661.52
2016,7,18,11,0,844.0,133.0,0.5,33.0,903.0,982.98,662.03
2016,7,18,11,15,848.0,134.0,0.6,33.0,920.5,982.0,662.98
2016,7,18,11,30,852.0,135.0,0.7,33.0,938.0,977.5,661.99
2016,7,18,11,45,854.5,135.0,0.85,33.5,948.5,967.11,657.17
2016,7,18,12,0,857.0,135.0,1.0,34.0,959.0,953.33,650.22
2016,7,18,12,15,857.5,135.0,1.15,34.0,961.5,934.38,641.3
2016,7,18,12,30,858.0,135.0,1.3,34.0,964.0,912.32,630.25
2016,7,18,12,45,847.0,142.0,1.5,34.0,956.5,883.31,615.22
2016,7,18,13,0,836.0,149.0,1.7,34.0,949.0,851.88,598.17
2016,7,18,13,15,832.5,148.0,1.7,34.0,936.0,817.59,576.99
2016,7,18,13,30,829.0,147.0,1.7,34.0,923.0,780.97,554.17
2016,7,18,13,45,661.5,253.5,1.75,34.0,864.5,720.77,512.08
2016,7,18,14,0,494.0,360.0,1.8,34.0,806.0,661.25,469.46
2016,7,18,14,15,640.5,256.0,1.85,33.5,816.5,639.63,458.68
2016,7,18,14,30,787.0,152.0,1.9,33.0,827.0,605.3,437.5
2016,7,18,14,45,642.5,221.5,1.95,33.0,758.5,538.73,388.71
2016,7,18,15,0,498.0,291.0,2.0,33.0,690.0,484.54,348.63
2016,7,18,15,15,614.0,219.5,2.0,33.0,687.5,446.21,319.23
2016,7,18,15,30,730.0,148.0,2.0,33.0,685.0,394.79,277.86
2016,7,18,15,45,427.5,224.0,2.0,33.0,534.0,310.14,218.1
2016,7,18,16,0,125.0,300.0,2.0,33.0,383.0,265.46,191.63
2016,7,18,16,15,385.0,218.0,1.95,32.5,446.0,236.26,160.43
2016,7,18,16,30,645.0,136.0,1.9,32.0,509.0,185.56,111.28
2016,7,18,16,45,455.0,165.5,1.85,32.0,416.5,148.8,94.42
2016,7,18,17,0,265.0,195.0,1.8,32.0,324.0,138.55,100.49
2016,7,18,17,15,250.0,175.0,1.65,31.5,286.0,122.59,95.49
2016,7,18,17,30,235.0,155.0,1.5,31.0,248.0,110.69,86.28
2016,7,18,17,45,221.0,133.5,1.4,30.5,211.0,97.28,75.65
2016,7,18,18,0,207.0,112.0,1.3,30.0,174.0,83.27,64.28
2016,7,18,18,15,271.5,88.0,1.25,29.0,152.0,67.32,51.12
2016,7,18,18,30,336.0,64.0,1.2,28.0,130.0,48.35,35.11
2016,7,18,18,45,258.0,49.0,1.2,27.5,91.0,37.6,25.65
2016,7,18,19,0,180.0,34.0,1.2,27.0,52.0,26.48,15.21
2016,7,18,19,15,90.0,17.0,1.25,26.5,26.0,13.37,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,26.5,5.0,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,53.0,10.0,1.1,22.0,12.0,20.83,0.0
2016,7,19,5,45,160.0,25.0,1.3,22.5,42.5,83.88,42.9
2016,7,19,6,0,267.0,40.0,1.5,23.0,73.0,149.54,107.28
2016,7,19,6,15,349.0,51.5,1.6,23.5,115.5,210.0,159.18
2016,7,19,6,30,431.0,63.0,1.7,24.0,158.0,283.17,220.32
2016,7,19,6,45,489.0,72.0,1.8,24.5,206.5,347.5,273.43
2016,7,19,7,0,547.0,81.0,1.9,25.0,255.0,416.95,328.79
2016,7,19,7,15,588.0,87.5,1.95,25.5,305.0,477.92,375.73
2016,7,19,7,30,629.0,94.0,2.0,26.0,355.0,541.35,422.84
2016,7,19,7,45,660.5,99.0,2.05,27.0,405.5,598.41,462.79
2016,7,19,8,0,692.0,104.0,2.1,28.0,456.0,656.24,501.64
2016,7,19,8,15,714.5,108.0,2.0,28.5,504.0,706.2,532.91
2016,7,19,8,30,737.0,112.0,1.9,29.0,552.0,752.06,560.49
2016,7,19,8,45,530.5,199.5,1.85,29.5,529.0,692.9,514.69
2016,7,19,9,0,324.0,287.0,1.8,30.0,506.0,604.44,446.83
2016,7,19,9,15,559.5,206.5,1.65,30.0,614.5,762.3,558.33
2016,7,19,9,30,795.0,126.0,1.5,30.0,723.0,903.06,646.79
2016,7,19,9,45,566.5,244.0,1.4,30.5,680.5,824.44,589.61
2016,7,19,10,0,338.0,362.0,1.3,31.0,638.0,718.26,511.99
2016,7,19,10,15,395.0,353.0,1.2,31.0,687.5,766.11,543.72
2016,7,19,10,30,452.0,344.0,1.1,31.0,737.0,827.89,581.65
2016,7,19,10,45,415.0,371.0,1.0,31.5,740.0,816.49,569.4
2016,7,19,11,0,378.0,398.0,0.9,32.0,743.0,790.71,549.33
2016,7,19,11,15,609.5,270.0,0.8,32.0,838.5,901.91,622.87
2016,7,19,11,30,841.0,142.0,0.7,32.0,934.0,974.14,663.85
2016,7,19,11,45,843.0,142.5,0.65,32.5,944.0,963.77,654.02
2016,7,19,12,0,845.0,143.0,0.6,33.0,954.0,950.05,643.5
2016,7,19,12,15,462.0,304.0,0.5,33.0,747.5,742.57,511.51
2016,7,19,12,30,79.0,465.0,0.4,33.0,541.0,504.73,349.97
2016,7,19,12,45,207.5,456.0,0.35,33.5,655.0,610.72,422.95
2016,7,19,13,0,336.0,447.0,0.3,34.0,769.0,704.93,482.0
2016,7,19,13,15,587.0,294.0,0.25,34.0,847.0,758.16,519.13
2016,7,19,13,30,838.0,141.0,0.2,34.0,925.0,783.51,537.37
2016,7,19,13,45,553.0,288.5,0.15,34.0,801.5,672.4,462.33
2016,7,19,14,0,268.0,436.0,0.1,34.0,678.0,568.16,391.04
2016,7,19,14,15,538.5,287.5,0.15,33.5,755.5,601.37,418.9
2016,7,19,14,30,809.0,139.0,0.2,33.0,833.0,607.8,426.03
2016,7,19,14,45,797.0,138.5,0.25,33.0,800.0,556.72,390.51
2016,7,19,15,0,785.0,138.0,0.3,33.0,767.0,505.23,354.08
2016,7,19,15,15,773.0,135.5,0.3,33.0,729.5,451.94,314.68
2016,7,19,15,30,761.0,133.0,0.3,33.0,692.0,398.77,274.07
2016,7,19,15,45,741.0,132.0,0.35,33.0,649.0,344.6,231.98
2016,7,19,16,0,721.0,131.0,0.4,33.0,606.0,286.73,186.49
2016,7,19,16,15,701.0,126.5,0.4,32.5,560.0,232.47,143.91
2016,7,19,16,30,681.0,122.0,0.4,32.0,514.0,180.27,104.79
2016,7,19,16,45,649.0,119.0,0.4,32.0,465.0,130.44,73.04
2016,7,19,17,0,617.0,116.0,0.4,32.0,416.0,84.55,55.26
2016,7,19,17,15,582.5,109.0,0.4,31.5,366.5,73.84,55.62
2016,7,19,17,30,548.0,102.0,0.4,31.0,317.0,71.41,53.95
2016,7,19,17,45,492.5,95.5,0.45,31.0,267.5,68.39,51.6
2016,7,19,18,0,437.0,89.0,0.5,31.0,218.0,64.86,48.73
2016,7,19,18,15,374.5,77.5,0.5,30.0,172.5,57.49,42.7
2016,7,19,18,30,312.0,66.0,0.5,29.0,127.0,49.83,36.17
2016,7,19,18,45,224.5,50.5,0.55,28.5,88.0,38.71,26.42
2016,7,19,19,0,137.0,35.0,0.6,28.0,49.0,28.06,16.26
2016,7,19,19,15,68.5,17.5,0.6,27.5,24.5,14.37,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,20,5,15,19.0,4.5,1.3,21.0,5.0,0.0,0.0
2016,7,20,5,30,38.0,9.0,1.5,21.0,10.0,16.59,0.0
2016,7,20,5,45,145.0,24.0,1.7,21.5,39.5,78.11,37.82
2016,7,20,6,0,252.0,39.0,1.9,22.0,69.0,143.4,103.06
2016,7,20,6,15,335.5,51.0,1.85,22.5,111.5,204.19,155.42
2016,7,20,6,30,419.0,63.0,1.8,23.0,154.0,277.77,217.07
2016,7,20,6,45,481.5,71.0,1.75,23.5,202.5,342.71,270.71
2016,7,20,7,0,544.0,79.0,1.7,24.0,251.0,413.2,326.78
2016,7,20,7,15,587.0,85.5,1.8,25.0,301.5,475.24,374.07
2016,7,20,7,30,630.0,92.0,1.9,26.0,352.0,539.95,421.55
2016,7,20,7,45,664.5,96.0,2.0,27.0,403.5,598.02,462.48
2016,7,20,8,0,699.0,100.0,2.1,28.0,455.0,657.11,502.33
2016,7,20,8,15,723.0,104.0,2.05,28.5,504.0,708.56,534.92
2016,7,20,8,30,747.0,108.0,2.0,29.0,553.0,756.27,564.14
2016,7,20,8,45,767.0,111.0,1.95,29.5,600.0,801.61,591.07
2016,7,20,9,0,787.0,114.0,1.9,30.0,647.0,845.37,616.35
2016,7,20,9,15,801.5,117.0,1.85,30.0,689.5,882.24,637.92
2016,7,20,9,30,816.0,120.0,1.8,30.0,732.0,916.68,657.7
2016,7,20,9,45,827.0,122.0,1.8,30.5,769.5,943.98,672.0
2016,7,20,10,0,838.0,124.0,1.8,31.0,807.0,958.12,678.02
2016,7,20,10,15,846.0,126.0,1.8,31.0,838.5,976.05,687.98
2016,7,20,10,30,854.0,128.0,1.8,31.0,870.0,990.64,695.88
2016,7,20,10,45,859.5,129.5,1.8,31.5,895.0,998.77,698.49
2016,7,20,11,0,865.0,131.0,1.8,32.0,920.0,1003.34,699.08
2016,7,20,11,15,869.0,132.0,1.75,32.0,937.5,1002.32,697.17
2016,7,20,11,30,873.0,133.0,1.7,32.0,955.0,997.69,693.23
2016,7,20,11,45,874.5,134.0,1.7,32.5,965.5,987.05,685.02
2016,7,20,12,0,876.0,135.0,1.7,33.0,976.0,972.93,674.89
2016,7,20,12,15,876.5,135.5,1.7,33.0,978.5,954.04,663.31
2016,7,20,12,30,877.0,136.0,1.7,33.0,981.0,931.94,649.85
2016,7,20,12,45,882.0,131.5,1.7,33.0,978.0,906.25,634.18
2016,7,20,13,0,887.0,127.0,1.7,33.0,975.0,877.37,616.53
2016,7,20,13,15,884.5,126.0,1.7,33.0,962.5,842.3,594.91
2016,7,20,13,30,882.0,125.0,1.7,33.0,950.0,804.64,571.52
2016,7,20,13,45,876.0,125.0,1.7,33.0,930.0,762.79,545.22
2016,7,20,14,0,870.0,125.0,1.7,33.0,910.0,718.91,516.02
2016,7,20,14,15,863.5,124.0,1.7,33.0,883.5,672.03,483.63
2016,7,20,14,30,857.0,123.0,1.7,33.0,857.0,623.58,449.3
2016,7,20,14,45,848.0,121.5,1.75,33.0,824.0,571.99,412.03
2016,7,20,15,0,839.0,120.0,1.8,33.0,791.0,519.52,372.89
2016,7,20,15,15,585.5,218.0,1.8,32.5,675.5,433.04,310.2
2016,7,20,15,30,332.0,316.0,1.8,32.0,560.0,376.95,270.7
2016,7,20,15,45,560.0,213.0,1.85,32.0,594.0,345.02,241.29
2016,7,20,16,0,788.0,110.0,1.9,32.0,628.0,292.9,192.62
2016,7,20,16,15,472.0,181.5,1.85,31.5,485.5,227.88,151.44
2016,7,20,16,30,156.0,253.0,1.8,31.0,343.0,211.31,151.41
2016,7,20,16,45,429.5,173.5,1.75,31.0,389.0,152.05,98.22
2016,7,20,17,0,703.0,94.0,1.7,31.0,435.0,70.46,44.01
2016,7,20,17,15,670.5,89.0,1.6,30.5,384.0,59.98,44.52
2016,7,20,17,30,638.0,84.0,1.5,30.0,333.0,58.36,43.43
2016,7,20,17,45,594.0,77.5,1.4,29.5,282.5,55.41,41.17
2016,7,20,18,0,550.0,71.0,1.3,29.0,232.0,52.31,38.69
2016,7,20,18,15,487.0,62.5,1.25,28.0,184.0,47.32,34.54
2016,7,20,18,30,424.0,54.0,1.2,27.0,136.0,42.12,30.02
2016,7,20,18,45,333.0,42.5,1.15,26.0,95.0,33.92,22.71
2016,7,20,19,0,242.0,31.0,1.1,25.0,54.0,24.26,13.39
2016,7,20,19,15,121.0,15.5,1.1,24.5,27.0,12.22,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,5,15,23.0,4.0,0.75,20.5,4.5,0.0,0.0
2016,7,21,5,30,46.0,8.0,0.9,21.0,9.0,17.44,0.0
2016,7,21,5,45,153.5,23.0,1.05,21.5,39.0,78.92,35.67
2016,7,21,6,0,261.0,38.0,1.2,22.0,69.0,145.39,104.01
2016,7,21,6,15,343.0,50.0,1.0,22.5,111.5,206.09,156.15
2016,7,21,6,30,425.0,62.0,0.8,23.0,154.0,279.49,216.81
2016,7,21,6,45,485.0,70.5,0.6,24.0,202.0,344.04,268.13
2016,7,21,7,0,545.0,79.0,0.4,25.0,250.0,413.91,320.54
2016,7,21,7,15,586.5,85.5,0.4,25.5,300.5,475.13,365.8
2016,7,21,7,30,628.0,92.0,0.4,26.0,351.0,538.89,411.03
2016,7,21,7,45,659.5,97.5,0.45,27.0,401.5,596.56,449.83
2016,7,21,8,0,691.0,103.0,0.5,28.0,452.0,655.02,487.49
2016,7,21,8,15,714.5,107.5,0.5,28.5,501.0,706.42,518.59
2016,7,21,8,30,738.0,112.0,0.5,29.0,550.0,753.72,546.26
2016,7,21,8,45,754.0,116.5,0.55,29.5,595.5,797.06,571.61
2016,7,21,9,0,770.0,121.0,0.6,30.0,641.0,838.61,595.47
2016,7,21,9,15,567.0,218.5,0.6,30.0,614.5,776.89,553.02
2016,7,21,9,30,364.0,316.0,0.6,30.0,588.0,687.05,489.56
2016,7,21,9,45,424.5,308.5,0.65,30.5,642.0,757.15,535.54
2016,7,21,10,0,485.0,301.0,0.7,31.0,696.0,813.33,570.17
2016,7,21,10,15,641.5,230.5,0.7,31.0,774.0,903.13,628.24
2016,7,21,10,30,798.0,160.0,0.7,31.0,852.0,980.5,672.88
2016,7,21,10,45,550.5,295.0,0.75,31.5,779.0,876.29,604.92
2016,7,21,11,0,303.0,430.0,0.8,32.0,706.0,749.95,519.57
2016,7,21,11,15,344.0,420.5,0.8,32.0,739.5,775.35,537.59
2016,7,21,11,30,385.0,411.0,0.8,32.0,773.0,798.73,552.51
2016,7,21,11,45,390.5,413.5,0.85,32.5,784.0,797.02,550.47
2016,7,21,12,0,396.0,416.0,0.9,33.0,795.0,793.19,547.44
2016,7,21,12,15,608.5,293.0,0.9,33.0,878.0,870.33,600.73
2016,7,21,12,30,821.0,170.0,0.9,33.0,961.0,922.77,633.95
2016,7,21,12,45,559.0,315.5,0.95,33.0,853.0,805.46,558.18
2016,7,21,13,0,297.0,461.0,1.0,33.0,745.0,685.46,477.13
2016,7,21,13,15,565.5,307.0,1.0,33.0,838.5,754.74,529.19
2016,7,21,13,30,834.0,153.0,1.0,33.0,932.0,797.19,560.14
2016,7,21,13,45,832.0,149.5,1.05,33.5,913.0,755.62,532.76
2016,7,21,14,0,830.0,146.0,1.1,34.0,894.0,711.92,503.53
2016,7,21,14,15,570.0,270.5,1.1,34.0,777.5,607.39,430.44
2016,7,21,14,30,310.0,395.0,1.1,34.0,661.0,521.48,369.5
2016,7,21,14,45,309.5,378.0,1.15,34.0,634.5,485.36,345.32
2016,7,21,15,0,309.0,361.0,1.2,34.0,608.0,449.06,320.0
2016,7,21,15,15,349.5,330.5,1.2,33.5,596.5,420.38,299.54
2016,7,21,15,30,390.0,300.0,1.2,33.0,585.0,387.35,274.79
2016,7,21,15,45,299.0,298.5,1.25,33.0,509.0,328.43,232.67
2016,7,21,16,0,208.0,297.0,1.3,33.0,433.0,285.44,202.83
2016,7,21,16,15,443.0,212.0,1.35,32.5,474.5,243.88,163.36
2016,7,21,16,30,678.0,127.0,1.4,32.0,516.0,183.34,108.04
2016,7,21,16,45,649.5,122.0,1.45,32.0,467.0,132.38,75.04
2016,7,21,17,0,621.0,117.0,1.5,32.0,418.0,84.96,56.1
2016,7,21,17,15,586.0,110.0,1.45,31.5,368.0,74.83,56.56
2016,7,21,17,30,551.0,103.0,1.4,31.0,318.0,72.43,54.89
2016,7,21,17,45,505.5,94.0,1.35,30.5,268.5,68.15,51.59
2016,7,21,18,0,460.0,85.0,1.3,30.0,219.0,62.19,46.76
2016,7,21,18,15,396.5,74.0,1.3,29.0,173.0,55.08,40.88
2016,7,21,18,30,333.0,63.0,1.3,28.0,127.0,47.7,34.53
2016,7,21,18,45,246.0,48.0,1.3,27.5,87.5,36.9,24.97
2016,7,21,19,0,159.0,33.0,1.3,27.0,48.0,25.73,14.22
2016,7,21,19,15,79.5,16.5,1.4,26.5,24.0,13.0,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
