Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,22,5,45,104.0,20.0,1.4,22.5,32.0,60.84,24.17
2016,7,22,6,0,208.0,40.0,1.6,23.0,64.0,130.28,92.72
2016,7,22,6,15,287.5,53.5,1.7,23.5,105.0,188.62,142.79
2016,7,22,6,30,367.0,67.0,1.8,24.0,146.0,256.01,199.33
2016,7,22,6,45,429.0,77.0,1.9,24.5,193.0,318.83,251.38
2016,7,22,7,0,491.0,87.0,2.0,25.0,240.0,392.44,310.17
2016,7,22,7,15,534.0,95.0,2.05,25.5,289.5,453.81,357.66
2016,7,22,7,30,577.0,103.0,2.1,26.0,339.0,517.93,405.6
2016,7,22,7,45,528.5,131.0,2.15,27.0,370.0,535.59,415.92
2016,7,22,8,0,480.0,159.0,2.2,28.0,401.0,553.55,425.8
2016,7,22,8,15,589.0,141.0,2.15,28.5,468.5,645.78,491.52
2016,7,22,8,30,698.0,123.0,2.1,29.0,536.0,737.53,552.67
2016,7,22,8,45,581.0,181.0,2.1,29.5,544.0,723.91,538.89
2016,7,22,9,0,464.0,239.0,2.1,30.0,552.0,693.46,512.97
2016,7,22,9,15,448.5,263.0,2.0,30.5,581.5,716.48,525.33
2016,7,22,9,30,433.0,287.0,1.9,31.0,611.0,736.49,534.98
2016,7,22,9,45,625.5,206.0,1.85,31.5,700.5,848.94,611.06
2016,7,22,10,0,818.0,125.0,1.8,32.0,790.0,941.03,665.69
2016,7,22,10,15,826.5,127.0,1.7,32.0,821.0,959.26,673.83
2016,7,22,10,30,835.0,129.0,1.6,32.0,852.0,974.23,680.65
2016,7,22,10,45,842.0,129.5,1.5,32.5,877.0,982.79,682.15
2016,7,22,11,0,849.0,130.0,1.4,33.0,902.0,987.89,681.61
2016,7,22,11,15,853.5,131.0,1.3,33.0,919.5,987.47,679.2
2016,7,22,11,30,858.0,132.0,1.2,33.0,937.0,983.49,674.76
2016,7,22,11,45,859.0,133.5,1.15,33.5,947.5,973.03,666.01
2016,7,22,12,0,860.0,135.0,1.1,34.0,958.0,959.15,655.42
2016,7,22,12,15,860.5,135.0,1.05,34.0,960.5,940.1,643.21
2016,7,22,12,30,861.0,135.0,1.0,34.0,963.0,917.89,629.23
2016,7,22,12,45,857.5,136.5,0.95,34.5,958.0,890.44,610.9
2016,7,22,13,0,854.0,138.0,0.9,35.0,953.0,860.26,591.03
2016,7,22,13,15,851.0,137.0,0.85,35.0,940.5,825.71,569.72
2016,7,22,13,30,848.0,136.0,0.8,35.0,928.0,788.71,546.85
2016,7,22,13,45,843.5,135.0,0.8,35.0,908.5,748.29,522.38
2016,7,22,14,0,839.0,134.0,0.8,35.0,889.0,705.81,494.78
2016,7,22,14,15,832.5,132.5,0.75,35.0,862.5,659.75,463.53
2016,7,22,14,30,826.0,131.0,0.7,35.0,836.0,612.2,430.54
2016,7,22,14,45,815.5,129.5,0.7,35.0,803.5,560.13,394.11
2016,7,22,15,0,805.0,128.0,0.7,35.0,771.0,507.48,356.1
2016,7,22,15,15,489.0,236.0,0.7,34.5,621.0,405.79,285.42
2016,7,22,15,30,173.0,344.0,0.7,34.0,471.0,341.86,242.97
2016,7,22,15,45,248.0,309.5,0.7,34.0,479.0,319.95,225.56
2016,7,22,16,0,323.0,275.0,0.7,34.0,487.0,294.49,203.9
2016,7,22,16,15,299.5,257.0,0.7,34.0,442.0,251.93,172.53
2016,7,22,16,30,276.0,239.0,0.7,34.0,397.0,212.32,144.34
2016,7,22,16,45,451.5,175.0,0.75,34.0,405.5,154.62,97.81
2016,7,22,17,0,627.0,111.0,0.8,34.0,414.0,80.45,52.16
2016,7,22,17,15,592.5,104.5,0.75,33.0,364.0,70.85,52.89
2016,7,22,17,30,558.0,98.0,0.7,32.0,314.0,68.66,51.51
2016,7,22,17,45,507.5,90.5,0.7,31.5,264.5,65.41,49.07
2016,7,22,18,0,457.0,83.0,0.7,31.0,215.0,60.77,45.35
2016,7,22,18,15,394.5,72.0,0.7,30.0,169.5,53.63,39.47
2016,7,22,18,30,332.0,61.0,0.7,29.0,124.0,46.22,33.12
2016,7,22,18,45,244.0,46.0,0.7,28.5,85.0,35.37,23.58
2016,7,22,19,0,156.0,31.0,0.7,28.0,46.0,24.17,12.78
2016,7,22,19,15,78.0,15.5,0.75,27.5,23.0,12.21,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,110.5,18.5,1.2,22.5,31.0,60.39,21.17
2016,7,23,6,0,221.0,37.0,1.4,23.0,62.0,131.11,92.81
2016,7,23,6,15,301.0,50.0,1.3,23.5,103.0,189.89,143.34
2016,7,23,6,30,381.0,63.0,1.2,24.0,144.0,257.75,199.96
2016,7,23,6,45,442.5,72.5,1.1,25.0,191.0,324.86,254.09
2016,7,23,7,0,504.0,82.0,1.0,26.0,238.0,394.58,307.95
2016,7,23,7,15,546.5,89.5,1.0,27.0,287.5,455.66,353.33
2016,7,23,7,30,589.0,97.0,1.0,28.0,337.0,519.45,398.73
2016,7,23,7,45,624.5,101.5,1.05,29.0,387.5,577.2,438.33
2016,7,23,8,0,660.0,106.0,1.1,30.0,438.0,636.13,477.33
2016,7,23,8,15,684.5,111.0,1.1,30.5,486.0,687.77,509.45
2016,7,23,8,30,709.0,116.0,1.1,31.0,534.0,738.97,540.48
2016,7,23,8,45,729.0,119.0,1.15,31.5,580.0,779.36,564.29
2016,7,23,9,0,749.0,122.0,1.2,32.0,626.0,822.15,589.39
2016,7,23,9,15,763.5,125.0,1.2,32.0,667.5,858.13,610.36
2016,7,23,9,30,778.0,128.0,1.2,32.0,709.0,891.78,629.73
2016,7,23,9,45,798.5,125.5,1.2,32.5,748.0,922.56,645.88
2016,7,23,10,0,819.0,123.0,1.2,33.0,787.0,940.58,654.09
2016,7,23,10,15,827.0,124.5,1.15,33.5,817.5,957.86,661.21
2016,7,23,10,30,835.0,126.0,1.1,34.0,848.0,971.87,666.34
2016,7,23,10,45,841.0,127.5,1.05,34.5,872.5,980.5,668.29
2016,7,23,11,0,847.0,129.0,1.0,35.0,897.0,985.64,668.29
2016,7,23,11,15,510.5,301.0,0.95,35.0,767.0,834.7,572.49
2016,7,23,11,30,174.0,473.0,0.9,35.0,637.0,641.4,442.18
2016,7,23,11,45,204.5,475.5,0.9,35.0,670.0,666.82,460.73
2016,7,23,12,0,235.0,478.0,0.9,35.0,703.0,690.22,475.8
2016,7,23,12,15,267.5,471.5,0.85,35.0,728.0,713.82,490.39
2016,7,23,12,30,300.0,465.0,0.8,35.0,753.0,724.24,496.72
2016,7,23,12,45,249.0,473.5,0.8,35.5,711.5,671.86,461.41
2016,7,23,13,0,198.0,482.0,0.8,36.0,670.0,615.85,424.21
2016,7,23,13,15,272.5,455.0,0.75,36.0,711.0,643.74,443.76
2016,7,23,13,30,347.0,428.0,0.7,36.0,752.0,660.86,455.29
2016,7,23,13,45,586.5,284.0,0.7,36.0,817.0,694.09,481.12
2016,7,23,14,0,826.0,140.0,0.7,36.0,882.0,702.17,489.68
2016,7,23,14,15,819.5,138.0,0.7,36.0,856.0,656.19,458.71
2016,7,23,14,30,813.0,136.0,0.7,36.0,830.0,609.02,426.66
2016,7,23,14,45,802.5,134.5,0.75,36.0,797.5,557.49,391.17
2016,7,23,15,0,792.0,133.0,0.8,36.0,765.0,505.41,354.0
2016,7,23,15,15,780.5,130.5,0.8,35.5,727.0,451.75,314.73
2016,7,23,15,30,769.0,128.0,0.8,35.0,689.0,398.14,274.04
2016,7,23,15,45,755.0,124.0,0.85,35.0,647.0,342.8,230.54
2016,7,23,16,0,741.0,120.0,0.9,35.0,605.0,288.31,186.85
2016,7,23,16,15,721.5,116.0,0.95,34.5,559.0,228.45,139.93
2016,7,23,16,30,702.0,112.0,1.0,34.0,513.0,175.33,99.99
2016,7,23,16,45,680.5,106.0,1.05,34.0,465.0,122.78,66.06
2016,7,23,17,0,659.0,100.0,1.1,34.0,417.0,72.89,46.38
2016,7,23,17,15,626.0,94.5,1.05,33.5,367.0,63.83,47.08
2016,7,23,17,30,593.0,89.0,1.0,33.0,317.0,62.06,45.89
2016,7,23,17,45,551.5,81.0,1.0,32.5,268.0,58.15,42.88
2016,7,23,18,0,510.0,73.0,1.0,32.0,219.0,54.01,39.56
2016,7,23,18,15,447.5,63.5,0.95,31.0,173.0,48.28,34.84
2016,7,23,18,30,385.0,54.0,0.9,30.0,127.0,42.29,29.68
2016,7,23,18,45,298.5,41.5,0.9,29.0,87.5,32.05,20.76
2016,7,23,19,0,212.0,29.0,0.9,28.0,48.0,22.7,11.47
2016,7,23,19,15,106.0,14.5,0.95,27.5,24.0,13.19,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,136.0,17.5,0.85,23.5,32.5,65.92,19.81
2016,7,24,6,0,272.0,35.0,1.0,24.0,65.0,147.55,103.6
2016,7,24,6,15,357.0,46.0,0.95,24.0,107.5,210.16,157.78
2016,7,24,6,30,442.0,57.0,0.9,24.0,150.0,282.19,217.96
2016,7,24,6,45,500.0,65.5,0.9,24.5,198.0,346.58,270.58
2016,7,24,7,0,558.0,74.0,0.9,25.0,246.0,416.16,325.12
2016,7,24,7,15,600.0,80.0,0.8,26.0,296.5,477.81,370.24
2016,7,24,7,30,642.0,86.0,0.7,27.0,347.0,542.04,414.81
2016,7,24,7,45,673.0,91.0,0.6,28.5,398.0,599.5,451.31
2016,7,24,8,0,704.0,96.0,0.5,30.0,449.0,657.69,485.58
2016,7,24,8,15,727.0,100.5,0.4,30.5,498.0,706.32,513.14
2016,7,24,8,30,750.0,105.0,0.3,31.0,547.0,757.26,541.26
2016,7,24,8,45,768.5,108.0,0.25,32.0,593.0,801.59,563.91
2016,7,24,9,0,787.0,111.0,0.2,33.0,639.0,844.25,584.91
2016,7,24,9,15,801.0,113.5,0.25,33.0,681.0,880.26,605.5
2016,7,24,9,30,815.0,116.0,0.3,33.0,723.0,913.82,624.64
2016,7,24,9,45,827.0,117.5,0.35,33.5,760.5,931.92,633.32
2016,7,24,10,0,839.0,119.0,0.4,34.0,798.0,956.55,646.12
2016,7,24,10,15,847.0,121.0,0.45,34.5,829.5,974.65,655.02
2016,7,24,10,30,855.0,123.0,0.5,35.0,861.0,989.4,662.11
2016,7,24,10,45,861.5,123.5,0.55,35.5,886.0,997.63,665.57
2016,7,24,11,0,868.0,124.0,0.6,36.0,911.0,1002.32,667.17
2016,7,24,11,15,872.0,125.0,0.6,36.0,929.0,1001.41,666.01
2016,7,24,11,30,876.0,126.0,0.6,36.0,947.0,996.88,662.96
2016,7,24,11,45,618.0,279.5,0.65,36.0,862.0,901.67,606.55
2016,7,24,12,0,360.0,433.0,0.7,36.0,777.0,777.15,526.06
2016,7,24,12,15,224.0,451.0,0.7,36.0,665.5,644.55,441.82
2016,7,24,12,30,88.0,469.0,0.7,36.0,554.0,518.11,358.09
2016,7,24,12,45,473.5,305.5,0.75,36.5,756.5,722.42,499.87
2016,7,24,13,0,859.0,142.0,0.8,37.0,959.0,869.26,592.15
2016,7,24,13,15,574.0,295.5,0.8,37.0,838.5,751.9,514.87
2016,7,24,13,30,289.0,449.0,0.8,37.0,718.0,634.43,435.44
2016,7,24,13,45,275.5,442.0,0.85,37.0,694.0,599.52,414.37
2016,7,24,14,0,262.0,435.0,0.9,37.0,670.0,565.11,392.45
2016,7,24,14,15,341.5,390.5,0.9,37.0,688.0,560.77,390.94
2016,7,24,14,30,421.0,346.0,0.9,37.0,706.0,548.27,383.13
2016,7,24,14,45,423.0,330.5,0.9,37.0,679.5,508.9,356.12
2016,7,24,15,0,425.0,315.0,0.9,37.0,653.0,468.82,328.13
2016,7,24,15,15,523.5,261.5,0.9,36.5,657.5,441.11,307.94
2016,7,24,15,30,622.0,208.0,0.9,36.0,662.0,402.03,277.71
2016,7,24,15,45,495.0,235.0,0.9,36.0,582.0,340.75,233.51
2016,7,24,16,0,368.0,262.0,0.9,36.0,502.0,297.14,203.18
2016,7,24,16,15,359.5,242.0,0.9,35.5,462.0,253.7,170.91
2016,7,24,16,30,351.0,222.0,0.9,35.0,422.0,211.46,140.39
2016,7,24,16,45,362.5,196.5,0.9,35.0,386.5,168.56,111.11
2016,7,24,17,0,374.0,171.0,0.9,35.0,351.0,117.45,82.62
2016,7,24,17,15,355.0,154.5,0.8,34.5,309.0,110.79,84.7
2016,7,24,17,30,336.0,138.0,0.7,34.0,267.0,100.66,76.97
2016,7,24,17,45,313.5,119.0,0.65,33.5,225.0,88.42,67.38
2016,7,24,18,0,291.0,100.0,0.6,33.0,183.0,75.67,57.14
2016,7,24,18,15,341.5,77.0,0.6,32.0,155.0,57.22,42.03
2016,7,24,18,30,392.0,54.0,0.6,31.0,127.0,42.42,29.63
2016,7,24,18,45,297.5,41.5,0.6,30.5,87.0,32.08,20.59
2016,7,24,19,0,203.0,29.0,0.6,30.0,47.0,22.71,11.11
2016,7,24,19,15,101.5,14.5,0.65,29.5,23.5,13.19,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,88.5,19.5,0.75,24.5,29.0,55.28,12.47
2016,7,25,6,0,177.0,39.0,0.8,25.0,58.0,119.43,83.16
2016,7,25,6,15,254.5,54.5,0.9,25.5,98.5,177.47,132.54
2016,7,25,6,30,332.0,70.0,1.0,26.0,139.0,244.39,187.81
2016,7,25,6,45,396.5,81.0,1.1,26.5,186.5,307.76,239.43
2016,7,25,7,0,461.0,92.0,1.2,27.0,234.0,377.45,294.39
2016,7,25,7,15,505.5,101.0,1.25,28.0,283.0,438.38,340.1
2016,7,25,7,30,550.0,110.0,1.3,29.0,332.0,508.57,390.61
2016,7,25,7,45,589.0,115.0,1.4,30.0,382.5,568.02,431.92
2016,7,25,8,0,628.0,120.0,1.5,31.0,433.0,628.96,472.94
2016,7,25,8,15,653.5,125.5,1.55,31.5,481.5,680.92,506.75
2016,7,25,8,30,679.0,131.0,1.6,32.0,530.0,732.54,538.93
2016,7,25,8,45,702.0,134.0,1.65,32.5,576.0,778.49,566.68
2016,7,25,9,0,725.0,137.0,1.7,33.0,622.0,823.25,593.23
2016,7,25,9,15,740.0,140.5,1.75,33.0,663.5,859.72,615.3
2016,7,25,9,30,755.0,144.0,1.8,33.0,705.0,888.85,632.63
2016,7,25,9,45,769.0,145.5,1.9,33.5,742.5,917.46,648.87
2016,7,25,10,0,783.0,147.0,2.0,34.0,780.0,943.31,663.32
2016,7,25,10,15,791.5,149.5,2.0,34.0,811.0,961.83,673.52
2016,7,25,10,30,800.0,152.0,2.0,34.0,842.0,977.11,681.84
2016,7,25,10,45,807.5,152.5,2.05,34.5,866.5,985.91,685.42
2016,7,25,11,0,815.0,153.0,2.1,35.0,891.0,991.26,687.04
2016,7,25,11,15,819.0,154.5,2.1,35.0,908.5,990.62,686.01
2016,7,25,11,30,823.0,156.0,2.1,35.0,926.0,986.44,682.98
2016,7,25,11,45,549.5,311.5,2.15,35.5,828.5,865.45,603.31
2016,7,25,12,0,276.0,467.0,2.2,36.0,731.0,730.47,509.05
2016,7,25,12,15,555.0,310.0,2.2,36.0,842.0,839.06,587.52
2016,7,25,12,30,834.0,153.0,2.2,36.0,953.0,911.49,635.58
2016,7,25,12,45,825.5,158.0,2.25,36.5,946.0,892.27,622.12
2016,7,25,13,0,817.0,163.0,2.3,37.0,939.0,860.71,601.74
2016,7,25,13,15,605.0,282.5,2.3,37.0,853.5,766.6,538.64
2016,7,25,13,30,393.0,402.0,2.3,37.0,768.0,674.82,474.3
2016,7,25,13,45,599.0,278.0,2.3,37.0,822.0,699.27,495.2
2016,7,25,14,0,805.0,154.0,2.3,37.0,876.0,703.27,500.84
2016,7,25,14,15,797.5,152.5,2.3,37.0,849.5,656.58,468.37
2016,7,25,14,30,790.0,151.0,2.3,37.0,823.0,608.63,434.57
2016,7,25,14,45,781.0,148.0,2.3,37.0,790.5,557.55,397.71
2016,7,25,15,0,772.0,145.0,2.3,37.0,758.0,505.84,359.33
2016,7,25,15,15,759.5,142.0,2.3,36.5,720.0,452.18,319.1
2016,7,25,15,30,747.0,139.0,2.3,36.0,682.0,398.75,277.7
2016,7,25,15,45,727.0,137.0,2.3,36.0,638.5,339.53,230.67
2016,7,25,16,0,707.0,135.0,2.3,36.0,595.0,285.79,187.07
2016,7,25,16,15,686.0,130.5,2.25,35.5,549.0,231.76,144.12
2016,7,25,16,30,665.0,126.0,2.2,35.0,503.0,179.94,105.08
2016,7,25,16,45,621.5,123.0,2.15,35.0,449.5,129.89,73.62
2016,7,25,17,0,578.0,120.0,2.1,35.0,396.0,85.25,63.92
2016,7,25,17,15,536.5,115.0,1.9,34.5,347.5,78.79,59.09
2016,7,25,17,30,495.0,110.0,1.7,34.0,299.0,77.26,58.15
2016,7,25,17,45,446.5,100.0,1.5,33.5,251.0,71.62,53.77
2016,7,25,18,0,398.0,90.0,1.3,33.0,203.0,65.71,49.03
2016,7,25,18,15,338.0,76.5,1.25,32.0,158.5,56.89,41.78
2016,7,25,18,30,278.0,63.0,1.2,31.0,114.0,47.7,33.97
2016,7,25,18,45,198.0,46.5,1.15,30.5,77.0,35.77,23.54
2016,7,25,19,0,118.0,30.0,1.1,30.0,40.0,24.19,11.9
2016,7,25,19,15,59.0,15.0,1.2,29.5,20.0,13.64,0.0
2016,7,25,19,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,88.0,18.5,1.7,24.5,28.0,53.62,7.8
2016,7,26,6,0,176.0,37.0,1.8,25.0,56.0,116.87,81.02
2016,7,26,6,15,254.5,52.5,1.75,25.5,96.0,175.32,131.18
2016,7,26,6,30,333.0,68.0,1.7,26.0,136.0,242.75,187.22
2016,7,26,6,45,397.5,75.5,1.65,27.0,180.0,302.05,235.59
2016,7,26,7,0,462.0,83.0,1.6,28.0,224.0,372.76,290.88
2016,7,26,7,15,354.0,119.0,1.5,28.5,239.0,366.79,285.35
2016,7,26,7,30,246.0,155.0,1.4,29.0,254.0,341.42,264.24
2016,7,26,7,45,250.5,178.5,1.35,30.0,291.5,381.51,292.58
2016,7,26,8,0,255.0,202.0,1.3,31.0,329.0,421.1,319.19
2016,7,26,8,15,380.5,193.5,1.15,31.5,405.0,533.98,399.44
2016,7,26,8,30,506.0,185.0,1.0,32.0,481.0,642.54,472.37
2016,7,26,8,45,599.5,165.5,0.9,32.5,545.0,725.65,525.07
2016,7,26,9,0,693.0,146.0,0.8,33.0,609.0,805.61,571.94
2016,7,26,9,15,708.5,149.5,0.7,33.5,650.0,841.72,589.41
2016,7,26,9,30,724.0,153.0,0.6,34.0,691.0,875.73,605.55
2016,7,26,9,45,754.0,145.5,0.5,34.5,731.0,903.74,617.62
2016,7,26,10,0,784.0,138.0,0.4,35.0,771.0,935.31,631.54
2016,7,26,10,15,792.5,140.0,0.35,35.0,801.5,953.37,639.59
2016,7,26,10,30,801.0,142.0,0.3,35.0,832.0,968.21,645.98
2016,7,26,10,45,807.5,143.5,0.3,35.5,856.5,977.16,648.78
2016,7,26,11,0,814.0,145.0,0.3,36.0,881.0,982.64,649.77
2016,7,26,11,15,818.0,146.0,0.4,36.0,898.0,969.85,643.91
2016,7,26,11,30,822.0,147.0,0.5,36.0,915.0,965.44,643.23
2016,7,26,11,45,824.0,147.5,0.6,36.5,925.5,955.18,637.75
2016,7,26,12,0,826.0,148.0,0.7,37.0,936.0,941.63,630.39
2016,7,26,12,15,497.0,317.5,0.75,37.0,792.0,792.55,537.94
2016,7,26,12,30,168.0,487.0,0.8,37.0,648.0,617.87,422.07
2016,7,26,12,45,125.0,473.0,0.9,37.0,592.5,556.25,383.97
2016,7,26,13,0,82.0,459.0,1.0,37.0,537.0,490.61,341.17
2016,7,26,13,15,226.0,436.0,1.05,37.0,647.0,585.79,407.91
2016,7,26,13,30,370.0,413.0,1.1,37.0,757.0,667.0,462.39
2016,7,26,13,45,573.0,289.5,1.15,37.0,809.0,690.23,481.13
2016,7,26,14,0,776.0,166.0,1.2,37.0,861.0,693.95,486.91
2016,7,26,14,15,768.5,164.0,1.2,37.0,835.0,647.98,455.71
2016,7,26,14,30,761.0,162.0,1.2,37.0,809.0,600.85,423.34
2016,7,26,14,45,751.0,160.0,1.25,37.0,777.0,551.39,388.77
2016,7,26,15,0,741.0,158.0,1.3,37.0,745.0,501.45,352.69
2016,7,26,15,15,728.0,154.5,1.3,36.5,707.5,445.29,311.63
2016,7,26,15,30,715.0,151.0,1.3,36.0,670.0,392.14,271.26
2016,7,26,15,45,622.0,177.5,1.35,36.0,609.0,337.38,229.78
2016,7,26,16,0,529.0,204.0,1.4,36.0,548.0,292.08,195.82
2016,7,26,16,15,455.0,208.5,1.4,35.5,488.5,243.47,160.63
2016,7,26,16,30,381.0,213.0,1.4,35.0,429.0,209.31,138.14
2016,7,26,16,45,283.0,205.5,1.4,35.0,357.5,167.69,113.57
2016,7,26,17,0,185.0,198.0,1.4,35.0,286.0,145.17,111.66
2016,7,26,17,15,335.0,155.5,1.3,34.5,291.5,111.32,85.23
2016,7,26,17,30,485.0,113.0,1.2,34.0,297.0,79.34,59.78
2016,7,26,17,45,430.5,103.5,1.1,33.5,248.5,74.08,55.77
2016,7,26,18,0,376.0,94.0,1.0,33.0,200.0,68.59,51.38
2016,7,26,18,15,314.0,80.0,0.9,32.5,155.5,59.47,43.79
2016,7,26,18,30,252.0,66.0,0.8,32.0,111.0,49.97,35.64
2016,7,26,18,45,173.0,47.5,0.7,31.5,74.0,37.62,24.87
2016,7,26,19,0,94.0,29.0,0.6,31.0,37.0,23.39,10.91
2016,7,26,19,15,47.0,14.5,0.6,30.5,18.5,13.19,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,12.0,1.25,24.5,12.0,10.56,0.0
2016,7,27,6,0,0.0,24.0,1.4,25.0,24.0,21.15,10.67
2016,7,27,6,15,0.0,41.5,1.4,25.5,41.5,37.74,24.78
2016,7,27,6,30,0.0,59.0,1.4,26.0,59.0,54.43,38.71
2016,7,27,6,45,1.0,79.5,1.4,26.5,80.0,74.68,55.31
2016,7,27,7,0,2.0,100.0,1.4,27.0,101.0,94.87,71.54
2016,7,27,7,15,68.5,131.5,1.5,28.0,159.0,175.23,136.01
2016,7,27,7,30,135.0,163.0,1.6,29.0,217.0,266.54,206.87
2016,7,27,7,45,155.0,186.5,1.7,30.0,256.5,311.49,239.77
2016,7,27,8,0,175.0,210.0,1.8,31.0,296.0,357.66,272.87
2016,7,27,8,15,411.5,173.0,1.7,31.5,405.5,536.44,405.38
2016,7,27,8,30,648.0,136.0,1.6,32.0,515.0,713.65,527.64
2016,7,27,8,45,439.0,218.0,1.5,32.5,484.0,638.32,468.13
2016,7,27,9,0,230.0,300.0,1.4,33.0,453.0,523.36,382.44
2016,7,27,9,15,476.0,226.5,1.25,33.0,570.0,705.55,510.41
2016,7,27,9,30,722.0,153.0,1.1,33.0,687.0,874.56,617.05
2016,7,27,9,45,733.0,156.5,0.95,33.5,723.5,895.91,623.47
2016,7,27,10,0,744.0,160.0,0.8,34.0,760.0,920.41,633.15
2016,7,27,10,15,753.5,162.5,0.75,34.0,790.5,939.45,642.31
2016,7,27,10,30,763.0,165.0,0.7,34.0,821.0,955.37,649.65
2016,7,27,10,45,767.0,169.0,0.65,34.5,845.0,964.08,651.45
2016,7,27,11,0,771.0,173.0,0.6,35.0,869.0,969.38,651.4
2016,7,27,11,15,775.5,174.0,0.65,35.0,886.5,968.72,651.4
2016,7,27,11,30,780.0,175.0,0.7,35.0,904.0,964.64,649.58
2016,7,27,11,45,534.5,318.5,0.8,35.5,821.0,859.1,583.37
2016,7,27,12,0,289.0,462.0,0.9,36.0,738.0,739.2,503.92
2016,7,27,12,15,534.5,322.0,0.95,36.0,833.0,832.65,570.32
2016,7,27,12,30,780.0,182.0,1.0,36.0,928.0,900.85,615.3
2016,7,27,12,45,774.0,185.0,1.1,36.0,922.5,873.12,599.22
2016,7,27,13,0,768.0,188.0,1.2,36.0,917.0,842.92,582.48
2016,7,27,13,15,764.5,187.0,1.2,35.5,905.0,808.93,563.11
2016,7,27,13,30,761.0,186.0,1.2,35.0,893.0,772.77,541.66
2016,7,27,13,45,756.0,184.5,1.2,35.0,873.5,733.05,515.93
2016,7,27,14,0,751.0,183.0,1.2,35.0,854.0,691.6,488.56
2016,7,27,14,15,595.0,260.5,1.2,35.0,782.0,617.66,436.91
2016,7,27,14,30,439.0,338.0,1.2,35.0,710.0,553.56,391.65
2016,7,27,14,45,256.5,349.5,1.2,35.0,565.0,435.08,309.86
2016,7,27,15,0,74.0,361.0,1.2,35.0,420.0,340.05,243.49
2016,7,27,15,15,235.0,327.5,1.15,34.5,500.5,368.73,263.74
2016,7,27,15,30,396.0,294.0,1.1,34.0,581.0,385.59,272.47
2016,7,27,15,45,477.5,243.5,1.1,34.0,568.5,341.45,236.98
2016,7,27,16,0,559.0,193.0,1.1,34.0,556.0,291.69,195.77
2016,7,27,16,15,336.0,219.5,1.05,33.5,433.0,232.98,158.34
2016,7,27,16,30,113.0,246.0,1.0,33.0,310.0,200.22,143.15
2016,7,27,16,45,256.0,205.0,0.95,33.0,331.5,165.07,113.3
2016,7,27,17,0,399.0,164.0,0.9,33.0,353.0,112.44,86.24
2016,7,27,17,15,372.0,149.5,0.85,32.5,309.0,101.5,77.98
2016,7,27,17,30,345.0,135.0,0.8,32.0,265.0,98.84,76.23
2016,7,27,17,45,312.5,118.0,0.75,32.0,222.5,87.77,67.33
2016,7,27,18,0,280.0,101.0,0.7,32.0,180.0,76.29,57.9
2016,7,27,18,15,234.5,83.5,0.65,31.5,140.0,63.98,47.68
2016,7,27,18,30,189.0,66.0,0.6,31.0,100.0,51.29,36.85
2016,7,27,18,45,130.0,47.0,0.55,30.5,66.5,37.13,24.54
2016,7,27,19,0,71.0,28.0,0.5,30.0,33.0,22.58,10.0
2016,7,27,19,15,35.5,14.0,0.5,29.5,16.5,12.73,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,119.5,16.5,0.35,23.5,28.5,59.32,0.0
2016,7,28,6,0,239.0,33.0,0.4,24.0,57.0,133.51,91.52
2016,7,28,6,15,327.5,44.5,0.5,24.5,98.5,197.35,146.87
2016,7,28,6,30,416.0,56.0,0.6,25.0,140.0,269.94,206.92
2016,7,28,6,45,480.0,63.5,0.7,26.0,187.5,335.04,259.59
2016,7,28,7,0,544.0,71.0,0.8,27.0,235.0,405.95,314.69
2016,7,28,7,15,587.0,77.5,0.85,27.5,285.0,468.23,361.64
2016,7,28,7,30,630.0,84.0,0.9,28.0,335.0,533.27,408.79
2016,7,28,7,45,664.0,88.0,0.95,29.0,386.0,591.28,448.38
2016,7,28,8,0,698.0,92.0,1.0,30.0,437.0,650.31,486.41
2016,7,28,8,15,722.0,96.0,1.05,30.5,485.5,699.27,516.9
2016,7,28,8,30,746.0,100.0,1.1,31.0,534.0,750.46,548.29
2016,7,28,8,45,765.0,103.0,1.15,31.5,580.5,795.24,574.83
2016,7,28,9,0,784.0,106.0,1.2,32.0,627.0,838.4,599.94
2016,7,28,9,15,798.0,108.5,1.4,32.5,669.0,874.48,622.13
2016,7,28,9,30,812.0,111.0,1.6,33.0,711.0,908.12,642.64
2016,7,28,9,45,825.0,111.5,1.8,33.5,748.5,926.31,653.34
2016,7,28,10,0,838.0,112.0,2.0,34.0,786.0,950.97,668.17
2016,7,28,10,15,846.0,113.5,2.15,34.0,817.0,968.68,679.44
2016,7,28,10,30,854.0,115.0,2.3,34.0,848.0,983.05,688.75
2016,7,28,10,45,533.5,281.0,2.45,34.5,744.0,849.64,600.77
2016,7,28,11,0,213.0,447.0,2.6,35.0,640.0,666.69,472.0
2016,7,28,11,15,543.5,283.0,2.7,35.0,786.5,852.57,604.66
2016,7,28,11,30,874.0,119.0,2.8,35.0,933.0,990.98,693.77
2016,7,28,11,45,877.5,118.5,2.95,35.5,944.0,980.95,685.74
2016,7,28,12,0,881.0,118.0,3.1,36.0,955.0,967.4,676.81
2016,7,28,12,15,881.5,118.0,3.2,36.0,958.0,948.02,665.29
2016,7,28,12,30,882.0,118.0,3.3,36.0,961.0,925.36,651.71
2016,7,28,12,45,622.0,273.5,3.45,36.0,866.5,826.75,587.07
2016,7,28,13,0,362.0,429.0,3.6,36.0,772.0,715.42,507.79
2016,7,28,13,15,342.0,435.0,3.7,36.0,756.0,685.2,487.95
2016,7,28,13,30,322.0,441.0,3.8,36.0,740.0,655.0,467.49
2016,7,28,13,45,176.0,397.5,3.9,36.0,560.0,487.03,350.7
2016,7,28,14,0,30.0,354.0,4.0,36.0,380.0,333.33,240.37
2016,7,28,14,15,19.5,279.5,4.05,36.0,296.5,258.35,186.96
2016,7,28,14,30,9.0,205.0,4.1,36.0,213.0,185.89,134.17
2016,7,28,14,45,425.0,155.5,4.15,36.0,491.5,367.34,270.15
2016,7,28,15,0,841.0,106.0,4.2,36.0,770.0,509.88,368.6
2016,7,28,15,15,830.0,104.0,4.2,35.5,732.0,454.98,325.3
2016,7,28,15,30,819.0,102.0,4.2,35.0,694.0,399.89,281.22
2016,7,28,15,45,802.0,100.5,4.25,35.0,650.5,338.24,230.83
2016,7,28,16,0,785.0,99.0,4.3,35.0,607.0,282.03,183.89
2016,7,28,16,15,766.5,96.0,4.2,34.5,560.0,225.67,137.84
2016,7,28,16,30,748.0,93.0,4.1,34.0,513.0,171.11,95.88
2016,7,28,16,45,722.0,89.5,4.05,34.0,463.5,117.6,61.62
2016,7,28,17,0,696.0,86.0,4.0,34.0,414.0,61.52,44.98
2016,7,28,17,15,663.0,81.5,3.8,33.5,363.5,55.25,40.12
2016,7,28,17,30,630.0,77.0,3.6,33.0,313.0,53.79,39.13
2016,7,28,17,45,586.5,70.0,3.45,32.5,263.5,50.26,36.37
2016,7,28,18,0,543.0,63.0,3.3,32.0,214.0,46.54,33.34
2016,7,28,18,15,475.5,55.5,3.15,31.5,167.0,42.13,29.6
2016,7,28,18,30,408.0,48.0,3.0,31.0,120.0,37.59,25.54
2016,7,28,18,45,301.0,37.0,2.95,30.5,80.5,29.64,18.41
2016,7,28,19,0,194.0,26.0,2.9,30.0,41.0,20.43,8.03
2016,7,28,19,15,97.0,13.0,2.95,29.5,20.5,11.82,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,109.5,16.0,1.1,23.5,27.0,55.71,0.0
2016,7,29,6,0,219.0,32.0,1.2,24.0,54.0,125.81,85.79
2016,7,29,6,15,308.0,43.5,1.25,24.0,94.0,186.03,139.18
2016,7,29,6,30,397.0,55.0,1.3,24.0,134.0,260.49,201.73
2016,7,29,6,45,458.5,63.5,1.4,24.5,181.0,324.39,254.82
2016,7,29,7,0,520.0,72.0,1.5,25.0,228.0,393.95,310.62
2016,7,29,7,15,563.5,78.5,1.6,25.5,277.0,455.39,358.34
2016,7,29,7,30,607.0,85.0,1.7,26.0,326.0,519.69,406.52
2016,7,29,7,45,642.5,89.0,1.85,26.5,376.5,577.76,448.84
2016,7,29,8,0,678.0,93.0,2.0,27.0,427.0,637.05,490.19
2016,7,29,8,15,702.0,97.0,2.05,27.5,475.0,685.12,521.39
2016,7,29,8,30,726.0,101.0,2.1,28.0,523.0,735.63,553.68
2016,7,29,8,45,752.0,100.5,2.2,28.5,570.0,781.77,582.69
2016,7,29,9,0,778.0,100.0,2.3,29.0,617.0,826.75,610.51
2016,7,29,9,15,792.0,102.5,2.25,29.0,658.5,862.7,632.05
2016,7,29,9,30,806.0,105.0,2.2,29.0,700.0,887.23,645.93
2016,7,29,9,45,821.0,105.0,2.2,29.5,738.0,916.06,661.78
2016,7,29,10,0,836.0,105.0,2.2,30.0,776.0,942.14,675.7
2016,7,29,10,15,844.5,106.5,2.1,30.5,808.0,960.43,683.57
2016,7,29,10,30,853.0,108.0,2.0,31.0,840.0,975.39,689.34
2016,7,29,10,45,861.0,108.5,1.95,31.5,865.5,985.33,692.57
2016,7,29,11,0,869.0,109.0,1.9,32.0,891.0,991.73,693.7
2016,7,29,11,15,551.5,286.0,1.8,32.0,786.0,864.3,609.64
2016,7,29,11,30,234.0,463.0,1.7,32.0,681.0,693.43,489.8
2016,7,29,11,45,559.0,288.0,1.65,32.5,816.5,855.77,603.62
2016,7,29,12,0,884.0,113.0,1.6,33.0,952.0,966.11,671.2
2016,7,29,12,15,585.5,289.0,1.55,33.0,845.5,850.72,595.16
2016,7,29,12,30,287.0,465.0,1.5,33.0,739.0,715.67,500.92
2016,7,29,12,45,588.0,288.0,1.45,33.5,845.5,810.29,569.46
2016,7,29,13,0,889.0,111.0,1.4,34.0,952.0,869.85,607.27
2016,7,29,13,15,478.0,271.5,1.35,34.0,723.0,654.98,464.43
2016,7,29,13,30,67.0,432.0,1.3,34.0,494.0,440.72,312.48
2016,7,29,13,45,471.0,271.5,1.3,34.0,692.0,601.23,431.19
2016,7,29,14,0,875.0,111.0,1.3,34.0,890.0,713.54,509.4
2016,7,29,14,15,545.5,261.0,1.3,34.0,742.0,586.55,418.32
2016,7,29,14,30,216.0,411.0,1.3,34.0,594.0,481.47,342.94
2016,7,29,14,45,528.5,259.5,1.3,34.0,683.0,510.81,365.79
2016,7,29,15,0,841.0,108.0,1.3,34.0,772.0,511.46,364.52
2016,7,29,15,15,830.0,106.0,1.3,34.0,733.0,456.45,322.11
2016,7,29,15,30,819.0,104.0,1.3,34.0,694.0,401.26,278.59
2016,7,29,15,45,797.5,104.5,1.3,34.0,649.5,339.75,229.59
2016,7,29,16,0,776.0,105.0,1.3,34.0,605.0,284.13,184.19
2016,7,29,16,15,480.0,175.0,1.2,33.5,476.5,223.76,146.35
2016,7,29,16,30,184.0,245.0,1.1,33.0,348.0,209.14,147.07
2016,7,29,16,45,426.0,170.0,1.05,33.0,378.5,147.59,94.52
2016,7,29,17,0,668.0,95.0,1.0,33.0,409.0,66.77,49.35
2016,7,29,17,15,633.0,89.5,0.9,32.5,358.5,60.87,44.89
2016,7,29,17,30,598.0,84.0,0.8,32.0,308.0,58.93,43.54
2016,7,29,17,45,543.5,78.0,0.7,31.5,257.5,56.38,41.61
2016,7,29,18,0,489.0,72.0,0.6,31.0,207.0,53.77,39.52
2016,7,29,18,15,421.0,62.5,0.5,30.5,160.5,48.02,34.63
2016,7,29,18,30,353.0,53.0,0.4,30.0,114.0,40.5,28.07
2016,7,29,18,45,255.0,39.5,0.35,29.5,75.5,30.6,19.26
2016,7,29,19,0,157.0,26.0,0.3,29.0,37.0,20.4,7.55
2016,7,29,19,15,78.5,13.0,0.3,28.5,18.5,11.82,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,96.0,16.5,0.65,23.5,25.5,52.5,0.0
2016,7,30,6,0,192.0,33.0,0.8,24.0,51.0,118.5,80.1
2016,7,30,6,15,278.0,46.0,0.8,24.5,91.0,177.73,132.33
2016,7,30,6,30,364.0,59.0,0.8,25.0,131.0,247.06,189.91
2016,7,30,6,45,247.0,86.0,0.85,25.5,141.5,229.46,178.98
2016,7,30,7,0,130.0,113.0,0.9,26.0,152.0,198.0,154.75
2016,7,30,7,15,355.5,103.0,0.9,26.5,237.5,350.79,275.41
2016,7,30,7,30,581.0,93.0,0.9,27.0,323.0,512.22,395.85
2016,7,30,7,45,614.5,99.0,0.95,28.0,372.5,570.23,434.92
2016,7,30,8,0,648.0,105.0,1.0,29.0,422.0,629.33,474.17
2016,7,30,8,15,472.5,172.0,1.0,29.5,416.5,585.07,437.66
2016,7,30,8,30,297.0,239.0,1.0,30.0,411.0,516.39,384.46
2016,7,30,8,45,281.0,265.5,1.0,30.5,439.0,540.84,399.58
2016,7,30,9,0,265.0,292.0,1.0,31.0,467.0,562.9,411.98
2016,7,30,9,15,215.5,320.0,1.05,31.5,468.5,537.37,391.63
2016,7,30,9,30,166.0,348.0,1.1,32.0,470.0,523.91,379.66
2016,7,30,9,45,233.5,357.0,1.15,32.5,539.0,599.36,431.21
2016,7,30,10,0,301.0,366.0,1.2,33.0,608.0,692.76,492.09
2016,7,30,10,15,300.5,383.0,1.2,33.0,632.5,711.1,502.03
2016,7,30,10,30,300.0,400.0,1.2,33.0,657.0,727.72,511.56
2016,7,30,10,45,318.0,408.5,1.3,33.5,688.5,752.22,526.65
2016,7,30,11,0,336.0,417.0,1.4,34.0,720.0,775.05,540.5
2016,7,30,11,15,583.5,279.0,1.45,34.0,816.5,892.74,621.45
2016,7,30,11,30,831.0,141.0,1.5,34.0,913.0,971.48,670.65
2016,7,30,11,45,832.0,142.0,1.55,34.0,923.0,960.63,663.49
2016,7,30,12,0,833.0,143.0,1.6,34.0,933.0,946.44,655.34
2016,7,30,12,15,834.0,143.5,1.65,34.0,936.0,928.54,644.97
2016,7,30,12,30,835.0,144.0,1.7,34.0,939.0,907.5,632.69
2016,7,30,12,45,833.5,144.0,1.75,34.5,934.5,880.75,615.56
2016,7,30,13,0,832.0,144.0,1.8,35.0,930.0,851.23,596.7
2016,7,30,13,15,829.5,143.0,1.8,35.0,918.0,817.35,575.77
2016,7,30,13,30,827.0,142.0,1.8,35.0,906.0,781.03,553.16
2016,7,30,13,45,822.0,141.0,1.85,35.0,886.5,740.53,527.95
2016,7,30,14,0,817.0,140.0,1.9,35.0,867.0,698.07,499.58
2016,7,30,14,15,810.5,138.0,1.9,34.5,841.0,653.57,469.72
2016,7,30,14,30,804.0,136.0,1.9,34.0,815.0,604.96,436.2
2016,7,30,14,45,794.5,134.0,1.95,34.0,782.5,553.53,398.99
2016,7,30,15,0,785.0,132.0,2.0,34.0,750.0,501.47,360.11
2016,7,30,15,15,773.0,129.5,2.0,34.0,712.0,447.49,318.48
2016,7,30,15,30,761.0,127.0,2.0,34.0,674.0,393.63,275.7
2016,7,30,15,45,744.0,124.0,2.0,34.0,631.5,338.14,230.8
2016,7,30,16,0,727.0,121.0,2.0,34.0,589.0,283.87,186.28
2016,7,30,16,15,706.5,117.0,1.95,33.5,542.5,224.15,138.65
2016,7,30,16,30,686.0,113.0,1.9,33.0,496.0,171.37,98.64
2016,7,30,16,45,628.5,116.0,1.9,33.0,441.0,123.27,69.54
2016,7,30,17,0,571.0,119.0,1.9,33.0,386.0,82.36,62.17
2016,7,30,17,15,540.0,110.0,1.7,32.5,338.0,75.72,57.12
2016,7,30,17,30,509.0,101.0,1.5,32.0,290.0,71.8,54.19
2016,7,30,17,45,483.0,88.5,1.35,31.5,245.0,64.71,48.53
2016,7,30,18,0,457.0,76.0,1.2,31.0,200.0,57.13,42.32
2016,7,30,18,15,389.5,65.0,1.1,30.0,155.0,48.8,35.35
2016,7,30,18,30,322.0,54.0,1.0,29.0,110.0,41.21,28.76
2016,7,30,18,45,228.0,39.5,0.9,28.5,72.5,30.58,19.26
2016,7,30,19,0,134.0,25.0,0.8,28.0,35.0,19.61,6.39
2016,7,30,19,15,67.0,12.5,0.8,27.5,17.5,11.37,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,74.5,16.5,0.85,22.5,23.5,46.38,0.0
2016,7,31,6,0,149.0,33.0,1.0,23.0,47.0,104.47,70.13
2016,7,31,6,15,230.5,49.0,1.0,23.5,86.0,163.1,121.96
2016,7,31,6,30,312.0,65.0,1.0,24.0,125.0,231.19,178.74
2016,7,31,6,45,156.0,79.5,1.0,25.0,109.5,175.59,136.98
2016,7,31,7,0,0.0,94.0,1.0,26.0,94.0,87.87,65.94
2016,7,31,7,15,261.0,101.0,1.05,26.5,204.0,278.34,220.24
2016,7,31,7,30,522.0,108.0,1.1,27.0,314.0,490.12,380.73
2016,7,31,7,45,391.0,152.5,1.15,27.5,319.0,466.38,358.98
2016,7,31,8,0,260.0,197.0,1.2,28.0,324.0,421.34,322.72
2016,7,31,8,15,160.0,218.5,1.2,28.5,299.5,361.63,275.74
2016,7,31,8,30,60.0,240.0,1.2,29.0,275.0,292.48,220.94
2016,7,31,8,45,378.5,190.0,1.2,29.5,438.0,557.57,419.47
2016,7,31,9,0,697.0,140.0,1.2,30.0,601.0,805.74,586.49
2016,7,31,9,15,713.5,143.5,1.1,30.5,642.5,843.04,603.75
2016,7,31,9,30,730.0,147.0,1.0,31.0,684.0,878.25,621.5
2016,7,31,9,45,769.5,134.5,0.95,31.5,726.5,910.41,637.69
2016,7,31,10,0,809.0,122.0,0.9,32.0,769.0,945.86,655.6
2016,7,31,10,15,817.5,124.0,0.85,32.0,800.5,953.82,657.95
2016,7,31,10,30,826.0,126.0,0.8,32.0,832.0,968.86,664.98
2016,7,31,10,45,527.5,284.0,0.75,32.5,740.0,848.84,586.23
2016,7,31,11,0,229.0,442.0,0.7,33.0,648.0,679.1,470.43
2016,7,31,11,15,131.5,412.0,0.75,33.0,531.0,546.2,384.02
2016,7,31,11,30,34.0,382.0,0.8,33.0,414.0,400.67,284.54
2016,7,31,11,45,222.0,394.0,0.9,33.5,604.5,618.93,436.77
2016,7,31,12,0,410.0,406.0,1.0,34.0,795.0,812.05,560.81
2016,7,31,12,15,632.0,269.5,1.1,34.0,870.5,877.61,606.67
2016,7,31,12,30,854.0,133.0,1.2,34.0,946.0,915.42,631.84
2016,7,31,12,45,839.5,142.0,1.3,34.0,937.5,884.82,614.07
2016,7,31,13,0,825.0,151.0,1.4,34.0,929.0,851.84,595.32
2016,7,31,13,15,822.0,150.5,1.45,34.0,917.0,824.78,579.46
2016,7,31,13,30,819.0,150.0,1.5,34.0,905.0,787.49,556.88
2016,7,31,13,45,810.5,151.0,1.6,34.0,884.5,745.18,530.75
2016,7,31,14,0,802.0,152.0,1.7,34.0,864.0,701.21,501.92
2016,7,31,14,15,794.5,150.0,1.7,34.0,838.0,653.83,469.36
2016,7,31,14,30,787.0,148.0,1.7,34.0,812.0,605.2,435.09
2016,7,31,14,45,773.0,148.0,1.75,34.0,778.5,553.69,398.04
2016,7,31,15,0,759.0,148.0,1.8,34.0,745.0,502.02,359.71
2016,7,31,15,15,746.0,145.0,1.8,33.5,706.5,448.42,319.32
2016,7,31,15,30,733.0,142.0,1.8,33.0,668.0,391.16,274.98
2016,7,31,15,45,708.0,142.0,1.85,33.0,624.0,336.22,230.88
2016,7,31,16,0,683.0,142.0,1.9,33.0,580.0,283.44,187.92
2016,7,31,16,15,502.5,182.0,1.85,32.5,490.5,232.78,153.33
2016,7,31,16,30,322.0,222.0,1.8,32.0,401.0,206.02,140.24
2016,7,31,16,45,445.0,173.0,1.8,32.0,394.5,150.4,96.96
2016,7,31,17,0,568.0,124.0,1.8,32.0,388.0,85.61,65.07
2016,7,31,17,15,530.0,115.5,1.6,31.5,338.5,79.99,60.9
2016,7,31,17,30,492.0,107.0,1.4,31.0,289.0,75.63,57.6
