Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,17,45,438.0,97.5,1.2,30.5,240.5,70.24,53.34
2016,7,31,18,0,384.0,88.0,1.0,30.0,192.0,64.61,48.73
2016,7,31,18,15,316.0,74.5,0.95,29.5,147.5,55.69,41.16
2016,7,31,18,30,248.0,61.0,0.9,29.0,103.0,46.43,33.04
2016,7,31,18,45,165.0,43.0,0.85,28.5,66.5,34.2,22.11
2016,7,31,19,0,82.0,25.0,0.8,28.0,30.0,20.24,5.9
2016,7,31,19,15,41.0,12.5,0.8,27.5,15.0,11.37,0.0
2016,7,31,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,81.5,16.0,0.95,22.5,23.5,47.51,0.0
2016,8,1,6,0,163.0,32.0,1.1,23.0,47.0,108.28,71.95
2016,8,1,6,15,249.5,46.5,1.1,23.0,86.5,167.82,125.59
2016,8,1,6,30,336.0,61.0,1.1,23.0,126.0,237.55,184.38
2016,8,1,6,45,403.0,71.0,1.15,23.5,172.5,301.36,237.4
2016,8,1,7,0,470.0,81.0,1.2,24.0,219.0,376.74,297.63
2016,8,1,7,15,235.0,95.5,1.2,24.5,164.5,256.2,203.32
2016,8,1,7,30,0.0,110.0,1.2,25.0,110.0,100.94,76.39
2016,8,1,7,45,0.0,127.5,1.25,25.5,128.0,117.36,89.4
2016,8,1,8,0,0.0,145.0,1.3,26.0,146.0,133.77,101.84
2016,8,1,8,15,6.0,168.5,1.3,26.5,172.5,160.99,122.7
2016,8,1,8,30,12.0,192.0,1.3,27.0,199.0,188.64,143.51
2016,8,1,8,45,29.0,231.5,1.3,28.0,250.0,255.99,193.94
2016,8,1,9,0,46.0,271.0,1.3,29.0,301.0,313.21,235.14
2016,8,1,9,15,30.5,257.0,1.2,29.5,277.5,282.73,210.79
2016,8,1,9,30,15.0,243.0,1.1,30.0,254.0,239.23,177.33
2016,8,1,9,45,32.5,294.0,1.05,30.5,320.0,321.79,237.33
2016,8,1,10,0,50.0,345.0,1.0,31.0,386.0,391.74,285.83
2016,8,1,10,15,34.0,318.5,0.9,31.0,347.0,346.29,252.12
2016,8,1,10,30,18.0,292.0,0.8,31.0,308.0,287.47,209.38
2016,8,1,10,45,150.5,360.5,0.75,31.5,495.5,519.28,373.94
2016,8,1,11,0,283.0,429.0,0.7,32.0,683.0,735.55,513.24
2016,8,1,11,15,548.0,291.5,0.65,32.0,795.5,868.49,599.83
2016,8,1,11,30,813.0,154.0,0.6,32.0,908.0,979.75,666.1
2016,8,1,11,45,638.0,277.5,0.6,32.5,873.5,925.09,629.18
2016,8,1,12,0,463.0,401.0,0.6,33.0,839.0,858.92,583.19
2016,8,1,12,15,459.0,403.5,0.65,33.0,838.5,841.64,574.06
2016,8,1,12,30,455.0,406.0,0.7,33.0,838.0,822.33,562.98
2016,8,1,12,45,449.0,402.5,0.75,33.0,827.0,794.0,546.32
2016,8,1,13,0,443.0,399.0,0.8,33.0,816.0,764.3,528.65
2016,8,1,13,15,456.0,390.0,0.85,33.0,814.5,744.25,517.17
2016,8,1,13,30,469.0,381.0,0.9,33.0,813.0,721.92,503.87
2016,8,1,13,45,588.5,296.0,0.95,33.0,826.0,709.72,499.38
2016,8,1,14,0,708.0,211.0,1.0,33.0,839.0,688.55,488.18
2016,8,1,14,15,699.5,208.0,1.0,32.5,812.5,642.39,457.85
2016,8,1,14,30,691.0,205.0,1.0,32.0,786.0,595.38,426.24
2016,8,1,14,45,683.5,199.0,1.0,32.0,754.5,545.77,391.06
2016,8,1,15,0,676.0,193.0,1.0,32.0,723.0,495.69,354.46
2016,8,1,15,15,661.5,188.5,0.95,31.5,685.0,443.49,315.67
2016,8,1,15,30,647.0,184.0,0.9,31.0,647.0,392.01,276.2
2016,8,1,15,45,482.5,225.5,0.85,31.0,559.0,329.02,230.19
2016,8,1,16,0,318.0,267.0,0.8,31.0,471.0,286.85,201.34
2016,8,1,16,15,297.5,248.0,0.8,31.0,427.0,244.24,169.44
2016,8,1,16,30,277.0,229.0,0.8,31.0,383.0,204.3,140.55
2016,8,1,16,45,263.0,207.0,0.85,31.0,342.0,165.66,114.77
2016,8,1,17,0,249.0,185.0,0.9,31.0,301.0,129.19,100.59
2016,8,1,17,15,229.0,165.5,0.9,30.5,262.0,116.96,91.31
2016,8,1,17,30,209.0,146.0,0.9,30.0,223.0,105.07,82.05
2016,8,1,17,45,287.5,117.5,0.9,30.0,205.0,87.33,67.58
2016,8,1,18,0,366.0,89.0,0.9,30.0,187.0,65.34,49.3
2016,8,1,18,15,299.5,74.5,0.85,29.0,143.0,55.7,41.24
2016,8,1,18,30,233.0,60.0,0.8,28.0,99.0,45.67,32.53
2016,8,1,18,45,153.5,41.5,0.75,27.5,63.5,33.05,21.19
2016,8,1,19,0,74.0,23.0,0.7,27.0,28.0,18.7,4.03
2016,8,1,19,15,37.0,11.5,0.75,26.5,14.0,10.46,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,5.0,14.5,0.45,22.5,15.0,14.57,0.0
2016,8,2,6,0,10.0,29.0,0.5,23.0,30.0,33.68,19.13
2016,8,2,6,15,38.5,49.5,0.45,23.5,56.0,67.64,48.42
2016,8,2,6,30,67.0,70.0,0.4,24.0,82.0,110.9,84.29
2016,8,2,6,45,93.5,90.5,0.35,25.0,114.0,149.71,115.97
2016,8,2,7,0,120.0,111.0,0.3,26.0,146.0,191.06,148.76
2016,8,2,7,15,142.0,133.5,0.4,26.5,183.0,234.52,182.71
2016,8,2,7,30,164.0,156.0,0.5,27.0,220.0,279.71,217.09
2016,8,2,7,45,205.5,176.5,0.6,27.5,268.5,337.91,260.7
2016,8,2,8,0,247.0,197.0,0.7,28.0,317.0,412.54,314.87
2016,8,2,8,15,230.0,223.5,0.75,28.5,344.5,423.76,320.83
2016,8,2,8,30,213.0,250.0,0.8,29.0,372.0,445.99,334.75
2016,8,2,8,45,182.0,275.5,0.9,29.5,386.0,452.81,337.37
2016,8,2,9,0,151.0,301.0,1.0,30.0,400.0,456.72,337.95
2016,8,2,9,15,167.0,322.5,1.05,30.0,439.0,496.93,365.69
2016,8,2,9,30,183.0,344.0,1.1,30.0,478.0,537.08,392.77
2016,8,2,9,45,167.5,364.5,1.15,30.5,492.0,545.4,396.19
2016,8,2,10,0,152.0,385.0,1.2,31.0,506.0,552.2,398.84
2016,8,2,10,15,219.0,393.0,1.15,31.0,575.5,626.13,449.26
2016,8,2,10,30,286.0,401.0,1.1,31.0,645.0,716.65,508.2
2016,8,2,10,45,232.0,423.5,1.1,31.5,625.5,667.57,472.36
2016,8,2,11,0,178.0,446.0,1.1,32.0,606.0,633.1,447.07
2016,8,2,11,15,99.5,388.5,1.0,32.0,478.5,490.98,350.11
2016,8,2,11,30,21.0,331.0,0.9,32.0,351.0,324.31,233.22
2016,8,2,11,45,34.5,375.5,0.8,32.0,408.5,392.24,281.38
2016,8,2,12,0,48.0,420.0,0.7,32.0,466.0,445.78,317.12
2016,8,2,12,15,187.0,435.5,0.7,31.5,613.5,598.55,423.08
2016,8,2,12,30,326.0,451.0,0.7,31.0,761.0,740.24,516.16
2016,8,2,12,45,493.5,355.5,0.75,31.0,821.5,791.37,551.81
2016,8,2,13,0,661.0,260.0,0.8,31.0,882.0,825.59,577.37
2016,8,2,13,15,557.5,320.5,0.95,30.5,840.0,766.47,539.95
2016,8,2,13,30,454.0,381.0,1.1,30.0,798.0,710.59,504.46
2016,8,2,13,45,247.5,378.5,1.25,29.5,605.5,527.05,381.34
2016,8,2,14,0,41.0,376.0,1.4,29.0,413.0,360.68,263.63
2016,8,2,14,15,24.5,286.0,1.45,28.5,308.0,267.53,197.75
2016,8,2,14,30,8.0,196.0,1.5,28.0,203.0,177.54,131.51
2016,8,2,14,45,41.5,276.0,1.6,28.0,309.5,261.23,194.9
2016,8,2,15,0,75.0,356.0,1.7,28.0,416.0,336.97,250.36
2016,8,2,15,15,37.5,209.0,1.7,27.5,239.0,195.63,145.85
2016,8,2,15,30,0.0,62.0,1.7,27.0,62.0,54.95,38.04
2016,8,2,15,45,0.0,61.0,1.75,27.0,61.0,54.03,37.54
2016,8,2,16,0,0.0,60.0,1.8,27.0,60.0,53.11,36.93
2016,8,2,16,15,0.0,35.5,1.8,26.5,35.5,31.36,19.68
2016,8,2,16,30,0.0,11.0,1.8,26.0,11.0,9.7,2.24
2016,8,2,16,45,0.0,26.0,1.8,26.0,26.0,22.93,13.06
2016,8,2,17,0,0.0,41.0,1.8,26.0,41.0,36.18,25.22
2016,8,2,17,15,0.0,35.5,1.75,25.5,35.5,31.3,21.21
2016,8,2,17,30,0.0,30.0,1.7,25.0,30.0,26.42,17.14
2016,8,2,17,45,0.0,25.0,1.65,25.0,25.0,22.0,13.37
2016,8,2,18,0,0.0,20.0,1.6,25.0,20.0,17.59,9.54
2016,8,2,18,15,0.0,15.0,1.45,24.5,15.0,13.18,5.7
2016,8,2,18,30,0.0,10.0,1.3,24.0,10.0,8.77,1.82
2016,8,2,18,45,0.0,6.0,1.2,24.0,6.0,5.26,0.0
2016,8,2,19,0,0.0,2.0,1.1,24.0,2.0,1.75,0.0
2016,8,2,19,15,0.0,1.0,1.1,23.5,1.0,0.91,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,3.0,2.05,21.0,3.0,2.73,0.0
2016,8,3,6,0,0.0,6.0,2.1,21.0,6.0,5.26,0.0
2016,8,3,6,15,0.0,12.0,2.15,21.0,12.0,10.53,2.93
2016,8,3,6,30,0.0,18.0,2.2,21.0,18.0,15.82,7.5
2016,8,3,6,45,0.0,25.0,2.25,21.5,25.0,21.99,12.74
2016,8,3,7,0,0.0,32.0,2.3,22.0,32.0,28.18,17.93
2016,8,3,7,15,0.0,55.5,2.35,22.5,55.5,49.0,35.15
2016,8,3,7,30,0.0,79.0,2.4,23.0,79.0,70.29,52.47
2016,8,3,7,45,0.0,85.0,2.5,23.5,85.0,75.59,56.5
2016,8,3,8,0,0.0,91.0,2.6,24.0,91.0,80.97,60.52
2016,8,3,8,15,0.0,100.0,2.65,24.0,100.0,89.22,66.94
2016,8,3,8,30,0.0,109.0,2.7,24.0,109.0,97.49,73.33
2016,8,3,8,45,0.0,125.0,2.8,24.5,125.0,112.39,84.78
2016,8,3,9,0,0.0,141.0,2.9,25.0,141.0,127.31,96.12
2016,8,3,9,15,0.0,139.5,2.95,25.0,139.5,125.67,94.54
2016,8,3,9,30,0.0,138.0,3.0,25.0,138.0,124.12,93.1
2016,8,3,9,45,6.0,189.5,3.05,25.5,194.5,178.39,135.13
2016,8,3,10,0,12.0,241.0,3.1,26.0,251.0,233.43,176.81
2016,8,3,10,15,6.0,172.0,3.1,26.0,177.0,161.54,121.25
2016,8,3,10,30,0.0,103.0,3.1,26.0,103.0,91.92,66.92
2016,8,3,10,45,4.5,154.5,3.15,26.5,159.0,143.65,107.07
2016,8,3,11,0,9.0,206.0,3.2,27.0,215.0,195.85,146.72
2016,8,3,11,15,13.0,253.0,3.2,27.0,265.0,243.51,182.58
2016,8,3,11,30,17.0,300.0,3.2,27.0,315.0,291.07,217.89
2016,8,3,11,45,16.5,297.5,3.25,27.0,313.0,287.27,214.83
2016,8,3,12,0,16.0,295.0,3.3,27.0,311.0,283.43,211.9
2016,8,3,12,15,44.5,373.0,3.3,27.0,416.0,392.98,293.23
2016,8,3,12,30,73.0,451.0,3.3,27.0,521.0,489.95,363.06
2016,8,3,12,45,96.0,460.0,3.35,27.0,551.5,512.89,379.66
2016,8,3,13,0,119.0,469.0,3.4,27.0,582.0,540.53,399.75
2016,8,3,13,15,136.5,465.0,3.4,27.0,592.5,541.1,400.52
2016,8,3,13,30,154.0,461.0,3.4,27.0,603.0,539.91,400.12
2016,8,3,13,45,90.5,400.5,3.4,27.0,483.5,424.4,316.4
2016,8,3,14,0,27.0,340.0,3.4,27.0,364.0,319.82,239.12
2016,8,3,14,15,13.5,205.0,3.35,26.5,217.0,189.86,142.28
2016,8,3,14,30,0.0,70.0,3.3,26.0,70.0,62.21,43.65
2016,8,3,14,45,2.5,124.0,3.25,26.0,126.0,111.17,82.28
2016,8,3,15,0,5.0,178.0,3.2,26.0,182.0,158.7,119.32
2016,8,3,15,15,67.5,255.0,3.05,26.0,303.5,245.92,185.99
2016,8,3,15,30,130.0,332.0,2.9,26.0,425.0,317.16,238.29
2016,8,3,15,45,127.0,309.5,2.8,26.0,395.0,286.22,214.22
2016,8,3,16,0,124.0,287.0,2.7,26.0,365.0,255.91,190.81
2016,8,3,16,15,87.0,254.5,2.5,25.5,307.5,218.71,163.76
2016,8,3,16,30,50.0,222.0,2.3,25.0,250.0,181.45,137.04
2016,8,3,16,45,272.5,182.0,2.15,25.0,309.5,149.58,105.5
2016,8,3,17,0,495.0,142.0,2.0,25.0,369.0,95.86,75.69
2016,8,3,17,15,454.5,132.0,1.85,24.5,320.5,90.99,72.07
2016,8,3,17,30,414.0,122.0,1.7,24.0,272.0,85.93,68.13
2016,8,3,17,45,363.0,108.5,1.55,24.0,224.5,78.01,61.49
2016,8,3,18,0,312.0,95.0,1.4,24.0,177.0,69.7,54.34
2016,8,3,18,15,245.5,78.5,1.3,23.5,134.0,60.46,46.26
2016,8,3,18,30,179.0,62.0,1.2,23.0,91.0,48.25,35.37
2016,8,3,18,45,109.5,41.5,1.2,23.0,57.0,32.89,21.28
2016,8,3,19,0,40.0,21.0,1.2,23.0,23.0,17.67,0.74
2016,8,3,19,15,20.0,10.5,1.2,23.0,11.5,9.55,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,72.5,15.0,2.15,19.5,21.0,33.74,0.0
2016,8,4,6,0,145.0,30.0,2.3,20.0,42.0,100.29,64.34
2016,8,4,6,15,241.5,44.0,2.4,20.0,81.0,162.65,122.98
2016,8,4,6,30,338.0,58.0,2.5,20.0,120.0,235.9,186.06
2016,8,4,6,45,411.0,67.0,2.6,20.5,167.0,301.72,242.32
2016,8,4,7,0,484.0,76.0,2.7,21.0,214.0,380.28,307.1
2016,8,4,7,15,242.0,64.5,2.7,21.5,133.5,236.16,191.78
2016,8,4,7,30,0.0,53.0,2.7,22.0,53.0,46.79,33.19
2016,8,4,7,45,0.0,73.5,2.7,22.5,73.5,65.0,48.09
2016,8,4,8,0,0.0,94.0,2.7,23.0,94.0,83.83,63.12
2016,8,4,8,15,0.5,126.5,2.65,23.5,127.0,115.07,87.9
2016,8,4,8,30,1.0,159.0,2.6,24.0,160.0,146.69,112.5
2016,8,4,8,45,7.5,189.0,2.6,25.0,194.0,181.21,138.91
2016,8,4,9,0,14.0,219.0,2.6,26.0,228.0,216.17,165.09
2016,8,4,9,15,17.5,241.5,2.55,26.0,253.5,241.14,183.73
2016,8,4,9,30,21.0,264.0,2.5,26.0,279.0,266.16,202.25
2016,8,4,9,45,33.0,300.5,2.45,26.5,326.5,329.95,249.31
2016,8,4,10,0,45.0,337.0,2.4,27.0,374.0,379.16,284.49
2016,8,4,10,15,37.5,336.0,2.35,27.5,367.0,368.91,275.42
2016,8,4,10,30,30.0,335.0,2.3,28.0,360.0,358.56,266.63
2016,8,4,10,45,64.5,384.0,2.25,28.5,440.5,442.26,326.91
2016,8,4,11,0,99.0,433.0,2.2,29.0,521.0,525.29,384.5
2016,8,4,11,15,58.5,371.5,2.15,29.0,424.0,418.21,307.37
2016,8,4,11,30,18.0,310.0,2.1,29.0,327.0,301.59,222.39
2016,8,4,11,45,37.0,370.0,2.1,29.5,405.0,389.67,286.19
2016,8,4,12,0,56.0,430.0,2.1,30.0,483.0,463.87,337.73
2016,8,4,12,15,159.5,448.0,2.1,30.0,599.5,585.56,424.29
2016,8,4,12,30,263.0,466.0,2.1,30.0,716.0,697.77,501.2
2016,8,4,12,45,146.5,420.5,2.1,30.0,559.5,529.4,384.05
2016,8,4,13,0,30.0,375.0,2.1,30.0,403.0,370.27,270.26
2016,8,4,13,15,18.5,275.5,2.1,30.0,293.0,261.42,192.27
2016,8,4,13,30,7.0,176.0,2.1,30.0,183.0,162.23,118.83
2016,8,4,13,45,3.5,129.0,2.1,30.0,132.5,117.34,85.05
2016,8,4,14,0,0.0,82.0,2.1,30.0,82.0,72.97,51.1
2016,8,4,14,15,10.0,188.5,2.05,30.0,197.0,173.18,127.81
2016,8,4,14,30,20.0,295.0,2.0,30.0,312.0,269.91,199.68
2016,8,4,14,45,36.5,316.0,2.0,30.0,345.5,291.66,215.63
2016,8,4,15,0,53.0,337.0,2.0,30.0,379.0,311.19,229.98
2016,8,4,15,15,79.0,332.0,1.95,29.5,390.5,311.39,230.4
2016,8,4,15,30,105.0,327.0,1.9,29.0,402.0,308.11,227.91
2016,8,4,15,45,80.5,296.5,1.9,29.0,352.0,266.75,197.54
2016,8,4,16,0,56.0,266.0,1.9,29.0,302.0,228.93,169.96
2016,8,4,16,15,61.0,247.0,1.85,29.0,283.5,208.39,154.41
2016,8,4,16,30,66.0,228.0,1.8,29.0,265.0,187.35,138.55
2016,8,4,16,45,51.0,200.5,1.8,29.0,227.5,159.1,118.4
2016,8,4,17,0,36.0,173.0,1.8,29.0,190.0,133.45,105.27
2016,8,4,17,15,31.5,152.0,1.65,28.5,165.5,118.67,93.71
2016,8,4,17,30,27.0,131.0,1.5,28.0,141.0,103.54,81.62
2016,8,4,17,45,243.5,100.5,1.4,27.5,165.0,75.72,58.64
2016,8,4,18,0,460.0,70.0,1.3,27.0,189.0,52.82,39.38
2016,8,4,18,15,386.0,59.5,1.2,26.5,143.5,44.94,32.57
2016,8,4,18,30,312.0,49.0,1.1,26.0,98.0,37.6,25.96
2016,8,4,18,45,209.0,34.5,1.0,25.5,62.0,26.82,16.01
2016,8,4,19,0,106.0,20.0,0.9,25.0,26.0,15.73,0.0
2016,8,4,19,15,53.0,10.0,0.9,24.5,13.0,9.1,0.0
2016,8,4,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,99.0,13.5,2.25,21.0,21.5,39.74,0.0
2016,8,5,6,0,198.0,27.0,2.3,21.0,43.0,113.65,71.18
2016,8,5,6,15,299.5,38.0,2.25,21.0,82.5,181.02,136.14
2016,8,5,6,30,401.0,49.0,2.2,21.0,122.0,257.52,201.96
2016,8,5,6,45,200.5,28.0,2.2,21.5,64.5,149.3,118.67
2016,8,5,7,0,0.0,7.0,2.2,22.0,7.0,6.15,0.0
2016,8,5,7,15,0.0,64.5,2.2,22.0,64.5,57.0,41.88
2016,8,5,7,30,0.0,122.0,2.2,22.0,122.0,113.79,88.32
2016,8,5,7,45,0.0,104.5,2.25,22.5,104.5,94.59,72.19
2016,8,5,8,0,0.0,87.0,2.3,23.0,87.0,77.21,57.71
2016,8,5,8,15,0.0,90.0,2.35,23.0,90.0,79.83,59.64
2016,8,5,8,30,0.0,93.0,2.4,23.0,93.0,82.51,61.59
2016,8,5,8,45,0.5,125.5,2.5,23.5,126.0,113.33,85.93
2016,8,5,9,0,1.0,158.0,2.6,24.0,159.0,144.54,110.13
2016,8,5,9,15,4.5,182.0,2.65,24.0,185.5,170.51,130.26
2016,8,5,9,30,8.0,206.0,2.7,24.0,212.0,196.65,150.33
2016,8,5,9,45,25.5,270.0,2.8,24.5,290.0,290.5,221.99
2016,8,5,10,0,43.0,334.0,2.9,25.0,368.0,374.28,283.93
2016,8,5,10,15,56.0,362.0,2.9,25.0,408.5,415.24,313.62
2016,8,5,10,30,69.0,390.0,2.9,25.0,449.0,455.88,342.89
2016,8,5,10,45,44.5,351.5,2.9,25.5,390.0,388.59,291.99
2016,8,5,11,0,20.0,313.0,2.9,26.0,331.0,308.5,231.58
2016,8,5,11,15,19.0,310.0,2.8,26.0,327.0,303.66,227.91
2016,8,5,11,30,18.0,307.0,2.7,26.0,323.0,298.83,224.05
2016,8,5,11,45,60.5,386.0,2.65,26.5,442.5,428.79,319.65
2016,8,5,12,0,103.0,465.0,2.6,27.0,562.0,544.13,400.8
2016,8,5,12,15,439.0,322.5,2.5,27.0,737.0,748.5,550.63
2016,8,5,12,30,775.0,180.0,2.4,27.0,912.0,899.63,654.51
2016,8,5,12,45,517.0,320.5,2.35,27.5,808.0,781.28,568.63
2016,8,5,13,0,259.0,461.0,2.3,28.0,704.0,660.3,479.33
2016,8,5,13,15,157.0,437.5,2.25,28.0,584.5,533.71,390.86
2016,8,5,13,30,55.0,414.0,2.2,28.0,465.0,416.57,306.47
2016,8,5,13,45,68.0,415.5,2.15,28.5,477.0,421.29,310.09
2016,8,5,14,0,81.0,417.0,2.1,29.0,489.0,424.43,311.93
2016,8,5,14,15,136.0,412.0,2.05,29.0,527.5,448.22,329.67
2016,8,5,14,30,191.0,407.0,2.0,29.0,566.0,464.3,341.3
2016,8,5,14,45,279.5,369.5,1.95,29.0,592.0,465.04,341.92
2016,8,5,15,0,368.0,332.0,1.9,29.0,618.0,457.32,335.46
2016,8,5,15,15,547.5,236.0,1.85,29.0,636.0,431.43,314.33
2016,8,5,15,30,727.0,140.0,1.8,29.0,654.0,385.69,275.58
2016,8,5,15,45,713.5,134.5,1.75,29.0,612.0,330.13,229.77
2016,8,5,16,0,700.0,129.0,1.7,29.0,570.0,275.5,184.17
2016,8,5,16,15,628.5,140.5,1.6,28.5,512.5,223.8,143.94
2016,8,5,16,30,557.0,152.0,1.5,28.0,455.0,180.67,113.38
2016,8,5,16,45,412.5,165.0,1.45,28.0,377.0,140.42,92.58
2016,8,5,17,0,268.0,178.0,1.4,28.0,299.0,124.39,98.24
2016,8,5,17,15,253.5,157.0,1.3,27.5,260.0,111.97,88.52
2016,8,5,17,30,239.0,136.0,1.2,27.0,221.0,98.95,78.1
2016,8,5,17,45,212.5,116.0,1.15,27.0,182.5,85.93,67.33
2016,8,5,18,0,186.0,96.0,1.1,27.0,144.0,72.4,55.88
2016,8,5,18,15,150.0,76.0,1.05,26.0,108.5,58.33,43.9
2016,8,5,18,30,114.0,56.0,1.0,25.0,73.0,43.77,31.2
2016,8,5,18,45,57.0,37.0,0.95,24.5,45.5,30.31,18.73
2016,8,5,19,0,0.0,18.0,0.9,24.0,18.0,15.67,0.0
2016,8,5,19,15,0.0,9.0,0.95,24.0,9.0,8.19,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,58.5,14.5,1.1,21.5,19.0,29.43,0.0
2016,8,6,6,0,117.0,29.0,1.3,22.0,38.0,81.87,48.76
2016,8,6,6,15,204.5,45.0,1.3,22.5,76.0,150.16,111.74
2016,8,6,6,30,292.0,61.0,1.3,23.0,114.0,219.6,170.26
2016,8,6,6,45,363.0,73.0,1.35,23.5,160.5,285.5,225.21
2016,8,6,7,0,434.0,85.0,1.4,24.0,207.0,358.68,284.29
2016,8,6,7,15,252.0,117.5,1.45,24.5,192.0,295.01,233.98
2016,8,6,7,30,70.0,150.0,1.5,25.0,177.0,200.79,157.34
2016,8,6,7,45,345.0,131.0,1.6,25.5,292.5,412.32,325.42
2016,8,6,8,0,620.0,112.0,1.7,26.0,408.0,620.44,480.05
2016,8,6,8,15,647.5,117.5,1.7,26.5,457.0,674.16,514.18
2016,8,6,8,30,675.0,123.0,1.7,27.0,506.0,727.72,548.19
2016,8,6,8,45,594.5,167.0,1.75,27.5,525.5,729.87,546.53
2016,8,6,9,0,514.0,211.0,1.8,28.0,545.0,717.0,533.68
2016,8,6,9,15,638.5,172.5,1.7,28.5,616.0,810.66,595.56
2016,8,6,9,30,763.0,134.0,1.6,29.0,687.0,894.39,645.56
2016,8,6,9,45,777.5,135.5,1.55,29.5,725.5,923.85,660.15
2016,8,6,10,0,792.0,137.0,1.5,30.0,764.0,950.52,673.35
2016,8,6,10,15,801.5,139.0,1.45,30.0,795.5,969.74,683.17
2016,8,6,10,30,811.0,141.0,1.4,30.0,827.0,985.66,691.03
2016,8,6,10,45,821.0,141.0,1.4,30.5,853.5,996.48,695.21
2016,8,6,11,0,831.0,141.0,1.4,31.0,880.0,992.0,690.22
2016,8,6,11,15,835.5,142.0,1.4,31.0,897.5,991.32,689.25
2016,8,6,11,30,840.0,143.0,1.4,31.0,915.0,987.09,686.19
2016,8,6,11,45,845.0,141.5,1.45,31.5,926.5,977.39,679.32
2016,8,6,12,0,850.0,140.0,1.5,32.0,938.0,964.22,670.47
2016,8,6,12,15,850.5,140.0,1.5,32.0,940.0,944.78,658.54
2016,8,6,12,30,851.0,140.0,1.5,32.0,942.0,922.12,644.73
2016,8,6,12,45,849.0,140.0,1.55,32.0,936.5,894.13,628.23
2016,8,6,13,0,847.0,140.0,1.6,32.0,931.0,863.29,609.86
2016,8,6,13,15,843.5,139.5,1.6,32.0,918.0,828.06,588.04
2016,8,6,13,30,840.0,139.0,1.6,32.0,905.0,790.37,564.5
2016,8,6,13,45,835.5,136.5,1.65,32.0,884.5,747.9,538.07
2016,8,6,14,0,831.0,134.0,1.7,32.0,864.0,703.41,508.35
2016,8,6,14,15,823.5,132.5,1.7,32.0,836.5,655.96,475.35
2016,8,6,14,30,816.0,131.0,1.7,32.0,809.0,607.46,440.73
2016,8,6,14,45,806.0,128.5,1.7,32.0,775.5,554.2,401.83
2016,8,6,15,0,796.0,126.0,1.7,32.0,742.0,500.35,361.3
2016,8,6,15,15,783.0,123.5,1.65,32.0,703.0,444.84,318.15
2016,8,6,15,30,770.0,121.0,1.6,32.0,664.0,389.56,273.92
2016,8,6,15,45,753.5,117.5,1.6,32.0,620.5,332.85,227.77
2016,8,6,16,0,737.0,114.0,1.6,32.0,577.0,277.31,181.95
2016,8,6,16,15,715.5,110.0,1.55,32.0,529.5,216.7,133.15
2016,8,6,16,30,694.0,106.0,1.5,32.0,482.0,162.92,92.46
2016,8,6,16,45,534.0,132.5,1.5,32.0,404.5,125.13,75.65
2016,8,6,17,0,374.0,159.0,1.5,32.0,327.0,106.63,82.29
2016,8,6,17,15,358.0,139.5,1.35,31.0,284.0,95.85,74.09
2016,8,6,17,30,342.0,120.0,1.2,30.0,241.0,84.42,65.16
2016,8,6,17,45,398.0,94.5,1.1,29.5,212.5,68.39,52.03
2016,8,6,18,0,454.0,69.0,1.0,29.0,184.0,52.27,38.56
2016,8,6,18,15,379.0,58.0,0.95,28.5,139.0,43.9,31.35
2016,8,6,18,30,304.0,47.0,0.9,28.0,94.0,36.14,24.42
2016,8,6,18,45,200.5,32.5,0.85,27.5,58.5,25.32,14.33
2016,8,6,19,0,97.0,18.0,0.8,27.0,23.0,14.18,0.0
2016,8,6,19,15,48.5,9.0,0.8,26.5,11.5,8.19,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.5,1.8,23.0,0.5,0.45,0.0
2016,8,7,6,0,0.0,1.0,2.0,23.0,1.0,0.87,0.0
2016,8,7,6,15,0.0,2.5,2.1,23.5,2.5,2.19,0.0
2016,8,7,6,30,0.0,4.0,2.2,24.0,4.0,3.51,0.0
2016,8,7,6,45,0.0,5.5,2.3,24.5,5.5,4.82,0.0
2016,8,7,7,0,0.0,7.0,2.4,25.0,7.0,6.15,0.0
2016,8,7,7,15,26.0,76.5,2.4,25.0,86.5,89.24,68.23
2016,8,7,7,30,52.0,146.0,2.4,25.0,166.0,184.4,145.01
2016,8,7,7,45,82.0,173.0,2.45,25.5,209.5,236.24,185.71
2016,8,7,8,0,112.0,200.0,2.5,26.0,253.0,303.28,237.23
2016,8,7,8,15,359.0,173.0,2.5,26.5,370.5,500.47,389.98
2016,8,7,8,30,606.0,146.0,2.5,27.0,488.0,696.78,533.06
2016,8,7,8,45,310.0,181.5,2.5,27.5,357.0,475.15,365.51
2016,8,7,9,0,14.0,217.0,2.5,28.0,226.0,214.52,161.81
2016,8,7,9,15,38.5,267.0,2.45,28.0,294.5,302.46,229.09
2016,8,7,9,30,63.0,317.0,2.4,28.0,363.0,379.05,285.38
2016,8,7,9,45,61.5,334.0,2.35,28.5,381.0,394.73,295.06
2016,8,7,10,0,60.0,351.0,2.3,29.0,399.0,410.0,304.61
2016,8,7,10,15,40.0,326.0,2.25,29.0,359.0,361.64,268.47
2016,8,7,10,30,20.0,301.0,2.2,29.0,319.0,298.88,221.8
2016,8,7,10,45,20.5,310.0,2.2,29.0,328.5,307.25,227.86
2016,8,7,11,0,21.0,319.0,2.2,29.0,338.0,315.5,233.59
2016,8,7,11,15,13.5,243.5,2.15,29.0,256.0,235.28,174.23
2016,8,7,11,30,6.0,168.0,2.1,29.0,174.0,157.3,115.7
2016,8,7,11,45,20.0,277.0,2.1,29.5,296.0,282.07,208.73
2016,8,7,12,0,34.0,386.0,2.1,30.0,418.0,400.01,292.8
2016,8,7,12,15,52.0,416.0,2.05,30.0,465.0,442.66,322.62
2016,8,7,12,30,70.0,446.0,2.0,30.0,512.0,483.45,351.09
2016,8,7,12,45,64.5,437.5,2.0,30.0,498.5,464.58,337.57
2016,8,7,13,0,59.0,429.0,2.0,30.0,485.0,445.95,324.54
2016,8,7,13,15,91.5,441.5,2.0,30.0,526.0,478.11,348.0
2016,8,7,13,30,124.0,454.0,2.0,30.0,567.0,511.37,371.63
2016,8,7,13,45,109.0,438.0,2.0,30.0,536.0,471.87,343.79
2016,8,7,14,0,94.0,422.0,2.0,30.0,505.0,438.1,320.13
2016,8,7,14,15,83.5,402.5,2.0,29.5,474.5,405.74,297.97
2016,8,7,14,30,73.0,383.0,2.0,29.0,444.0,374.62,276.42
2016,8,7,14,45,166.0,371.0,2.05,29.0,501.5,406.03,300.02
2016,8,7,15,0,259.0,359.0,2.1,29.0,559.0,425.07,313.23
2016,8,7,15,15,233.5,342.5,2.1,28.5,515.5,383.21,282.58
2016,8,7,15,30,208.0,326.0,2.1,28.0,472.0,341.82,252.23
2016,8,7,15,45,425.5,239.0,2.15,28.0,513.0,319.79,230.12
2016,8,7,16,0,643.0,152.0,2.2,28.0,554.0,277.83,188.86
2016,8,7,16,15,477.5,184.0,2.2,27.5,469.0,226.62,152.94
2016,8,7,16,30,312.0,216.0,2.2,27.0,384.0,198.32,138.11
2016,8,7,16,45,294.0,195.0,2.2,27.0,341.0,157.91,110.96
2016,8,7,17,0,276.0,174.0,2.2,27.0,298.0,122.1,96.92
2016,8,7,17,15,250.0,156.5,2.1,26.5,257.5,111.69,88.82
2016,8,7,17,30,224.0,139.0,2.0,26.0,217.0,100.81,80.11
2016,8,7,17,45,192.5,118.5,1.95,26.0,178.0,87.47,68.97
2016,8,7,18,0,161.0,98.0,1.9,26.0,139.0,76.06,59.2
2016,8,7,18,15,123.0,76.5,1.8,25.5,103.5,60.27,45.58
2016,8,7,18,30,85.0,55.0,1.7,25.0,68.0,44.14,31.39
2016,8,7,18,45,42.5,34.5,1.65,24.5,41.0,28.34,16.71
2016,8,7,19,0,0.0,14.0,1.6,24.0,14.0,12.34,0.0
2016,8,7,19,15,0.0,7.0,1.65,24.0,7.0,6.37,0.0
2016,8,7,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,11.0,1.4,22.5,11.0,10.01,0.0
2016,8,8,6,0,0.0,22.0,1.6,23.0,22.0,19.97,7.22
2016,8,8,6,15,23.0,42.5,1.55,23.0,46.5,54.2,37.47
2016,8,8,6,30,46.0,63.0,1.5,23.0,71.0,87.43,65.67
2016,8,8,6,45,67.5,84.0,1.45,23.0,100.5,122.49,95.32
2016,8,8,7,0,89.0,105.0,1.4,23.0,130.0,168.57,133.43
2016,8,8,7,15,59.5,122.0,1.3,23.0,140.0,162.12,127.98
2016,8,8,7,30,30.0,139.0,1.2,23.0,150.0,161.77,126.93
2016,8,8,7,45,19.0,147.5,1.2,23.5,155.0,152.53,118.73
2016,8,8,8,0,8.0,156.0,1.2,24.0,160.0,151.87,117.27
2016,8,8,8,15,123.5,198.5,1.2,24.0,268.0,312.88,245.06
2016,8,8,8,30,239.0,241.0,1.2,24.0,376.0,475.39,366.58
2016,8,8,8,45,128.0,234.0,1.2,24.5,307.0,361.62,277.81
2016,8,8,9,0,17.0,227.0,1.2,25.0,238.0,227.46,172.99
2016,8,8,9,15,11.0,205.0,1.2,25.5,212.0,199.22,151.03
2016,8,8,9,30,5.0,183.0,1.2,26.0,186.0,171.72,129.23
2016,8,8,9,45,25.0,258.5,1.2,26.5,277.5,278.5,209.89
2016,8,8,10,0,45.0,334.0,1.2,27.0,369.0,377.17,281.0
2016,8,8,10,15,68.5,367.5,1.15,27.0,424.0,434.62,321.38
2016,8,8,10,30,92.0,401.0,1.1,27.0,479.0,491.85,360.93
2016,8,8,10,45,86.5,411.0,1.1,27.5,486.0,494.23,360.68
2016,8,8,11,0,81.0,421.0,1.1,28.0,493.0,496.09,360.57
2016,8,8,11,15,47.0,341.0,1.05,28.0,383.5,376.7,276.02
2016,8,8,11,30,13.0,261.0,1.0,28.0,274.0,250.68,184.61
2016,8,8,11,45,104.5,366.5,1.0,28.5,464.5,466.85,341.5
2016,8,8,12,0,196.0,472.0,1.0,29.0,655.0,654.25,466.64
2016,8,8,12,15,150.5,469.0,0.95,29.0,610.0,599.07,426.57
2016,8,8,12,30,105.0,466.0,0.9,29.0,565.0,535.2,382.72
2016,8,8,12,45,463.0,306.5,0.9,29.0,738.5,721.34,516.58
2016,8,8,13,0,821.0,147.0,0.9,29.0,912.0,847.76,600.52
2016,8,8,13,15,818.0,146.5,0.95,29.0,899.0,813.63,578.35
2016,8,8,13,30,815.0,146.0,1.0,29.0,886.0,782.48,559.84
2016,8,8,13,45,588.0,268.5,1.05,29.0,796.5,687.83,494.4
2016,8,8,14,0,361.0,391.0,1.1,29.0,707.0,601.13,432.8
2016,8,8,14,15,262.0,398.0,1.15,29.0,623.5,519.2,376.47
2016,8,8,14,30,163.0,405.0,1.2,29.0,540.0,446.26,325.26
2016,8,8,14,45,227.0,377.5,1.3,29.0,557.0,444.45,325.13
2016,8,8,15,0,291.0,350.0,1.4,29.0,574.0,433.68,317.28
2016,8,8,15,15,232.0,338.5,1.5,28.5,511.0,379.44,278.56
2016,8,8,15,30,173.0,327.0,1.6,28.0,448.0,329.34,242.81
2016,8,8,15,45,87.5,246.5,1.7,28.0,307.5,231.6,171.71
2016,8,8,16,0,2.0,166.0,1.8,28.0,167.0,143.9,107.59
2016,8,8,16,15,5.0,170.0,1.85,27.5,172.5,146.34,110.11
2016,8,8,16,30,8.0,174.0,1.9,27.0,178.0,147.73,111.67
2016,8,8,16,45,4.0,117.0,1.95,27.0,119.0,101.42,75.77
2016,8,8,17,0,0.0,60.0,2.0,27.0,60.0,53.01,39.31
2016,8,8,17,15,0.0,52.0,1.95,26.5,52.0,45.9,33.54
2016,8,8,17,30,0.0,44.0,1.9,26.0,44.0,38.8,27.66
2016,8,8,17,45,0.0,36.0,1.9,26.0,36.0,31.72,21.62
2016,8,8,18,0,0.0,28.0,1.9,26.0,28.0,24.64,15.51
2016,8,8,18,15,0.0,20.5,1.95,25.5,20.5,18.02,9.74
2016,8,8,18,30,0.0,13.0,2.0,25.0,13.0,11.41,3.94
2016,8,8,18,45,0.0,7.5,2.05,24.5,7.5,6.58,0.0
2016,8,8,19,0,0.0,2.0,2.1,24.0,2.0,1.75,0.0
2016,8,8,19,15,0.0,1.0,2.2,23.5,1.0,0.91,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,5,45,90.0,12.0,1.7,22.0,18.5,35.99,0.0
2016,8,9,6,0,180.0,24.0,1.9,22.0,37.0,102.49,54.88
2016,8,9,6,15,286.0,35.5,1.9,22.5,76.5,174.08,128.99
2016,8,9,6,30,392.0,47.0,1.9,23.0,116.0,252.53,195.87
2016,8,9,6,45,467.5,54.5,1.9,23.5,163.5,322.48,254.86
2016,8,9,7,0,543.0,62.0,1.9,24.0,211.0,399.7,317.6
2016,8,9,7,15,589.5,67.5,1.9,24.0,261.5,463.35,368.31
2016,8,9,7,30,636.0,73.0,1.9,24.0,312.0,530.15,419.57
2016,8,9,7,45,320.0,111.5,1.9,24.5,232.0,373.13,295.99
2016,8,9,8,0,4.0,150.0,1.9,25.0,152.0,142.75,109.25
2016,8,9,8,15,10.0,173.0,1.9,25.5,178.5,169.74,130.55
2016,8,9,8,30,16.0,196.0,1.9,26.0,205.0,197.14,151.28
2016,8,9,8,45,51.0,240.5,1.95,26.5,273.0,287.3,220.43
2016,8,9,9,0,86.0,285.0,2.0,27.0,341.0,367.62,279.95
2016,8,9,9,15,454.5,191.5,2.05,27.0,516.0,655.1,496.31
2016,8,9,9,30,823.0,98.0,2.1,27.0,691.0,903.54,663.7
2016,8,9,9,45,827.5,103.0,2.15,27.5,727.0,928.27,675.1
2016,8,9,10,0,832.0,108.0,2.2,28.0,763.0,949.68,686.55
2016,8,9,10,15,431.0,220.5,2.2,28.0,561.0,689.66,509.98
2016,8,9,10,30,30.0,333.0,2.2,28.0,359.0,357.71,264.65
2016,8,9,10,45,30.5,344.0,2.25,28.5,371.0,367.71,272.46
2016,8,9,11,0,31.0,355.0,2.3,29.0,383.0,377.42,278.61
2016,8,9,11,15,74.0,404.5,2.3,29.0,472.0,468.9,344.81
2016,8,9,11,30,117.0,454.0,2.3,29.0,561.0,573.42,417.77
2016,8,9,11,45,125.5,461.5,2.35,29.5,578.0,583.28,423.17
2016,8,9,12,0,134.0,469.0,2.4,30.0,595.0,591.93,428.33
2016,8,9,12,15,95.5,449.5,2.4,30.0,539.5,517.01,375.68
2016,8,9,12,30,57.0,430.0,2.4,30.0,484.0,456.59,332.7
2016,8,9,12,45,61.0,432.0,2.45,30.5,489.5,456.72,332.63
2016,8,9,13,0,65.0,434.0,2.5,31.0,495.0,456.21,331.83
2016,8,9,13,15,38.0,332.0,2.55,31.0,367.5,334.07,244.87
2016,8,9,13,30,11.0,230.0,2.6,31.0,240.0,213.54,156.72
2016,8,9,13,45,215.0,295.0,2.65,31.0,482.5,430.71,319.87
2016,8,9,14,0,419.0,360.0,2.7,31.0,725.0,616.82,451.17
2016,8,9,14,15,212.0,265.5,2.7,31.0,450.0,374.12,277.14
2016,8,9,14,30,5.0,171.0,2.7,31.0,175.0,154.03,112.61
2016,8,9,14,45,398.0,148.5,2.75,31.0,454.0,346.93,259.83
2016,8,9,15,0,791.0,126.0,2.8,31.0,733.0,496.66,364.45
2016,8,9,15,15,605.0,198.5,2.8,30.5,648.5,425.3,309.65
2016,8,9,15,30,419.0,271.0,2.8,30.0,564.0,372.26,270.31
2016,8,9,15,45,340.5,270.0,2.8,30.0,498.0,319.36,230.41
2016,8,9,16,0,262.0,269.0,2.8,30.0,432.0,272.28,195.67
2016,8,9,16,15,357.5,225.0,2.65,29.5,427.0,237.39,164.81
2016,8,9,16,30,453.0,181.0,2.5,29.0,422.0,185.58,121.56
2016,8,9,16,45,535.5,140.0,2.45,29.0,397.0,128.84,80.35
2016,8,9,17,0,618.0,99.0,2.4,29.0,372.0,66.68,50.37
2016,8,9,17,15,577.5,92.5,2.25,28.5,321.5,64.27,48.68
2016,8,9,17,30,537.0,86.0,2.1,28.0,271.0,61.71,46.76
2016,8,9,17,45,488.0,76.5,1.95,27.5,222.5,56.51,42.49
2016,8,9,18,0,439.0,67.0,1.8,27.0,174.0,51.02,37.82
2016,8,9,18,15,356.5,56.5,1.7,26.5,129.5,42.87,30.68
2016,8,9,18,30,274.0,46.0,1.6,26.0,85.0,35.45,23.91
2016,8,9,18,45,137.0,32.0,1.55,25.5,51.5,24.95,13.39
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,16.37,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,8.19,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,84.5,12.0,0.95,22.5,18.0,34.49,0.0
2016,8,10,6,0,169.0,24.0,1.1,23.0,36.0,98.59,49.26
2016,8,10,6,15,278.0,36.0,1.15,23.0,75.0,171.7,126.39
2016,8,10,6,30,387.0,48.0,1.2,23.0,114.0,251.67,194.41
2016,8,10,6,45,459.5,56.0,1.3,23.5,161.5,320.56,252.29
2016,8,10,7,0,532.0,64.0,1.4,24.0,209.0,396.38,313.72
2016,8,10,7,15,579.5,70.0,1.45,24.5,259.5,460.8,364.07
2016,8,10,7,30,627.0,76.0,1.5,25.0,310.0,528.49,414.87
2016,8,10,7,45,663.0,80.0,1.6,25.5,361.0,588.3,458.3
2016,8,10,8,0,699.0,84.0,1.7,26.0,412.0,646.58,497.94
2016,8,10,8,15,447.5,164.0,1.75,26.5,382.5,562.67,432.29
2016,8,10,8,30,196.0,244.0,1.8,27.0,353.0,429.03,328.32
2016,8,10,8,45,491.5,170.0,1.85,27.5,477.5,638.98,485.73
2016,8,10,9,0,787.0,96.0,1.9,28.0,602.0,838.88,620.02
2016,8,10,9,15,507.5,214.0,1.9,28.0,549.0,730.16,541.46
2016,8,10,9,30,228.0,332.0,1.9,28.0,496.0,570.82,423.7
2016,8,10,9,45,261.0,345.0,1.95,28.5,542.5,636.06,468.93
2016,8,10,10,0,294.0,358.0,2.0,29.0,589.0,684.18,500.32
2016,8,10,10,15,377.0,342.0,2.0,29.0,650.5,750.21,545.77
2016,8,10,10,30,460.0,326.0,2.0,29.0,712.0,832.49,600.42
2016,8,10,10,45,660.0,219.5,2.05,29.5,792.0,927.51,664.8
2016,8,10,11,0,860.0,113.0,2.1,30.0,872.0,995.14,705.05
2016,8,10,11,15,864.0,113.5,2.1,30.0,889.5,993.57,702.75
2016,8,10,11,30,868.0,114.0,2.1,30.0,907.0,988.36,699.0
2016,8,10,11,45,868.5,115.5,2.15,30.5,917.0,977.06,690.76
2016,8,10,12,0,869.0,117.0,2.2,31.0,927.0,962.22,680.44
2016,8,10,12,15,582.0,284.5,2.15,31.0,827.5,850.17,606.09
2016,8,10,12,30,295.0,452.0,2.1,31.0,728.0,716.62,510.82
2016,8,10,12,45,148.5,297.5,2.05,31.0,436.5,416.4,305.25
2016,8,10,13,0,2.0,143.0,2.0,31.0,145.0,129.44,93.25
2016,8,10,13,15,5.5,175.0,1.95,31.0,180.5,160.72,117.4
2016,8,10,13,30,9.0,207.0,1.9,31.0,216.0,191.48,140.42
2016,8,10,13,45,54.5,313.5,1.85,31.0,362.0,321.52,236.66
2016,8,10,14,0,100.0,420.0,1.8,31.0,508.0,440.95,321.38
2016,8,10,14,15,106.0,408.0,1.85,31.0,498.0,425.28,310.04
2016,8,10,14,30,112.0,396.0,1.9,31.0,488.0,408.88,298.77
2016,8,10,14,45,436.0,268.0,1.95,31.0,604.5,467.45,342.88
2016,8,10,15,0,760.0,140.0,2.0,31.0,721.0,492.99,359.11
2016,8,10,15,15,551.5,217.0,2.0,30.5,626.5,416.71,302.21
2016,8,10,15,30,343.0,294.0,2.0,30.0,532.0,364.03,264.21
2016,8,10,15,45,376.5,263.5,2.05,30.0,509.0,325.47,233.26
2016,8,10,16,0,410.0,233.0,2.1,30.0,486.0,279.01,195.38
2016,8,10,16,15,422.0,208.5,2.0,29.5,450.0,232.48,158.16
2016,8,10,16,30,434.0,184.0,1.9,29.0,414.0,184.76,121.57
2016,8,10,16,45,397.0,170.0,1.85,29.0,364.0,140.24,93.61
2016,8,10,17,0,360.0,156.0,1.8,29.0,314.0,111.7,87.6
2016,8,10,17,15,339.0,137.5,1.6,28.5,271.0,100.32,78.67
2016,8,10,17,30,318.0,119.0,1.4,28.0,228.0,88.43,69.11
2016,8,10,17,45,285.0,101.5,1.25,27.5,186.5,76.66,59.43
2016,8,10,18,0,252.0,84.0,1.1,27.0,145.0,64.45,49.12
2016,8,10,18,15,201.5,66.5,1.0,26.5,107.5,51.76,38.12
2016,8,10,18,30,151.0,49.0,0.9,26.0,70.0,38.7,26.55
2016,8,10,18,45,75.5,31.0,0.85,25.5,41.5,24.88,12.93
2016,8,10,19,0,0.0,13.0,0.8,25.0,13.0,11.82,0.0
2016,8,10,19,15,0.0,6.5,0.8,25.0,6.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
