Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,67.5,12.0,0.95,22.5,16.5,29.78,0.0
2016,8,11,6,0,135.0,24.0,1.1,23.0,33.0,86.91,39.67
2016,8,11,6,15,241.5,37.5,1.15,23.0,71.5,157.34,115.42
2016,8,11,6,30,348.0,51.0,1.2,23.0,110.0,234.77,181.35
2016,8,11,6,45,428.5,59.0,1.3,23.5,157.5,308.5,242.92
2016,8,11,7,0,509.0,67.0,1.4,24.0,205.0,387.38,306.77
2016,8,11,7,15,412.0,99.5,1.45,24.5,227.0,386.9,306.45
2016,8,11,7,30,315.0,132.0,1.5,25.0,249.0,367.18,290.29
2016,8,11,7,45,259.0,162.5,1.55,25.5,268.5,376.41,295.59
2016,8,11,8,0,203.0,193.0,1.6,26.0,288.0,365.78,285.3
2016,8,11,8,15,290.0,202.0,1.6,26.5,354.5,465.64,359.87
2016,8,11,8,30,377.0,211.0,1.6,27.0,421.0,557.96,425.92
2016,8,11,8,45,349.5,240.0,1.6,27.5,448.0,578.45,436.78
2016,8,11,9,0,322.0,269.0,1.6,28.0,475.0,595.47,445.51
2016,8,11,9,15,568.5,185.0,1.6,28.0,580.0,762.81,565.04
2016,8,11,9,30,815.0,101.0,1.6,28.0,685.0,900.81,653.17
2016,8,11,9,45,608.5,211.0,1.6,28.5,660.5,852.07,617.28
2016,8,11,10,0,402.0,321.0,1.6,29.0,636.0,751.03,543.56
2016,8,11,10,15,632.5,211.5,1.6,29.0,730.5,889.97,640.0
2016,8,11,10,30,863.0,102.0,1.6,29.0,825.0,988.33,699.6
2016,8,11,10,45,869.5,102.5,1.6,29.5,849.5,996.65,701.33
2016,8,11,11,0,876.0,103.0,1.6,30.0,874.0,1001.33,701.95
2016,8,11,11,15,879.5,104.0,1.55,30.0,892.0,999.81,699.63
2016,8,11,11,30,883.0,105.0,1.5,30.0,910.0,994.56,695.22
2016,8,11,11,45,885.5,105.0,1.5,30.5,920.0,983.61,686.8
2016,8,11,12,0,888.0,105.0,1.5,31.0,930.0,969.03,676.36
2016,8,11,12,15,590.0,278.5,1.5,31.0,827.5,852.58,601.49
2016,8,11,12,30,292.0,452.0,1.5,31.0,725.0,714.3,504.9
2016,8,11,12,45,307.0,444.5,1.5,31.5,730.0,705.41,499.64
2016,8,11,13,0,322.0,437.0,1.5,32.0,735.0,694.54,491.9
2016,8,11,13,15,597.5,273.0,1.5,32.0,816.0,759.3,541.24
2016,8,11,13,30,873.0,109.0,1.5,32.0,897.0,789.6,564.01
2016,8,11,13,45,671.0,225.5,1.5,32.0,823.0,711.92,510.08
2016,8,11,14,0,469.0,342.0,1.5,32.0,749.0,636.62,455.95
2016,8,11,14,15,659.0,224.0,1.5,32.0,776.0,630.19,454.79
2016,8,11,14,30,849.0,106.0,1.5,32.0,803.0,604.04,438.11
2016,8,11,14,45,839.0,105.0,1.5,32.0,769.0,551.21,399.21
2016,8,11,15,0,829.0,104.0,1.5,32.0,735.0,497.63,358.7
2016,8,11,15,15,817.0,101.5,1.5,31.5,696.0,441.43,315.63
2016,8,11,15,30,805.0,99.0,1.5,31.0,657.0,385.22,270.98
2016,8,11,15,45,788.5,97.0,1.55,31.0,613.0,323.43,220.66
2016,8,11,16,0,772.0,95.0,1.6,31.0,569.0,266.84,173.51
2016,8,11,16,15,751.5,92.0,1.55,30.5,522.0,210.05,127.38
2016,8,11,16,30,731.0,89.0,1.5,30.0,475.0,155.37,86.27
2016,8,11,16,45,702.5,85.0,1.5,30.0,425.0,101.77,54.38
2016,8,11,17,0,674.0,81.0,1.5,30.0,375.0,54.57,40.1
2016,8,11,17,15,636.5,76.0,1.4,29.5,324.0,52.68,38.79
2016,8,11,17,30,599.0,71.0,1.3,29.0,273.0,50.7,37.31
2016,8,11,17,45,544.5,64.5,1.2,28.5,223.5,47.36,34.6
2016,8,11,18,0,490.0,58.0,1.1,28.0,174.0,43.92,31.64
2016,8,11,18,15,409.0,48.5,1.05,27.5,128.5,37.69,26.15
2016,8,11,18,30,328.0,39.0,1.0,27.0,83.0,31.23,20.2
2016,8,11,18,45,207.0,26.0,1.0,26.5,49.5,20.39,9.09
2016,8,11,19,0,86.0,13.0,1.0,26.0,16.0,11.82,0.0
2016,8,11,19,15,43.0,6.5,1.1,25.5,8.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,86.5,11.0,0.95,22.5,16.5,34.22,0.0
2016,8,12,6,0,173.0,22.0,1.1,23.0,33.0,96.75,40.03
2016,8,12,6,15,283.5,33.5,1.15,23.5,72.0,171.88,125.54
2016,8,12,6,30,394.0,45.0,1.2,24.0,111.0,252.32,193.89
2016,8,12,6,45,473.0,51.5,1.3,24.5,159.0,323.1,253.22
2016,8,12,7,0,552.0,58.0,1.4,25.0,207.0,401.5,316.57
2016,8,12,7,15,599.0,63.5,1.4,25.5,257.5,465.98,366.66
2016,8,12,7,30,646.0,69.0,1.4,26.0,308.0,533.69,417.02
2016,8,12,7,45,683.5,72.5,1.4,26.5,359.5,592.47,458.48
2016,8,12,8,0,721.0,76.0,1.4,27.0,411.0,655.11,500.04
2016,8,12,8,15,466.0,158.0,1.45,27.5,384.5,571.9,436.04
2016,8,12,8,30,211.0,240.0,1.5,28.0,358.0,438.01,333.06
2016,8,12,8,45,509.5,163.0,1.55,28.5,480.5,647.95,488.86
2016,8,12,9,0,808.0,86.0,1.6,29.0,603.0,839.11,614.96
2016,8,12,9,15,821.5,88.5,1.6,29.0,645.5,875.41,634.97
2016,8,12,9,30,835.0,91.0,1.6,29.0,688.0,909.17,654.78
2016,8,12,9,45,534.5,230.0,1.65,29.5,620.5,794.66,576.46
2016,8,12,10,0,234.0,369.0,1.7,30.0,553.0,620.91,451.19
2016,8,12,10,15,554.5,232.0,1.75,30.0,689.5,834.0,603.01
2016,8,12,10,30,875.0,95.0,1.8,30.0,826.0,993.39,703.24
2016,8,12,10,45,561.5,261.5,1.85,30.5,736.5,872.05,621.37
2016,8,12,11,0,248.0,428.0,1.9,31.0,647.0,705.89,503.39
2016,8,12,11,15,572.5,262.5,1.9,31.0,780.0,874.23,623.76
2016,8,12,11,30,897.0,97.0,1.9,31.0,913.0,1000.67,702.93
2016,8,12,11,45,562.5,280.0,1.95,31.5,794.0,860.15,609.7
2016,8,12,12,0,228.0,463.0,2.0,32.0,675.0,677.87,481.43
2016,8,12,12,15,224.0,465.5,2.0,32.0,674.0,666.55,474.96
2016,8,12,12,30,220.0,468.0,2.0,32.0,673.0,654.22,466.57
2016,8,12,12,45,550.5,289.5,2.0,32.5,798.5,784.39,560.53
2016,8,12,13,0,881.0,111.0,2.0,33.0,924.0,866.93,615.05
2016,8,12,13,15,878.0,110.0,2.0,33.0,911.0,830.3,591.11
2016,8,12,13,30,875.0,109.0,2.0,33.0,898.0,791.05,566.39
2016,8,12,13,45,868.0,110.0,2.0,33.0,877.0,748.16,539.08
2016,8,12,14,0,861.0,111.0,2.0,33.0,856.0,703.28,509.18
2016,8,12,14,15,854.0,109.5,2.0,32.5,828.5,654.44,475.97
2016,8,12,14,30,847.0,108.0,2.0,32.0,801.0,604.09,440.63
2016,8,12,14,45,834.0,108.5,2.0,32.0,766.5,550.91,401.21
2016,8,12,15,0,821.0,109.0,2.0,32.0,732.0,497.26,360.24
2016,8,12,15,15,808.5,106.5,1.95,32.0,693.0,438.02,313.92
2016,8,12,15,30,796.0,104.0,1.9,32.0,654.0,381.17,267.96
2016,8,12,15,45,775.0,103.5,1.85,32.0,609.0,323.74,220.68
2016,8,12,16,0,754.0,103.0,1.8,32.0,564.0,267.94,174.3
2016,8,12,16,15,733.0,99.5,1.75,31.5,516.5,211.65,128.86
2016,8,12,16,30,712.0,96.0,1.7,31.0,469.0,157.57,88.53
2016,8,12,16,45,678.5,93.0,1.7,31.0,418.5,99.85,53.75
2016,8,12,17,0,645.0,90.0,1.7,31.0,368.0,60.87,45.16
2016,8,12,17,15,605.5,84.0,1.55,30.5,317.5,58.54,43.5
2016,8,12,17,30,566.0,78.0,1.4,30.0,267.0,56.08,41.65
2016,8,12,17,45,508.0,70.5,1.25,29.5,217.5,52.19,38.49
2016,8,12,18,0,450.0,63.0,1.1,29.0,168.0,48.17,35.05
2016,8,12,18,15,368.0,52.0,1.05,28.5,123.5,40.82,28.6
2016,8,12,18,30,286.0,41.0,1.0,28.0,79.0,31.76,20.46
2016,8,12,18,45,172.5,26.5,0.95,27.5,46.0,20.78,8.73
2016,8,12,19,0,59.0,12.0,0.9,27.0,13.0,10.91,0.0
2016,8,12,19,15,29.5,6.0,0.95,26.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,73.5,11.0,1.6,22.5,15.5,30.62,0.0
2016,8,13,6,0,147.0,22.0,1.8,23.0,31.0,87.79,31.07
2016,8,13,6,15,252.5,35.5,1.9,23.5,69.0,160.04,116.67
2016,8,13,6,30,358.0,49.0,2.0,24.0,107.0,240.48,185.4
2016,8,13,6,45,432.5,57.5,2.15,24.5,154.5,309.73,244.01
2016,8,13,7,0,507.0,66.0,2.3,25.0,202.0,386.11,306.54
2016,8,13,7,15,556.0,73.0,2.4,25.5,252.0,451.62,358.48
2016,8,13,7,30,605.0,80.0,2.5,26.0,302.0,520.58,411.11
2016,8,13,7,45,642.0,85.0,2.6,27.0,353.0,581.51,455.05
2016,8,13,8,0,679.0,90.0,2.7,28.0,404.0,643.8,497.37
2016,8,13,8,15,704.5,94.0,2.7,28.5,453.5,696.58,531.89
2016,8,13,8,30,730.0,98.0,2.7,29.0,503.0,745.66,563.03
2016,8,13,8,45,748.0,102.5,2.75,29.5,549.0,791.25,591.41
2016,8,13,9,0,766.0,107.0,2.8,30.0,595.0,835.16,618.18
2016,8,13,9,15,780.5,109.5,2.85,30.0,637.0,871.5,640.82
2016,8,13,9,30,795.0,112.0,2.9,30.0,679.0,905.41,661.77
2016,8,13,9,45,808.0,113.5,2.95,30.5,717.0,934.02,677.82
2016,8,13,10,0,821.0,115.0,3.0,31.0,755.0,949.36,685.23
2016,8,13,10,15,829.0,117.0,3.0,31.0,786.0,967.26,695.49
2016,8,13,10,30,837.0,119.0,3.0,31.0,817.0,981.79,703.64
2016,8,13,10,45,436.0,240.0,3.05,31.5,604.0,718.09,524.81
2016,8,13,11,0,35.0,361.0,3.1,32.0,391.0,388.67,283.35
2016,8,13,11,15,44.0,384.5,3.1,32.0,423.5,419.34,306.33
2016,8,13,11,30,53.0,408.0,3.1,32.0,456.0,449.21,327.29
2016,8,13,11,45,449.0,271.5,3.1,32.0,686.5,737.76,538.34
2016,8,13,12,0,845.0,135.0,3.1,32.0,917.0,957.75,684.71
2016,8,13,12,15,845.0,135.5,3.1,32.0,919.0,938.07,670.14
2016,8,13,12,30,845.0,136.0,3.1,32.0,921.0,915.16,655.51
2016,8,13,12,45,836.5,140.0,3.1,32.0,914.0,884.79,636.06
2016,8,13,13,0,828.0,144.0,3.1,32.0,907.0,851.85,614.93
2016,8,13,13,15,572.0,283.5,3.05,32.0,807.5,748.06,542.13
2016,8,13,13,30,316.0,423.0,3.0,32.0,708.0,639.81,462.76
2016,8,13,13,45,321.0,410.5,3.0,32.0,694.0,612.21,444.53
2016,8,13,14,0,326.0,398.0,3.0,32.0,680.0,583.55,424.82
2016,8,13,14,15,560.5,267.5,2.95,32.0,733.0,603.37,442.04
2016,8,13,14,30,795.0,137.0,2.9,32.0,786.0,597.97,439.57
2016,8,13,14,45,784.5,135.0,2.85,32.0,752.0,545.33,399.77
2016,8,13,15,0,774.0,133.0,2.8,32.0,718.0,492.19,358.76
2016,8,13,15,15,760.5,130.0,2.7,32.0,679.0,436.68,314.8
2016,8,13,15,30,747.0,127.0,2.6,32.0,640.0,381.54,269.98
2016,8,13,15,45,460.5,200.5,2.55,32.0,510.0,299.17,210.7
2016,8,13,16,0,174.0,274.0,2.5,32.0,380.0,257.62,185.92
2016,8,13,16,15,421.5,192.0,2.4,31.5,419.5,218.83,146.87
2016,8,13,16,30,669.0,110.0,2.3,31.0,459.0,156.6,89.75
2016,8,13,16,45,641.0,103.5,2.25,31.0,409.5,104.31,58.77
2016,8,13,17,0,613.0,97.0,2.2,31.0,360.0,65.91,49.35
2016,8,13,17,15,572.5,90.0,1.95,30.5,310.0,63.05,47.28
2016,8,13,17,30,532.0,83.0,1.7,30.0,260.0,60.04,44.96
2016,8,13,17,45,480.5,73.5,1.45,29.5,211.5,54.73,40.61
2016,8,13,18,0,429.0,64.0,1.2,29.0,163.0,49.14,35.84
2016,8,13,18,15,348.0,52.5,1.15,28.5,119.0,40.05,27.92
2016,8,13,18,30,267.0,41.0,1.1,28.0,75.0,31.77,20.38
2016,8,13,18,45,161.0,25.5,1.1,27.5,43.5,20.0,7.46
2016,8,13,19,0,55.0,10.0,1.1,27.0,12.0,9.1,0.0
2016,8,13,19,15,27.5,5.0,1.1,26.5,6.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,5,45,85.5,10.0,1.4,23.5,15.0,33.13,0.0
2016,8,14,6,0,171.0,20.0,1.6,24.0,30.0,94.6,27.25
2016,8,14,6,15,280.5,32.0,1.6,24.0,68.5,169.75,123.03
2016,8,14,6,30,390.0,44.0,1.6,24.0,107.0,250.18,192.39
2016,8,14,6,45,464.5,52.0,1.65,24.5,154.5,320.31,251.56
2016,8,14,7,0,539.0,60.0,1.7,25.0,202.0,397.7,314.4
2016,8,14,7,15,586.5,66.0,1.75,25.5,252.5,462.6,365.36
2016,8,14,7,30,634.0,72.0,1.8,26.0,303.0,530.79,416.73
2016,8,14,7,45,669.0,76.5,1.85,26.5,354.0,590.95,460.07
2016,8,14,8,0,704.0,81.0,1.9,27.0,405.0,649.57,499.6
2016,8,14,8,15,729.0,84.5,1.85,27.5,454.5,702.44,533.33
2016,8,14,8,30,754.0,88.0,1.8,28.0,504.0,754.73,565.7
2016,8,14,8,45,772.5,91.0,1.75,28.5,550.5,799.8,592.32
2016,8,14,9,0,791.0,94.0,1.7,29.0,597.0,843.16,617.22
2016,8,14,9,15,805.0,96.5,1.65,29.5,639.5,870.8,631.4
2016,8,14,9,30,819.0,99.0,1.6,30.0,682.0,904.54,649.42
2016,8,14,9,45,830.0,101.0,1.55,30.5,719.0,932.07,663.15
2016,8,14,10,0,841.0,103.0,1.5,31.0,756.0,956.57,674.88
2016,8,14,10,15,849.0,104.5,1.5,31.0,787.5,974.28,684.42
2016,8,14,10,30,857.0,106.0,1.5,31.0,819.0,988.56,691.99
2016,8,14,10,45,862.5,107.0,1.5,31.5,843.5,996.21,694.23
2016,8,14,11,0,868.0,108.0,1.5,32.0,868.0,1000.22,694.43
2016,8,14,11,15,871.5,109.0,1.55,32.0,885.5,998.51,693.44
2016,8,14,11,30,875.0,110.0,1.6,32.0,903.0,993.1,690.37
2016,8,14,11,45,877.0,110.5,1.7,32.0,913.0,982.02,684.61
2016,8,14,12,0,879.0,111.0,1.8,32.0,923.0,967.33,676.67
2016,8,14,12,15,879.0,111.5,1.85,32.0,925.5,947.21,664.8
2016,8,14,12,30,879.0,112.0,1.9,32.0,928.0,923.73,650.86
2016,8,14,12,45,879.0,111.0,2.0,32.0,922.5,895.56,634.42
2016,8,14,13,0,879.0,110.0,2.1,32.0,917.0,864.29,615.84
2016,8,14,13,15,446.5,188.0,2.15,32.0,597.5,557.73,409.32
2016,8,14,13,30,14.0,266.0,2.2,32.0,278.0,248.14,180.72
2016,8,14,13,45,440.5,185.5,2.25,32.0,564.5,505.56,375.95
2016,8,14,14,0,867.0,105.0,2.3,32.0,851.0,701.38,513.81
2016,8,14,14,15,454.5,223.5,2.25,32.0,614.0,496.86,365.04
2016,8,14,14,30,42.0,342.0,2.2,32.0,377.0,322.42,235.66
2016,8,14,14,45,303.0,294.0,2.2,32.0,524.0,416.42,305.79
2016,8,14,15,0,564.0,246.0,2.2,32.0,671.0,481.18,349.71
2016,8,14,15,15,539.5,236.5,2.15,31.5,625.0,425.48,307.52
2016,8,14,15,30,515.0,227.0,2.1,31.0,579.0,371.96,266.57
2016,8,14,15,45,272.0,229.0,2.05,31.0,414.0,266.13,191.15
2016,8,14,16,0,29.0,231.0,2.0,31.0,249.0,195.97,145.03
2016,8,14,16,15,237.5,203.5,1.9,31.0,328.0,197.98,138.63
2016,8,14,16,30,446.0,176.0,1.8,31.0,407.0,178.03,115.28
2016,8,14,16,45,568.0,125.0,1.7,31.0,387.5,115.55,69.92
2016,8,14,17,0,690.0,74.0,1.6,31.0,368.0,55.14,40.41
2016,8,14,17,15,652.0,69.0,1.4,30.5,317.0,48.09,34.81
2016,8,14,17,30,614.0,64.0,1.2,30.0,266.0,45.87,33.1
2016,8,14,17,45,559.5,58.0,1.0,29.5,216.0,42.69,30.5
2016,8,14,18,0,505.0,52.0,0.8,29.0,166.0,39.42,27.68
2016,8,14,18,15,421.5,43.0,0.8,28.5,121.0,33.41,22.36
2016,8,14,18,30,338.0,34.0,0.8,28.0,76.0,27.19,16.57
2016,8,14,18,45,169.0,22.5,0.8,27.5,43.5,17.67,5.07
2016,8,14,19,0,0.0,11.0,0.8,27.0,11.0,10.01,0.0
2016,8,14,19,15,0.0,5.5,0.75,26.5,5.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,84.5,9.5,0.7,23.5,14.5,32.44,0.0
2016,8,15,6,0,169.0,19.0,0.8,24.0,29.0,92.47,18.95
2016,8,15,6,15,280.5,31.0,0.8,24.5,67.0,169.03,121.39
2016,8,15,6,30,392.0,43.0,0.8,25.0,105.0,250.39,190.66
2016,8,15,6,45,466.0,51.0,0.8,25.5,152.5,320.39,248.76
2016,8,15,7,0,540.0,59.0,0.8,26.0,200.0,397.62,310.16
2016,8,15,7,15,588.5,64.5,0.8,26.5,250.5,462.6,359.83
2016,8,15,7,30,637.0,70.0,0.8,27.0,301.0,530.95,409.74
2016,8,15,7,45,671.0,74.5,0.85,27.5,352.0,590.55,451.37
2016,8,15,8,0,705.0,79.0,0.9,28.0,403.0,648.65,489.43
2016,8,15,8,15,729.5,83.0,0.85,28.5,452.5,701.77,521.87
2016,8,15,8,30,754.0,87.0,0.8,29.0,502.0,754.27,552.84
2016,8,15,8,45,770.5,91.0,0.8,29.5,548.0,798.81,578.41
2016,8,15,9,0,787.0,95.0,0.8,30.0,594.0,841.51,602.35
2016,8,15,9,15,801.5,97.5,0.9,30.0,636.0,878.42,625.11
2016,8,15,9,30,816.0,100.0,1.0,30.0,678.0,903.53,640.47
2016,8,15,9,45,819.5,106.0,1.15,30.5,714.0,928.16,655.18
2016,8,15,10,0,823.0,112.0,1.3,31.0,750.0,949.41,667.72
2016,8,15,10,15,831.5,113.5,1.4,31.0,781.0,967.27,678.82
2016,8,15,10,30,840.0,115.0,1.5,31.0,812.0,981.77,687.97
2016,8,15,10,45,843.5,118.0,1.6,31.5,836.5,989.3,691.55
2016,8,15,11,0,847.0,121.0,1.7,32.0,861.0,993.18,693.05
2016,8,15,11,15,851.0,121.5,1.7,32.0,878.5,991.33,691.24
2016,8,15,11,30,855.0,122.0,1.7,32.0,896.0,985.85,687.41
2016,8,15,11,45,857.5,122.5,1.75,32.0,906.0,975.27,681.24
2016,8,15,12,0,860.0,123.0,1.8,32.0,916.0,961.15,672.99
2016,8,15,12,15,513.5,295.5,1.8,32.0,769.5,796.69,565.29
2016,8,15,12,30,167.0,468.0,1.8,32.0,623.0,606.58,431.58
2016,8,15,12,45,145.0,462.5,1.85,32.5,596.5,571.2,407.97
2016,8,15,13,0,123.0,457.0,1.9,33.0,570.0,536.66,383.69
2016,8,15,13,15,474.0,298.0,1.85,33.0,723.0,681.02,489.79
2016,8,15,13,30,825.0,139.0,1.8,33.0,876.0,778.4,558.1
2016,8,15,13,45,625.5,245.0,1.8,33.0,796.0,695.49,498.92
2016,8,15,14,0,426.0,351.0,1.8,33.0,716.0,614.63,440.93
2016,8,15,14,15,421.0,340.0,1.75,33.0,691.5,574.65,413.61
2016,8,15,14,30,416.0,329.0,1.7,33.0,667.0,534.37,385.28
2016,8,15,14,45,600.5,227.0,1.65,33.0,691.0,521.68,376.77
2016,8,15,15,0,785.0,125.0,1.6,33.0,715.0,489.31,351.93
2016,8,15,15,15,771.5,122.0,1.5,33.0,675.5,433.1,307.99
2016,8,15,15,30,758.0,119.0,1.4,33.0,636.0,377.25,263.26
2016,8,15,15,45,741.5,115.5,1.35,33.0,592.5,320.67,217.24
2016,8,15,16,0,725.0,112.0,1.3,33.0,549.0,265.32,171.76
2016,8,15,16,15,702.0,107.5,1.2,32.5,501.5,204.35,123.56
2016,8,15,16,30,679.0,103.0,1.1,32.0,454.0,150.47,84.15
2016,8,15,16,45,449.5,136.0,1.05,32.0,358.0,116.32,73.7
2016,8,15,17,0,220.0,169.0,1.0,32.0,262.0,118.98,92.39
2016,8,15,17,15,208.0,146.5,0.9,31.5,224.5,105.34,81.72
2016,8,15,17,30,196.0,124.0,0.8,31.0,187.0,91.05,70.33
2016,8,15,17,45,173.0,103.0,0.7,30.5,151.0,77.09,58.92
2016,8,15,18,0,150.0,82.0,0.6,30.0,115.0,62.56,46.76
2016,8,15,18,15,115.5,61.5,0.55,29.5,83.0,49.34,35.37
2016,8,15,18,30,81.0,41.0,0.5,29.0,51.0,33.6,21.56
2016,8,15,18,45,40.5,20.5,0.5,29.0,25.5,17.44,3.71
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,60.0,10.0,1.6,22.5,13.0,26.04,0.0
2016,8,16,6,0,120.0,20.0,1.8,23.0,26.0,75.3,7.1
2016,8,16,6,15,228.5,33.5,1.9,23.5,63.0,149.44,107.43
2016,8,16,6,30,337.0,47.0,2.0,24.0,100.0,229.86,176.81
2016,8,16,6,45,416.5,56.0,2.15,25.0,147.0,301.2,236.74
2016,8,16,7,0,496.0,65.0,2.3,26.0,194.0,380.3,300.87
2016,8,16,7,15,546.5,72.0,2.3,26.5,244.0,446.33,352.94
2016,8,16,7,30,597.0,79.0,2.3,27.0,294.0,515.97,405.67
2016,8,16,7,45,636.0,83.5,2.35,27.5,345.0,577.46,450.56
2016,8,16,8,0,675.0,88.0,2.4,28.0,396.0,640.49,493.95
2016,8,16,8,15,701.0,92.0,2.35,28.5,445.5,693.56,528.26
2016,8,16,8,30,727.0,96.0,2.3,29.0,495.0,743.01,559.17
2016,8,16,8,45,748.0,99.0,2.25,29.5,541.5,789.41,587.22
2016,8,16,9,0,769.0,102.0,2.2,30.0,588.0,834.29,613.63
2016,8,16,9,15,784.0,105.0,2.2,30.0,630.5,871.76,636.33
2016,8,16,9,30,799.0,108.0,2.2,30.0,673.0,906.8,657.29
2016,8,16,9,45,820.5,104.5,2.2,30.5,712.5,928.14,667.96
2016,8,16,10,0,842.0,101.0,2.2,31.0,752.0,956.64,683.3
2016,8,16,10,15,850.0,102.5,2.2,31.0,783.5,974.33,693.04
2016,8,16,10,30,858.0,104.0,2.2,31.0,815.0,988.57,700.79
2016,8,16,10,45,863.0,105.5,2.25,31.5,839.5,996.2,703.63
2016,8,16,11,0,868.0,107.0,2.3,32.0,864.0,1000.15,704.36
2016,8,16,11,15,872.0,108.0,2.3,32.0,882.0,998.86,702.89
2016,8,16,11,30,876.0,109.0,2.3,32.0,900.0,993.84,699.27
2016,8,16,11,45,878.5,109.5,2.35,32.5,910.0,983.11,691.35
2016,8,16,12,0,881.0,110.0,2.4,33.0,920.0,968.76,681.32
2016,8,16,12,15,881.5,110.0,2.4,33.0,922.5,948.44,668.57
2016,8,16,12,30,882.0,110.0,2.4,33.0,925.0,924.74,653.78
2016,8,16,12,45,885.5,106.5,2.4,33.0,920.5,897.05,636.48
2016,8,16,13,0,889.0,103.0,2.4,33.0,916.0,866.06,617.07
2016,8,16,13,15,886.0,102.5,2.4,33.0,903.0,829.34,593.88
2016,8,16,13,30,883.0,102.0,2.4,33.0,890.0,789.95,568.81
2016,8,16,13,45,878.5,101.5,2.4,33.0,869.5,746.93,541.14
2016,8,16,14,0,874.0,101.0,2.4,33.0,849.0,701.71,510.91
2016,8,16,14,15,867.5,99.5,2.35,33.0,821.5,652.29,475.73
2016,8,16,14,30,861.0,98.0,2.3,33.0,794.0,601.3,438.55
2016,8,16,14,45,537.5,225.5,2.3,33.0,654.0,485.7,353.59
2016,8,16,15,0,214.0,353.0,2.3,33.0,514.0,399.89,290.69
2016,8,16,15,15,516.5,222.0,2.25,33.0,580.5,403.2,290.65
2016,8,16,15,30,819.0,91.0,2.2,33.0,647.0,379.23,265.5
2016,8,16,15,45,802.5,89.0,2.15,33.0,602.5,321.16,217.25
2016,8,16,16,0,786.0,87.0,2.1,33.0,558.0,258.63,165.53
2016,8,16,16,15,765.5,84.0,2.05,32.5,510.0,200.8,118.84
2016,8,16,16,30,745.0,81.0,2.0,32.0,462.0,145.07,77.75
2016,8,16,16,45,713.5,78.0,1.95,32.0,411.5,91.13,47.64
2016,8,16,17,0,682.0,75.0,1.9,32.0,361.0,56.13,41.1
2016,8,16,17,15,643.0,70.0,1.65,31.0,310.0,49.01,35.51
2016,8,16,17,30,604.0,65.0,1.4,30.0,259.0,46.83,33.91
2016,8,16,17,45,542.5,59.0,1.2,29.5,208.5,43.67,31.31
2016,8,16,18,0,481.0,53.0,1.0,29.0,158.0,40.45,28.5
2016,8,16,18,15,393.5,43.5,0.95,28.5,113.5,34.06,22.82
2016,8,16,18,30,306.0,34.0,0.9,28.0,69.0,27.44,16.57
2016,8,16,18,45,153.0,17.0,0.85,27.5,34.5,13.49,0.42
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,63.0,9.5,1.45,22.5,12.5,26.47,0.0
2016,8,17,6,0,126.0,19.0,1.6,23.0,25.0,75.77,0.0
2016,8,17,6,15,238.0,32.0,1.65,23.5,62.0,151.69,108.41
2016,8,17,6,30,350.0,45.0,1.7,24.0,99.0,234.12,179.74
2016,8,17,6,45,425.0,54.5,1.8,25.0,146.0,304.35,238.72
2016,8,17,7,0,500.0,64.0,1.9,26.0,193.0,381.97,301.42
2016,8,17,7,15,551.0,71.0,1.9,26.5,243.0,448.53,353.67
2016,8,17,7,30,602.0,78.0,1.9,27.0,293.0,518.78,406.5
2016,8,17,7,45,638.5,83.0,1.9,27.5,344.0,579.34,450.13
2016,8,17,8,0,675.0,88.0,1.9,28.0,395.0,641.23,492.01
2016,8,17,8,15,701.5,92.5,1.85,28.5,444.5,695.34,526.6
2016,8,17,8,30,728.0,97.0,1.8,29.0,494.0,745.75,557.65
2016,8,17,8,45,749.5,99.5,1.75,30.0,541.0,792.05,583.95
2016,8,17,9,0,771.0,102.0,1.7,31.0,588.0,836.85,608.5
2016,8,17,9,15,786.0,105.0,1.65,31.5,630.5,874.36,628.95
2016,8,17,9,30,801.0,108.0,1.6,32.0,673.0,909.44,647.52
2016,8,17,9,45,814.5,109.0,1.55,32.5,711.0,928.01,655.46
2016,8,17,10,0,828.0,110.0,1.5,33.0,749.0,953.45,667.79
2016,8,17,10,15,836.0,112.0,1.55,33.0,780.0,971.37,678.06
2016,8,17,10,30,844.0,114.0,1.6,33.0,811.0,985.88,686.41
2016,8,17,10,45,849.0,115.5,1.7,33.0,835.5,993.27,691.22
2016,8,17,11,0,854.0,117.0,1.8,33.0,860.0,997.04,693.98
2016,8,17,11,15,858.0,118.0,1.85,33.0,877.5,995.61,693.07
2016,8,17,11,30,862.0,119.0,1.9,33.0,895.0,990.5,690.06
2016,8,17,11,45,582.5,279.0,2.0,33.5,806.5,881.09,619.18
2016,8,17,12,0,303.0,439.0,2.1,34.0,718.0,740.92,521.31
2016,8,17,12,15,584.5,280.0,2.15,34.0,818.5,851.0,601.77
2016,8,17,12,30,866.0,121.0,2.2,34.0,919.0,920.73,647.78
2016,8,17,12,45,662.0,248.5,2.3,34.0,856.5,847.58,600.43
2016,8,17,13,0,458.0,376.0,2.4,34.0,794.0,762.45,540.68
2016,8,17,13,15,639.5,259.0,2.4,34.0,833.0,781.97,558.74
2016,8,17,13,30,821.0,142.0,2.4,34.0,872.0,782.7,562.19
2016,8,17,13,45,487.5,282.0,2.45,34.0,713.0,625.86,451.84
2016,8,17,14,0,154.0,422.0,2.5,34.0,554.0,483.33,348.25
2016,8,17,14,15,232.0,395.0,2.5,33.5,586.0,497.05,360.39
2016,8,17,14,30,310.0,368.0,2.5,33.0,618.0,503.37,365.9
2016,8,17,14,45,545.0,247.5,2.5,33.0,663.5,507.68,369.76
2016,8,17,15,0,780.0,127.0,2.5,33.0,709.0,487.11,353.15
2016,8,17,15,15,629.0,182.0,2.45,33.0,634.5,418.14,300.52
2016,8,17,15,30,478.0,237.0,2.4,33.0,560.0,364.7,260.13
2016,8,17,15,45,353.0,249.5,2.35,33.0,479.0,305.0,216.33
2016,8,17,16,0,228.0,262.0,2.3,33.0,398.0,261.01,185.77
2016,8,17,16,15,114.0,156.0,2.15,32.5,224.0,146.35,103.54
2016,8,17,16,30,0.0,50.0,2.0,32.0,50.0,44.17,29.38
2016,8,17,16,45,2.5,93.5,1.95,32.0,95.0,82.11,59.43
2016,8,17,17,0,5.0,137.0,1.9,32.0,140.0,114.0,88.63
2016,8,17,17,15,2.5,118.0,1.65,31.0,119.5,98.8,76.7
2016,8,17,17,30,0.0,99.0,1.4,30.0,99.0,83.45,64.43
2016,8,17,17,45,0.0,79.0,1.2,29.5,79.0,67.25,51.02
2016,8,17,18,0,0.0,59.0,1.0,29.0,59.0,50.87,37.17
2016,8,17,18,15,0.0,42.0,0.9,28.5,42.0,36.62,24.89
2016,8,17,18,30,0.0,25.0,0.8,28.0,25.0,22.04,12.1
2016,8,17,18,45,0.0,12.5,0.75,27.5,12.5,11.0,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,11.5,0.8,22.5,11.5,10.46,0.0
2016,8,18,6,0,0.0,23.0,0.9,23.0,23.0,23.85,0.0
2016,8,18,6,15,151.0,35.5,0.95,23.0,58.5,122.57,86.78
2016,8,18,6,30,302.0,48.0,1.0,23.0,94.0,213.7,164.07
2016,8,18,6,45,390.0,57.0,1.05,23.5,141.0,289.53,227.38
2016,8,18,7,0,478.0,66.0,1.1,24.0,188.0,372.28,294.3
2016,8,18,7,15,530.0,73.5,1.15,24.0,238.0,439.05,347.26
2016,8,18,7,30,582.0,81.0,1.2,24.0,288.0,509.63,401.2
2016,8,18,7,45,527.0,110.5,1.3,24.5,321.0,531.77,415.71
2016,8,18,8,0,472.0,140.0,1.4,25.0,354.0,540.94,420.36
2016,8,18,8,15,599.5,117.5,1.45,25.5,422.5,644.14,494.82
2016,8,18,8,30,727.0,95.0,1.5,26.0,491.0,743.3,560.67
2016,8,18,8,45,560.0,169.5,1.6,26.5,491.0,703.75,530.07
2016,8,18,9,0,393.0,244.0,1.7,27.0,491.0,635.73,477.5
2016,8,18,9,15,599.0,174.0,1.7,27.5,580.5,784.28,581.95
2016,8,18,9,30,805.0,104.0,1.7,28.0,670.0,909.26,660.11
2016,8,18,9,45,615.0,204.5,1.7,28.5,651.0,856.48,621.83
2016,8,18,10,0,425.0,305.0,1.7,29.0,632.0,777.23,562.62
2016,8,18,10,15,386.5,337.0,1.65,29.0,644.0,759.27,549.04
2016,8,18,10,30,348.0,369.0,1.6,29.0,656.0,754.74,543.49
2016,8,18,10,45,606.0,239.0,1.55,29.5,757.5,897.99,641.33
2016,8,18,11,0,864.0,109.0,1.5,30.0,859.0,999.13,700.84
2016,8,18,11,15,655.5,238.5,1.5,30.0,814.5,936.82,660.47
2016,8,18,11,30,447.0,368.0,1.5,30.0,770.0,845.61,596.74
2016,8,18,11,45,661.0,240.5,1.5,30.5,842.0,921.02,650.16
2016,8,18,12,0,875.0,113.0,1.5,31.0,914.0,966.34,675.91
2016,8,18,12,15,875.0,113.0,1.5,31.0,916.0,945.49,662.4
2016,8,18,12,30,875.0,113.0,1.5,31.0,918.0,921.28,647.58
2016,8,18,12,45,878.0,110.5,1.5,31.0,913.5,894.1,630.94
2016,8,18,13,0,881.0,108.0,1.5,31.0,909.0,863.64,612.21
2016,8,18,13,15,878.0,107.0,1.5,31.0,895.5,826.5,589.14
2016,8,18,13,30,875.0,106.0,1.5,31.0,882.0,786.72,564.24
2016,8,18,13,45,871.5,104.5,1.55,31.5,861.5,743.62,536.3
2016,8,18,14,0,868.0,103.0,1.6,32.0,841.0,698.28,505.65
2016,8,18,14,15,571.0,239.5,1.6,31.5,718.5,585.5,425.01
2016,8,18,14,30,274.0,376.0,1.6,31.0,596.0,488.73,354.93
2016,8,18,14,45,554.5,236.5,1.65,31.0,656.5,503.19,367.14
2016,8,18,15,0,835.0,97.0,1.7,31.0,717.0,489.06,355.09
2016,8,18,15,15,823.0,95.0,1.7,31.0,677.5,432.44,310.15
2016,8,18,15,30,811.0,93.0,1.7,31.0,638.0,375.82,264.06
2016,8,18,15,45,793.0,91.0,1.7,31.0,593.0,312.85,212.35
2016,8,18,16,0,775.0,89.0,1.7,31.0,548.0,255.26,164.21
2016,8,18,16,15,602.5,131.5,1.65,30.5,469.5,202.19,127.17
2016,8,18,16,30,430.0,174.0,1.6,30.0,391.0,171.88,111.97
2016,8,18,16,45,375.5,162.0,1.55,30.0,337.0,128.31,86.69
2016,8,18,17,0,321.0,150.0,1.5,30.0,283.0,107.97,84.32
2016,8,18,17,15,309.5,128.5,1.3,29.5,242.0,94.5,73.61
2016,8,18,17,30,298.0,107.0,1.1,29.0,201.0,80.41,62.16
2016,8,18,17,45,269.0,89.0,0.95,28.5,161.0,68.04,51.88
2016,8,18,18,0,240.0,71.0,0.8,28.0,121.0,55.21,40.95
2016,8,18,18,15,192.0,53.0,0.75,27.5,86.0,41.88,29.34
2016,8,18,18,30,144.0,35.0,0.7,27.0,51.0,27.1,16.08
2016,8,18,18,45,72.0,17.5,0.7,26.5,25.5,14.42,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,7.5,1.05,20.5,7.5,6.82,0.0
2016,8,19,6,0,0.0,15.0,1.2,21.0,15.0,13.25,0.0
2016,8,19,6,15,31.0,33.5,1.15,21.5,38.0,49.24,32.01
2016,8,19,6,30,62.0,52.0,1.1,22.0,61.0,91.75,68.76
2016,8,19,6,45,81.5,73.0,1.05,22.5,90.5,128.24,99.81
2016,8,19,7,0,101.0,94.0,1.0,23.0,120.0,166.28,131.49
2016,8,19,7,15,110.5,117.5,1.0,23.5,151.5,202.94,161.05
2016,8,19,7,30,120.0,141.0,1.0,24.0,183.0,240.02,190.01
2016,8,19,7,45,414.0,108.5,1.0,25.0,289.0,442.26,348.55
2016,8,19,8,0,708.0,76.0,1.0,26.0,395.0,650.15,497.22
2016,8,19,8,15,733.0,79.5,0.95,26.5,444.0,703.24,528.47
2016,8,19,8,30,758.0,83.0,0.9,27.0,493.0,755.74,559.86
2016,8,19,8,45,777.5,85.5,0.9,27.5,540.0,801.23,586.38
2016,8,19,9,0,797.0,88.0,0.9,28.0,587.0,845.05,611.31
2016,8,19,9,15,811.0,90.0,0.9,28.5,629.0,872.36,625.3
2016,8,19,9,30,825.0,92.0,0.9,29.0,671.0,905.65,643.12
2016,8,19,9,45,524.0,228.0,0.9,29.5,603.0,786.89,563.13
2016,8,19,10,0,223.0,364.0,0.9,30.0,535.0,608.42,437.01
2016,8,19,10,15,193.0,383.5,0.9,30.0,536.0,599.01,430.62
2016,8,19,10,30,163.0,403.0,0.9,30.0,537.0,587.86,421.5
2016,8,19,10,45,240.5,403.0,0.95,30.0,608.0,680.25,484.47
2016,8,19,11,0,318.0,403.0,1.0,30.0,679.0,754.23,533.28
2016,8,19,11,15,258.0,425.5,1.05,30.0,653.0,711.21,503.0
2016,8,19,11,30,198.0,448.0,1.1,30.0,627.0,652.28,463.4
2016,8,19,11,45,239.0,446.0,1.15,30.5,663.5,683.19,484.51
2016,8,19,12,0,280.0,444.0,1.2,31.0,700.0,724.54,511.07
2016,8,19,12,15,281.0,445.0,1.2,30.5,702.5,714.2,504.8
2016,8,19,12,30,282.0,446.0,1.2,30.0,705.0,702.4,498.09
2016,8,19,12,45,346.0,416.0,1.25,30.0,731.5,715.59,508.97
2016,8,19,13,0,410.0,386.0,1.3,30.0,758.0,730.77,520.62
2016,8,19,13,15,429.5,373.0,1.25,29.5,757.5,712.88,509.68
2016,8,19,13,30,449.0,360.0,1.2,29.0,757.0,692.28,497.07
2016,8,19,13,45,344.0,386.0,1.2,29.0,686.0,608.15,439.0
2016,8,19,14,0,239.0,412.0,1.2,29.0,615.0,533.45,386.82
2016,8,19,14,15,258.0,393.0,1.15,29.0,605.5,513.48,373.48
2016,8,19,14,30,277.0,374.0,1.1,29.0,596.0,488.79,356.12
2016,8,19,14,45,315.5,346.0,1.1,29.0,588.0,465.03,339.33
2016,8,19,15,0,354.0,318.0,1.1,29.0,580.0,437.15,318.75
2016,8,19,15,15,230.5,312.0,1.1,28.5,479.0,356.49,261.21
2016,8,19,15,30,107.0,306.0,1.1,28.0,378.0,291.26,215.3
2016,8,19,15,45,218.0,273.0,1.1,28.0,406.0,284.92,207.78
2016,8,19,16,0,329.0,240.0,1.1,28.0,434.0,263.99,187.17
2016,8,19,16,15,384.0,205.5,1.05,27.5,412.5,222.82,152.86
2016,8,19,16,30,439.0,171.0,1.0,27.0,391.0,169.96,111.26
2016,8,19,16,45,283.0,169.0,1.0,26.5,305.0,133.77,94.7
2016,8,19,17,0,127.0,167.0,1.0,26.0,219.0,122.91,98.04
2016,8,19,17,15,113.0,144.5,0.95,25.5,186.0,108.06,86.14
2016,8,19,17,30,99.0,122.0,0.9,25.0,153.0,92.72,73.57
2016,8,19,17,45,81.5,99.5,0.9,25.0,121.5,76.9,60.14
2016,8,19,18,0,64.0,77.0,0.9,25.0,90.0,62.34,47.48
2016,8,19,18,15,39.0,55.5,0.9,24.5,62.5,45.68,32.86
2016,8,19,18,30,14.0,34.0,0.9,24.0,35.0,28.75,17.44
2016,8,19,18,45,7.0,17.0,0.9,24.0,17.5,14.81,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,44.0,8.0,1.15,20.5,10.0,19.83,0.0
2016,8,20,6,0,88.0,16.0,1.3,21.0,20.0,58.08,0.0
2016,8,20,6,15,194.5,31.5,1.25,21.5,55.5,135.54,95.22
2016,8,20,6,30,301.0,47.0,1.2,22.0,91.0,213.1,164.04
2016,8,20,6,45,150.5,56.0,1.15,22.5,78.0,150.35,117.77
2016,8,20,7,0,0.0,65.0,1.1,23.0,65.0,59.29,43.36
2016,8,20,7,15,0.0,83.0,1.0,23.5,83.0,76.46,57.55
2016,8,20,7,30,0.0,101.0,0.9,24.0,101.0,93.55,71.2
2016,8,20,7,45,2.5,123.5,0.8,24.5,125.0,117.13,89.81
2016,8,20,8,0,5.0,146.0,0.7,25.0,149.0,140.86,108.11
2016,8,20,8,15,2.5,142.0,0.55,25.5,143.5,133.2,101.24
2016,8,20,8,30,0.0,138.0,0.4,26.0,138.0,126.1,94.97
2016,8,20,8,45,69.0,210.5,0.3,27.0,254.0,272.77,207.86
2016,8,20,9,0,138.0,283.0,0.2,28.0,370.0,433.74,321.91
2016,8,20,9,15,72.0,237.5,0.25,28.5,283.0,305.03,226.49
2016,8,20,9,30,6.0,192.0,0.3,29.0,196.0,182.13,134.24
2016,8,20,9,45,78.0,280.0,0.35,29.5,339.5,356.18,263.44
2016,8,20,10,0,150.0,368.0,0.4,30.0,483.0,540.95,389.59
2016,8,20,10,15,179.0,384.0,0.4,30.0,527.0,586.03,417.52
2016,8,20,10,30,208.0,400.0,0.4,30.0,571.0,630.59,446.14
2016,8,20,10,45,527.0,261.0,0.45,30.5,712.0,836.48,584.47
2016,8,20,11,0,846.0,122.0,0.5,31.0,853.0,995.45,678.67
2016,8,20,11,15,850.0,123.0,0.55,31.0,870.5,993.81,675.8
2016,8,20,11,30,854.0,124.0,0.6,31.0,888.0,988.51,673.31
2016,8,20,11,45,857.5,123.5,0.7,31.0,898.0,977.56,668.66
2016,8,20,12,0,861.0,123.0,0.8,31.0,908.0,963.04,661.9
2016,8,20,12,15,861.5,123.5,0.85,31.0,910.0,943.15,650.95
2016,8,20,12,30,862.0,124.0,0.9,31.0,912.0,919.91,637.98
2016,8,20,12,45,859.5,124.0,0.95,31.5,906.0,890.29,619.79
2016,8,20,13,0,857.0,124.0,1.0,32.0,900.0,857.75,599.76
2016,8,20,13,15,853.5,123.5,1.1,31.5,886.0,821.15,580.05
2016,8,20,13,30,850.0,123.0,1.2,31.0,872.0,782.02,558.23
2016,8,20,13,45,842.5,123.0,1.3,31.0,850.5,738.01,531.59
2016,8,20,14,0,835.0,123.0,1.4,31.0,829.0,692.17,501.53
2016,8,20,14,15,827.0,121.5,1.45,30.5,801.0,643.06,468.6
2016,8,20,14,30,819.0,120.0,1.5,30.0,773.0,592.62,433.53
2016,8,20,14,45,810.0,117.0,1.55,30.0,738.5,538.34,393.63
2016,8,20,15,0,801.0,114.0,1.6,30.0,704.0,483.29,351.75
2016,8,20,15,15,787.5,111.5,1.6,30.0,664.5,426.35,306.88
2016,8,20,15,30,774.0,109.0,1.6,30.0,625.0,369.73,260.89
2016,8,20,15,45,754.5,106.5,1.65,30.0,580.0,311.91,213.16
2016,8,20,16,0,735.0,104.0,1.7,30.0,535.0,255.67,166.31
2016,8,20,16,15,711.5,100.0,1.65,29.5,487.0,194.58,117.4
2016,8,20,16,30,688.0,96.0,1.6,29.0,439.0,140.35,77.89
2016,8,20,16,45,658.5,90.5,1.55,29.0,389.0,87.55,49.09
2016,8,20,17,0,629.0,85.0,1.5,29.0,339.0,58.5,43.68
2016,8,20,17,15,586.0,78.5,1.35,28.5,288.5,55.63,41.51
2016,8,20,17,30,543.0,72.0,1.2,28.0,238.0,52.61,39.12
2016,8,20,17,45,487.0,63.0,1.1,27.5,189.5,47.34,34.67
2016,8,20,18,0,431.0,54.0,1.0,27.0,141.0,41.82,29.82
2016,8,20,18,15,338.5,42.5,0.95,26.5,98.5,33.72,22.56
2016,8,20,18,30,246.0,31.0,0.9,26.0,56.0,25.27,14.25
