Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,18,45,123.0,15.5,0.85,25.5,28.0,12.23,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,45.0,7.5,1.4,21.5,9.5,6.82,0.0
2016,8,21,6,0,90.0,15.0,1.6,22.0,19.0,57.18,0.0
2016,8,21,6,15,198.5,30.0,1.7,22.5,54.0,135.59,93.98
2016,8,21,6,30,307.0,45.0,1.8,23.0,89.0,213.77,164.14
2016,8,21,6,45,392.5,54.0,1.95,23.5,135.5,288.9,227.95
2016,8,21,7,0,478.0,63.0,2.1,24.0,182.0,370.48,295.21
2016,8,21,7,15,328.0,100.0,2.1,24.5,190.5,341.04,272.04
2016,8,21,7,30,178.0,137.0,2.1,25.0,199.0,275.06,218.58
2016,8,21,7,45,197.0,159.5,2.1,25.5,239.0,320.98,254.18
2016,8,21,8,0,216.0,182.0,2.1,26.0,279.0,367.93,289.17
2016,8,21,8,15,146.5,205.0,2.05,26.5,274.5,344.97,268.37
2016,8,21,8,30,77.0,228.0,2.0,27.0,270.0,300.89,231.75
2016,8,21,8,45,105.0,255.0,2.0,27.5,317.5,355.91,272.74
2016,8,21,9,0,133.0,282.0,2.0,28.0,365.0,428.57,325.09
2016,8,21,9,15,144.0,304.5,2.0,28.0,400.0,465.19,350.49
2016,8,21,9,30,155.0,327.0,2.0,28.0,435.0,501.56,375.58
2016,8,21,9,45,496.0,213.5,2.05,28.5,587.0,744.55,552.69
2016,8,21,10,0,837.0,100.0,2.1,29.0,739.0,953.55,688.09
2016,8,21,10,15,845.0,101.5,2.2,29.0,770.0,970.99,696.95
2016,8,21,10,30,853.0,103.0,2.3,29.0,801.0,984.97,705.65
2016,8,21,10,45,858.5,104.0,2.4,29.5,825.5,992.3,708.85
2016,8,21,11,0,864.0,105.0,2.5,30.0,850.0,995.98,709.89
2016,8,21,11,15,868.0,106.0,2.6,30.0,867.5,994.42,709.18
2016,8,21,11,30,872.0,107.0,2.7,30.0,885.0,989.14,706.24
2016,8,21,11,45,875.5,106.5,2.85,30.5,895.0,978.1,698.75
2016,8,21,12,0,879.0,106.0,3.0,31.0,905.0,963.42,689.0
2016,8,21,12,15,522.0,283.5,3.05,31.0,758.5,794.33,575.45
2016,8,21,12,30,165.0,461.0,3.1,31.0,612.0,599.86,434.43
2016,8,21,12,45,519.5,285.0,3.2,31.0,754.5,754.09,551.12
2016,8,21,13,0,874.0,109.0,3.3,31.0,897.0,857.84,624.09
2016,8,21,13,15,662.5,233.0,3.3,31.0,825.0,776.83,567.5
2016,8,21,13,30,451.0,357.0,3.3,31.0,753.0,691.2,504.22
2016,8,21,13,45,657.0,230.0,3.3,31.0,791.5,704.29,518.05
2016,8,21,14,0,863.0,103.0,3.3,31.0,830.0,692.89,513.43
2016,8,21,14,15,431.5,98.5,3.25,31.0,462.0,370.19,279.63
2016,8,21,14,30,0.0,94.0,3.2,31.0,94.0,83.51,59.12
2016,8,21,14,45,417.0,94.5,3.2,31.0,400.5,307.05,231.53
2016,8,21,15,0,834.0,95.0,3.2,31.0,707.0,483.82,355.98
2016,8,21,15,15,537.5,197.0,3.15,31.0,583.0,389.01,283.59
2016,8,21,15,30,241.0,299.0,3.1,31.0,459.0,330.46,241.74
2016,8,21,15,45,232.5,277.5,3.05,31.0,422.5,291.67,211.87
2016,8,21,16,0,224.0,256.0,3.0,31.0,386.0,254.06,182.72
2016,8,21,16,15,117.0,211.5,2.8,30.5,279.0,185.41,134.54
2016,8,21,16,30,10.0,167.0,2.6,30.0,172.0,141.22,105.63
2016,8,21,16,45,6.5,149.0,2.45,29.5,152.5,124.59,93.49
2016,8,21,17,0,3.0,131.0,2.3,29.0,133.0,109.21,85.87
2016,8,21,17,15,1.5,112.0,2.0,28.5,113.0,93.97,73.59
2016,8,21,17,30,0.0,93.0,1.7,28.0,93.0,78.59,60.94
2016,8,21,17,45,0.0,74.0,1.4,27.5,74.0,63.08,47.91
2016,8,21,18,0,0.0,55.0,1.1,27.0,55.0,47.42,34.49
2016,8,21,18,15,0.0,38.0,1.1,26.5,38.0,33.16,22.03
2016,8,21,18,30,0.0,21.0,1.1,26.0,21.0,18.5,8.7
2016,8,21,18,45,0.0,10.5,1.1,25.5,10.5,9.55,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,5,45,92.0,7.5,1.6,18.5,11.0,0.0,0.0
2016,8,22,6,0,184.0,15.0,1.8,19.0,22.0,76.75,0.0
2016,8,22,6,15,316.5,26.0,1.9,19.5,61.5,180.91,126.25
2016,8,22,6,30,449.0,37.0,2.0,20.0,101.0,273.0,211.84
2016,8,22,6,45,528.5,44.5,2.15,20.5,151.5,348.55,277.67
2016,8,22,7,0,608.0,52.0,2.3,21.0,202.0,431.99,347.36
2016,8,22,7,15,657.5,57.5,2.4,21.5,255.0,498.41,401.19
2016,8,22,7,30,707.0,63.0,2.5,22.0,308.0,571.36,457.61
2016,8,22,7,45,743.0,66.5,2.6,23.0,362.0,634.83,502.49
2016,8,22,8,0,779.0,70.0,2.7,24.0,416.0,699.22,545.94
2016,8,22,8,15,803.0,73.5,2.6,24.5,468.0,754.42,581.45
2016,8,22,8,30,827.0,77.0,2.5,25.0,520.0,808.73,615.27
2016,8,22,8,45,846.0,79.0,2.4,25.5,569.0,847.52,637.49
2016,8,22,9,0,865.0,81.0,2.3,26.0,618.0,892.05,663.15
2016,8,22,9,15,878.5,83.5,2.15,26.0,662.0,929.83,684.51
2016,8,22,9,30,892.0,86.0,2.0,26.0,706.0,964.79,703.61
2016,8,22,9,45,903.5,87.0,1.95,26.5,745.0,993.0,717.79
2016,8,22,10,0,915.0,88.0,1.9,27.0,784.0,1017.88,729.77
2016,8,22,10,15,922.5,89.5,1.85,27.0,816.5,1035.79,738.79
2016,8,22,10,30,930.0,91.0,1.8,27.0,849.0,1049.92,745.57
2016,8,22,10,45,936.0,91.5,1.75,27.5,875.0,1057.52,746.94
2016,8,22,11,0,942.0,92.0,1.7,28.0,901.0,1061.16,746.05
2016,8,22,11,15,945.5,92.5,1.7,28.0,919.0,1058.24,743.55
2016,8,22,11,30,949.0,93.0,1.7,28.0,937.0,1051.31,738.81
2016,8,22,11,45,951.0,93.0,1.7,28.5,947.0,1038.36,729.11
2016,8,22,12,0,953.0,93.0,1.7,29.0,957.0,1021.48,717.2
2016,8,22,12,15,953.5,93.0,1.65,29.0,959.0,999.34,702.92
2016,8,22,12,30,954.0,93.0,1.6,29.0,961.0,973.5,686.48
2016,8,22,12,45,951.5,93.5,1.6,29.0,954.5,941.9,667.16
2016,8,22,13,0,949.0,94.0,1.6,29.0,948.0,907.02,645.74
2016,8,22,13,15,946.0,93.5,1.55,29.0,934.0,867.63,620.77
2016,8,22,13,30,943.0,93.0,1.5,29.0,920.0,825.35,593.84
2016,8,22,13,45,938.5,92.5,1.5,29.0,898.0,779.25,564.73
2016,8,22,14,0,934.0,92.0,1.5,29.0,876.0,730.77,533.05
2016,8,22,14,15,927.5,90.5,1.45,29.0,846.5,677.93,495.68
2016,8,22,14,30,921.0,89.0,1.4,29.0,817.0,623.36,456.09
2016,8,22,14,45,911.5,88.0,1.4,29.0,781.0,566.15,413.72
2016,8,22,15,0,902.0,87.0,1.4,29.0,745.0,508.01,369.17
2016,8,22,15,15,890.0,85.0,1.3,28.5,703.5,447.31,321.45
2016,8,22,15,30,878.0,83.0,1.2,28.0,662.0,386.52,272.04
2016,8,22,15,45,862.0,81.0,1.2,28.0,615.5,324.72,220.43
2016,8,22,16,0,846.0,79.0,1.2,28.0,569.0,263.82,169.12
2016,8,22,16,15,825.5,76.0,1.15,27.5,518.5,202.53,119.44
2016,8,22,16,30,805.0,73.0,1.1,27.0,468.0,136.89,71.4
2016,8,22,16,45,776.0,69.5,1.05,27.0,415.0,78.82,41.29
2016,8,22,17,0,747.0,66.0,1.0,27.0,362.0,50.36,37.22
2016,8,22,17,15,706.5,61.5,0.85,26.5,308.5,48.06,35.48
2016,8,22,17,30,666.0,57.0,0.7,26.0,255.0,45.71,33.6
2016,8,22,17,45,604.5,51.0,0.6,25.5,202.5,38.38,27.33
2016,8,22,18,0,543.0,45.0,0.5,25.0,150.0,34.84,24.13
2016,8,22,18,15,442.5,36.0,0.5,24.5,104.0,28.54,18.34
2016,8,22,18,30,342.0,27.0,0.5,24.0,58.0,22.05,11.23
2016,8,22,18,45,171.0,13.5,0.5,24.0,29.0,12.28,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,84.0,7.0,1.6,16.5,10.0,0.0,0.0
2016,8,23,6,0,168.0,14.0,1.8,17.0,20.0,70.47,0.0
2016,8,23,6,15,301.0,25.5,1.75,17.5,59.0,174.61,121.04
2016,8,23,6,30,434.0,37.0,1.7,18.0,98.0,266.62,208.02
2016,8,23,6,45,512.0,44.5,1.7,19.0,147.0,340.63,272.24
2016,8,23,7,0,590.0,52.0,1.7,20.0,196.0,422.37,339.71
2016,8,23,7,15,640.0,58.0,1.65,21.0,248.5,488.69,392.04
2016,8,23,7,30,690.0,64.0,1.6,22.0,301.0,561.77,446.56
2016,8,23,7,45,724.5,68.0,1.55,23.0,354.0,624.04,489.22
2016,8,23,8,0,759.0,72.0,1.5,24.0,407.0,687.12,530.02
2016,8,23,8,15,783.5,75.5,1.55,24.5,458.5,741.93,565.37
2016,8,23,8,30,808.0,79.0,1.6,25.0,510.0,795.93,599.34
2016,8,23,8,45,825.0,82.5,1.65,26.0,558.0,834.01,620.67
2016,8,23,9,0,842.0,86.0,1.7,27.0,606.0,877.82,645.51
2016,8,23,9,15,856.0,88.0,1.6,27.0,650.0,914.76,666.17
2016,8,23,9,30,870.0,90.0,1.5,27.0,694.0,949.0,684.77
2016,8,23,9,45,880.5,92.0,1.45,27.5,732.5,976.87,698.38
2016,8,23,10,0,891.0,94.0,1.4,28.0,771.0,1001.45,709.84
2016,8,23,10,15,899.0,95.5,1.3,28.0,803.0,1019.46,717.77
2016,8,23,10,30,907.0,97.0,1.2,28.0,835.0,1033.79,723.45
2016,8,23,10,45,664.0,225.0,1.15,28.5,774.5,944.82,665.53
2016,8,23,11,0,421.0,353.0,1.1,29.0,714.0,822.16,580.37
2016,8,23,11,15,250.5,387.5,1.05,29.0,603.5,665.66,475.3
2016,8,23,11,30,80.0,422.0,1.0,29.0,493.0,493.66,355.49
2016,8,23,11,45,124.5,438.5,0.95,29.5,550.5,564.44,404.68
2016,8,23,12,0,169.0,455.0,0.9,30.0,608.0,617.02,438.65
2016,8,23,12,15,549.0,279.5,0.85,30.0,777.0,818.33,578.11
2016,8,23,12,30,929.0,104.0,0.8,30.0,946.0,961.34,665.87
2016,8,23,12,45,925.0,105.5,0.8,30.0,939.5,929.87,644.96
2016,8,23,13,0,921.0,107.0,0.8,30.0,933.0,895.27,624.44
2016,8,23,13,15,624.0,256.0,0.75,30.0,812.0,766.14,540.6
2016,8,23,13,30,327.0,405.0,0.7,30.0,691.0,633.54,448.73
2016,8,23,13,45,616.0,254.5,0.7,30.5,776.0,695.38,495.32
2016,8,23,14,0,905.0,104.0,0.7,31.0,861.0,721.04,514.41
2016,8,23,14,15,596.5,234.0,0.65,30.5,726.0,595.27,426.18
2016,8,23,14,30,288.0,364.0,0.6,30.0,591.0,486.51,349.59
2016,8,23,14,45,580.0,231.0,0.6,30.0,661.5,510.38,367.84
2016,8,23,15,0,872.0,98.0,0.6,30.0,732.0,502.09,359.18
2016,8,23,15,15,592.5,189.0,0.6,29.5,609.0,404.5,289.02
2016,8,23,15,30,313.0,280.0,0.6,29.0,486.0,338.01,243.25
2016,8,23,15,45,563.0,184.0,0.65,29.0,521.0,310.31,215.33
2016,8,23,16,0,813.0,88.0,0.7,29.0,556.0,256.66,163.34
2016,8,23,16,15,503.0,147.0,0.7,29.0,428.0,192.58,123.84
2016,8,23,16,30,193.0,206.0,0.7,29.0,300.0,175.5,124.62
2016,8,23,16,45,185.5,183.5,0.75,29.0,265.5,142.21,103.31
2016,8,23,17,0,178.0,161.0,0.8,29.0,231.0,119.3,93.88
2016,8,23,17,15,169.5,137.0,0.75,28.0,196.0,103.39,81.39
2016,8,23,17,30,161.0,113.0,0.7,27.0,161.0,86.93,68.08
2016,8,23,17,45,141.5,91.0,0.65,26.5,127.0,71.18,54.85
2016,8,23,18,0,122.0,69.0,0.6,26.0,93.0,54.99,40.91
2016,8,23,18,15,90.0,49.0,0.65,25.5,63.5,39.71,27.44
2016,8,23,18,30,58.0,29.0,0.7,25.0,34.0,24.11,12.18
2016,8,23,18,45,29.0,14.5,0.75,24.5,17.0,13.19,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,39.0,7.0,0.75,17.5,8.0,0.0,0.0
2016,8,24,6,0,78.0,14.0,0.8,18.0,16.0,39.59,0.0
2016,8,24,6,15,196.5,29.0,0.85,18.5,52.0,135.06,91.07
2016,8,24,6,30,315.0,44.0,0.9,19.0,88.0,218.02,168.7
2016,8,24,6,45,313.0,63.0,0.95,20.0,122.5,257.04,203.98
2016,8,24,7,0,311.0,82.0,1.0,21.0,157.0,295.07,236.24
2016,8,24,7,15,358.5,94.0,1.2,22.0,201.0,354.61,284.3
2016,8,24,7,30,406.0,106.0,1.4,23.0,245.0,418.21,333.59
2016,8,24,7,45,534.5,101.0,1.6,24.0,316.0,530.38,418.56
2016,8,24,8,0,663.0,96.0,1.8,25.0,387.0,647.0,502.37
2016,8,24,8,15,691.5,101.0,1.7,25.5,437.5,703.03,537.75
2016,8,24,8,30,720.0,106.0,1.6,26.0,488.0,758.82,572.18
2016,8,24,8,45,738.5,111.0,1.55,26.5,535.0,805.17,599.58
2016,8,24,9,0,757.0,116.0,1.5,27.0,582.0,845.24,622.21
2016,8,24,9,15,773.5,119.5,1.4,27.0,625.5,884.29,644.38
2016,8,24,9,30,790.0,123.0,1.3,27.0,669.0,920.91,664.5
2016,8,24,9,45,634.0,200.0,1.2,27.5,654.0,874.03,629.92
2016,8,24,10,0,478.0,277.0,1.1,28.0,639.0,803.74,577.69
2016,8,24,10,15,391.0,325.5,1.05,28.0,630.0,754.54,542.57
2016,8,24,10,30,304.0,374.0,1.0,28.0,621.0,719.02,515.59
2016,8,24,10,45,309.0,386.0,0.95,28.5,643.5,734.08,523.43
2016,8,24,11,0,314.0,398.0,0.9,29.0,666.0,747.36,529.51
2016,8,24,11,15,284.5,415.0,0.85,29.0,662.0,729.26,515.62
2016,8,24,11,30,255.0,432.0,0.8,29.0,658.0,709.71,501.21
2016,8,24,11,45,270.0,433.5,0.75,29.5,675.0,716.92,504.49
2016,8,24,12,0,285.0,435.0,0.7,30.0,692.0,722.19,506.21
2016,8,24,12,15,310.0,428.5,0.65,30.0,709.0,726.86,508.93
2016,8,24,12,30,335.0,422.0,0.6,30.0,726.0,729.04,510.04
2016,8,24,12,45,284.0,432.5,0.55,30.0,688.5,677.53,475.12
2016,8,24,13,0,233.0,443.0,0.5,30.0,651.0,619.56,436.43
2016,8,24,13,15,245.0,433.0,0.45,30.0,649.0,612.46,432.08
2016,8,24,13,30,257.0,423.0,0.4,30.0,647.0,595.71,420.91
2016,8,24,13,45,248.5,413.0,0.4,30.0,625.0,562.39,399.0
2016,8,24,14,0,240.0,403.0,0.4,30.0,603.0,526.25,375.12
2016,8,24,14,15,318.0,365.5,0.4,29.5,621.0,528.0,378.33
2016,8,24,14,30,396.0,328.0,0.4,29.0,639.0,518.99,373.15
2016,8,24,14,45,436.5,294.5,0.4,29.0,622.5,485.84,349.76
2016,8,24,15,0,477.0,261.0,0.4,29.0,606.0,446.93,321.48
2016,8,24,15,15,503.0,234.5,0.45,28.5,579.5,402.89,289.17
2016,8,24,15,30,529.0,208.0,0.5,28.0,553.0,355.6,252.87
2016,8,24,15,45,462.0,211.5,0.55,28.0,497.0,301.3,211.72
2016,8,24,16,0,395.0,215.0,0.6,28.0,441.0,257.96,179.24
2016,8,24,16,15,506.0,170.0,0.6,28.0,432.0,209.06,136.6
2016,8,24,16,30,617.0,125.0,0.6,28.0,423.0,150.24,89.08
2016,8,24,16,45,579.0,118.0,0.65,28.0,372.0,100.34,63.6
2016,8,24,17,0,541.0,111.0,0.7,28.0,321.0,79.0,61.02
2016,8,24,17,15,492.5,101.0,0.65,27.0,270.0,72.48,55.99
2016,8,24,17,30,444.0,91.0,0.6,26.0,219.0,66.59,51.28
2016,8,24,17,45,379.5,77.5,0.6,25.5,171.0,57.77,43.76
2016,8,24,18,0,315.0,64.0,0.6,25.0,123.0,48.59,35.67
2016,8,24,18,15,225.5,47.0,0.65,24.5,82.0,36.26,24.61
2016,8,24,18,30,136.0,30.0,0.7,24.0,41.0,23.49,11.09
2016,8,24,18,45,68.0,15.0,0.75,23.5,20.5,13.64,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,22.0,5.5,1.15,19.5,6.5,0.0,0.0
2016,8,25,6,0,44.0,11.0,1.3,20.0,13.0,25.19,0.0
2016,8,25,6,15,139.5,29.0,1.35,20.5,46.0,111.83,72.8
2016,8,25,6,30,235.0,47.0,1.4,21.0,79.0,185.78,142.63
2016,8,25,6,45,313.5,61.0,1.5,22.0,123.5,255.34,201.88
2016,8,25,7,0,392.0,75.0,1.6,23.0,168.0,333.44,266.07
2016,8,25,7,15,448.0,85.0,1.7,23.5,217.0,400.15,319.76
2016,8,25,7,30,504.0,95.0,1.8,24.0,266.0,477.28,379.24
2016,8,25,7,45,545.0,102.5,1.9,25.0,316.5,540.25,425.23
2016,8,25,8,0,586.0,110.0,2.0,26.0,367.0,605.02,470.86
2016,8,25,8,15,616.5,116.5,1.9,26.5,416.0,661.51,508.15
2016,8,25,8,30,647.0,123.0,1.8,27.0,465.0,718.08,543.96
2016,8,25,8,45,669.0,128.0,1.7,27.5,511.0,765.09,572.07
2016,8,25,9,0,691.0,133.0,1.6,28.0,557.0,810.83,598.56
2016,8,25,9,15,708.5,137.0,1.45,28.5,599.5,849.58,619.13
2016,8,25,9,30,726.0,141.0,1.3,29.0,642.0,886.19,637.67
2016,8,25,9,45,774.5,125.5,1.15,29.5,686.5,922.91,655.6
2016,8,25,10,0,823.0,110.0,1.0,30.0,731.0,952.93,668.67
2016,8,25,10,15,831.5,111.5,0.85,30.5,762.0,970.38,673.66
2016,8,25,10,30,840.0,113.0,0.7,31.0,793.0,984.41,676.47
2016,8,25,10,45,843.0,116.5,0.6,31.5,817.0,991.48,676.09
2016,8,25,11,0,846.0,120.0,0.5,32.0,841.0,994.85,673.67
2016,8,25,11,15,850.0,121.0,0.45,32.0,858.0,992.9,670.76
2016,8,25,11,30,854.0,122.0,0.4,32.0,875.0,987.27,665.92
2016,8,25,11,45,851.5,125.5,0.35,32.5,883.5,974.11,655.57
2016,8,25,12,0,849.0,129.0,0.3,33.0,892.0,957.46,643.47
2016,8,25,12,15,849.5,129.0,0.3,33.0,894.0,936.84,631.54
2016,8,25,12,30,850.0,129.0,0.3,33.0,896.0,912.92,617.76
2016,8,25,12,45,836.0,136.5,0.3,33.5,886.5,880.04,597.46
2016,8,25,13,0,822.0,144.0,0.3,34.0,877.0,852.2,580.27
2016,8,25,13,15,818.5,143.5,0.3,34.0,863.5,815.14,558.55
2016,8,25,13,30,815.0,143.0,0.3,34.0,850.0,775.62,535.25
2016,8,25,13,45,806.5,143.0,0.3,34.0,828.0,730.64,507.55
2016,8,25,14,0,798.0,143.0,0.3,34.0,806.0,684.03,477.49
2016,8,25,14,15,789.5,141.0,0.25,34.0,777.5,634.2,443.97
2016,8,25,14,30,781.0,139.0,0.2,34.0,749.0,583.26,408.85
2016,8,25,14,45,768.0,137.0,0.2,34.0,714.0,529.07,371.0
2016,8,25,15,0,755.0,135.0,0.2,34.0,679.0,474.74,331.75
2016,8,25,15,15,441.5,216.0,0.2,33.5,530.0,362.11,254.23
2016,8,25,15,30,128.0,297.0,0.2,33.0,381.0,287.8,205.54
2016,8,25,15,45,405.0,209.0,0.2,33.0,445.0,282.19,194.41
2016,8,25,16,0,682.0,121.0,0.2,33.0,509.0,246.41,156.37
2016,8,25,16,15,655.5,116.0,0.2,32.5,460.5,191.29,114.22
2016,8,25,16,30,629.0,111.0,0.2,32.0,412.0,139.27,78.67
2016,8,25,16,45,593.0,104.5,0.2,32.0,362.0,89.11,54.05
2016,8,25,17,0,557.0,98.0,0.2,32.0,312.0,69.0,51.69
2016,8,25,17,15,509.0,89.5,0.2,31.5,262.0,65.0,48.68
2016,8,25,17,30,461.0,81.0,0.2,31.0,212.0,59.53,44.28
2016,8,25,17,45,393.5,69.5,0.2,30.5,165.0,51.97,37.94
2016,8,25,18,0,326.0,58.0,0.2,30.0,118.0,44.14,31.13
2016,8,25,18,15,232.0,43.0,0.3,29.5,78.0,33.23,21.47
2016,8,25,18,30,138.0,28.0,0.4,29.0,38.0,21.96,8.81
2016,8,25,18,45,69.0,14.0,0.5,28.5,19.0,12.73,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,42.0,6.0,1.45,22.5,7.0,0.0,0.0
2016,8,26,6,0,84.0,12.0,1.7,23.0,14.0,39.96,0.0
2016,8,26,6,15,206.5,26.0,1.7,23.5,48.5,134.07,84.73
2016,8,26,6,30,329.0,40.0,1.7,24.0,83.0,222.72,169.17
2016,8,26,6,45,416.5,49.0,1.7,24.5,130.0,298.15,233.47
2016,8,26,7,0,504.0,58.0,1.7,25.0,177.0,382.37,302.39
2016,8,26,7,15,558.5,65.0,1.85,26.0,227.5,451.63,356.97
2016,8,26,7,30,613.0,72.0,2.0,27.0,278.0,524.93,412.21
2016,8,26,7,45,653.5,76.0,2.2,28.0,330.0,587.8,457.43
2016,8,26,8,0,694.0,80.0,2.4,29.0,382.0,649.01,498.78
2016,8,26,8,15,721.5,84.0,2.5,29.5,432.5,704.31,535.29
2016,8,26,8,30,749.0,88.0,2.6,30.0,483.0,759.16,570.66
2016,8,26,8,45,770.0,91.0,2.75,31.0,530.5,806.25,599.12
2016,8,26,9,0,791.0,94.0,2.9,32.0,578.0,851.72,625.97
2016,8,26,9,15,806.5,97.0,2.8,32.0,621.0,890.08,648.63
2016,8,26,9,30,822.0,100.0,2.7,32.0,664.0,916.25,663.06
2016,8,26,9,45,825.0,106.5,2.6,32.5,700.0,940.73,675.0
2016,8,26,10,0,828.0,113.0,2.5,33.0,736.0,961.71,684.58
2016,8,26,10,15,837.0,114.5,2.4,33.0,767.5,979.63,693.57
2016,8,26,10,30,846.0,116.0,2.3,33.0,799.0,994.1,700.42
2016,8,26,10,45,850.5,118.5,2.25,33.5,823.5,1001.52,702.02
2016,8,26,11,0,855.0,121.0,2.2,34.0,848.0,1005.23,701.5
2016,8,26,11,15,859.5,122.0,2.1,34.0,865.5,1003.64,698.75
2016,8,26,11,30,864.0,123.0,2.0,34.0,883.0,998.32,693.87
2016,8,26,11,45,865.0,124.5,1.95,34.5,892.5,986.34,684.24
2016,8,26,12,0,866.0,126.0,1.9,35.0,902.0,970.76,672.61
2016,8,26,12,15,866.5,126.0,1.85,35.0,903.5,949.72,659.17
2016,8,26,12,30,867.0,126.0,1.8,35.0,905.0,925.3,643.76
2016,8,26,12,45,854.5,132.5,1.75,35.5,896.5,892.29,621.79
2016,8,26,13,0,842.0,139.0,1.7,36.0,888.0,856.75,598.37
2016,8,26,13,15,838.5,138.0,1.65,36.0,874.0,819.49,575.07
2016,8,26,13,30,835.0,137.0,1.6,36.0,860.0,779.75,550.08
2016,8,26,13,45,827.5,137.0,1.55,36.0,838.0,739.64,524.16
2016,8,26,14,0,820.0,137.0,1.5,36.0,816.0,692.73,492.31
2016,8,26,14,15,811.5,135.0,1.45,35.5,787.0,641.8,458.09
2016,8,26,14,30,803.0,133.0,1.4,35.0,758.0,589.7,422.01
2016,8,26,14,45,789.0,132.0,1.4,35.0,722.5,534.67,382.14
2016,8,26,15,0,775.0,131.0,1.4,35.0,687.0,479.54,340.92
2016,8,26,15,15,760.0,128.0,1.35,35.0,646.0,422.46,296.86
2016,8,26,15,30,745.0,125.0,1.3,35.0,605.0,366.0,252.02
2016,8,26,15,45,720.5,122.5,1.3,35.0,559.0,303.77,202.48
2016,8,26,16,0,696.0,120.0,1.3,35.0,513.0,247.49,157.18
2016,8,26,16,15,669.5,115.0,1.25,34.5,464.5,191.47,113.99
2016,8,26,16,30,643.0,110.0,1.2,34.0,416.0,138.55,77.75
2016,8,26,16,45,602.5,104.5,1.15,34.0,364.5,88.15,53.64
2016,8,26,17,0,562.0,99.0,1.1,34.0,313.0,70.09,52.26
2016,8,26,17,15,512.5,90.5,0.95,33.0,262.5,66.12,49.35
2016,8,26,17,30,463.0,82.0,0.8,32.0,212.0,60.38,44.81
2016,8,26,17,45,390.5,70.5,0.7,31.5,164.0,52.8,38.45
2016,8,26,18,0,318.0,59.0,0.6,31.0,116.0,44.97,31.61
2016,8,26,18,15,223.5,42.5,0.6,30.5,76.0,32.89,20.97
2016,8,26,18,30,129.0,26.0,0.6,30.0,36.0,20.41,6.58
2016,8,26,18,45,64.5,13.0,0.65,29.5,18.0,11.82,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,28.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,20.0,5.0,1.25,22.5,5.5,0.0,0.0
2016,8,27,6,0,40.0,10.0,1.4,23.0,11.0,22.95,0.0
2016,8,27,6,15,139.0,28.0,1.45,23.5,44.0,109.63,66.58
2016,8,27,6,30,238.0,46.0,1.5,24.0,77.0,187.09,141.54
2016,8,27,6,45,314.0,60.5,1.6,24.5,121.5,256.18,200.44
2016,8,27,7,0,390.0,75.0,1.7,25.0,166.0,333.54,264.14
2016,8,27,7,15,446.5,85.5,1.7,26.0,215.0,401.13,317.37
2016,8,27,7,30,503.0,96.0,1.7,27.0,264.0,473.51,371.83
2016,8,27,7,45,540.0,105.0,1.7,28.0,314.0,540.59,419.66
2016,8,27,8,0,577.0,114.0,1.7,29.0,364.0,603.87,462.88
2016,8,27,8,15,607.5,120.5,1.75,29.5,413.0,660.11,500.41
2016,8,27,8,30,638.0,127.0,1.8,30.0,462.0,716.41,536.56
2016,8,27,8,45,656.0,134.5,1.9,31.0,507.5,762.51,564.21
2016,8,27,9,0,674.0,142.0,2.0,32.0,553.0,807.1,590.35
2016,8,27,9,15,691.5,146.5,1.95,32.0,595.0,845.96,613.44
2016,8,27,9,30,709.0,151.0,1.9,32.0,637.0,882.71,634.89
2016,8,27,9,45,712.5,160.0,1.9,32.5,672.0,908.51,648.31
2016,8,27,10,0,716.0,169.0,1.9,33.0,707.0,931.15,659.76
2016,8,27,10,15,726.5,172.0,1.85,33.0,737.5,950.81,670.15
2016,8,27,10,30,737.0,175.0,1.8,33.0,768.0,967.29,678.59
2016,8,27,10,45,438.5,297.0,1.8,33.5,653.0,788.03,558.17
2016,8,27,11,0,140.0,419.0,1.8,34.0,538.0,578.07,411.02
2016,8,27,11,15,230.5,415.0,1.75,34.0,615.5,659.93,468.94
2016,8,27,11,30,321.0,411.0,1.7,34.0,693.0,754.82,531.39
2016,8,27,11,45,164.5,300.0,1.7,34.5,444.5,463.21,333.69
2016,8,27,12,0,8.0,189.0,1.7,35.0,196.0,178.21,127.73
2016,8,27,12,15,4.0,144.5,1.7,35.0,148.0,133.31,95.12
2016,8,27,12,30,0.0,100.0,1.7,35.0,100.0,89.2,62.11
2016,8,27,12,45,9.0,202.0,1.75,35.0,210.5,189.4,136.86
2016,8,27,13,0,18.0,304.0,1.8,35.0,321.0,289.36,209.09
2016,8,27,13,15,333.5,276.0,1.8,34.5,564.0,546.27,396.68
2016,8,27,13,30,649.0,248.0,1.8,34.0,807.0,746.21,533.55
2016,8,27,13,45,636.0,248.0,1.85,34.0,784.5,702.69,502.81
2016,8,27,14,0,623.0,248.0,1.9,34.0,762.0,658.46,473.03
2016,8,27,14,15,612.0,244.0,1.9,34.0,734.0,611.62,440.6
2016,8,27,14,30,601.0,240.0,1.9,34.0,706.0,564.49,407.19
2016,8,27,14,45,300.5,130.5,1.95,34.0,363.5,274.39,201.46
2016,8,27,15,0,0.0,21.0,2.0,34.0,21.0,18.57,8.76
2016,8,27,15,15,0.0,79.5,2.0,33.5,79.5,70.48,49.18
2016,8,27,15,30,0.0,138.0,2.0,33.0,138.0,121.08,88.29
2016,8,27,15,45,51.5,191.5,2.0,32.5,221.0,176.08,129.13
2016,8,27,16,0,103.0,245.0,2.0,32.0,304.0,220.37,160.81
2016,8,27,16,15,51.5,126.5,1.9,31.5,156.0,115.23,82.78
2016,8,27,16,30,0.0,8.0,1.8,31.0,8.0,7.04,0.0
2016,8,27,16,45,0.0,7.0,1.75,31.0,7.0,6.16,0.0
2016,8,27,17,0,0.0,6.0,1.7,31.0,6.0,5.27,0.0
2016,8,27,17,15,0.0,5.0,1.5,30.5,5.0,4.39,0.0
2016,8,27,17,30,0.0,4.0,1.3,30.0,4.0,3.51,0.0
2016,8,27,17,45,0.0,3.0,1.15,29.5,3.0,2.63,0.0
2016,8,27,18,0,0.0,2.0,1.0,29.0,2.0,1.75,0.0
2016,8,27,18,15,0.0,1.0,0.95,28.5,1.0,0.88,0.0
2016,8,27,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,27,18,45,0.0,0.0,0.85,27.5,0.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,31.5,5.0,1.8,20.0,5.5,0.0,0.0
2016,8,28,6,0,63.0,10.0,2.0,20.0,11.0,30.98,0.0
2016,8,28,6,15,187.5,24.5,2.05,20.5,45.0,123.72,73.75
2016,8,28,6,30,312.0,39.0,2.1,21.0,79.0,214.58,164.53
2016,8,28,6,45,402.5,49.0,2.15,21.5,126.0,291.85,231.53
2016,8,28,7,0,493.0,59.0,2.2,22.0,173.0,378.38,303.67
2016,8,28,7,15,550.0,66.5,2.25,22.5,224.5,449.4,361.17
2016,8,28,7,30,607.0,74.0,2.3,23.0,276.0,524.69,419.57
2016,8,28,7,45,651.0,78.5,2.4,24.0,329.0,590.55,467.65
2016,8,28,8,0,695.0,83.0,2.5,25.0,382.0,658.32,514.08
2016,8,28,8,15,723.0,87.0,2.55,25.5,433.0,710.4,548.54
2016,8,28,8,30,751.0,91.0,2.6,26.0,484.0,765.75,584.56
2016,8,28,8,45,774.0,94.0,2.65,27.0,532.5,814.67,614.07
2016,8,28,9,0,797.0,97.0,2.7,28.0,581.0,862.05,641.89
2016,8,28,9,15,812.5,100.0,2.7,28.5,624.5,900.5,664.14
2016,8,28,9,30,828.0,103.0,2.7,29.0,668.0,936.37,684.45
2016,8,28,9,45,840.5,105.0,2.7,29.5,706.5,955.16,693.47
2016,8,28,10,0,853.0,107.0,2.7,30.0,745.0,980.69,706.99
2016,8,28,10,15,595.5,233.5,2.7,30.0,688.5,885.47,642.94
2016,8,28,10,30,338.0,360.0,2.7,30.0,632.0,740.14,538.67
2016,8,28,10,45,610.5,236.5,2.7,30.5,745.5,904.27,654.91
2016,8,28,11,0,883.0,113.0,2.7,31.0,859.0,1025.36,728.91
2016,8,28,11,15,887.0,114.0,2.7,31.0,876.5,1023.05,725.67
2016,8,28,11,30,891.0,115.0,2.7,31.0,894.0,1016.9,721.31
2016,8,28,11,45,892.5,115.5,2.7,31.5,903.5,1003.96,711.4
2016,8,28,12,0,894.0,116.0,2.7,32.0,913.0,987.32,699.36
2016,8,28,12,15,894.5,116.0,2.65,32.0,914.5,965.6,685.23
2016,8,28,12,30,895.0,116.0,2.6,32.0,916.0,940.4,669.0
2016,8,28,12,45,892.5,116.5,2.6,32.0,909.0,909.65,649.68
2016,8,28,13,0,890.0,117.0,2.6,32.0,902.0,875.83,628.35
2016,8,28,13,15,886.5,116.0,2.6,32.0,887.5,836.85,603.57
2016,8,28,13,30,883.0,115.0,2.6,32.0,873.0,795.23,576.88
2016,8,28,13,45,876.0,115.0,2.6,32.0,850.5,749.51,547.22
2016,8,28,14,0,869.0,115.0,2.6,32.0,828.0,701.81,514.14
2016,8,28,14,15,861.0,113.5,2.6,32.0,799.0,650.38,477.39
2016,8,28,14,30,853.0,112.0,2.6,32.0,770.0,597.55,438.62
2016,8,28,14,45,840.0,111.0,2.6,32.0,733.5,541.38,396.28
2016,8,28,15,0,827.0,110.0,2.6,32.0,697.0,482.96,351.05
2016,8,28,15,15,813.0,107.5,2.55,31.5,655.5,423.8,304.38
2016,8,28,15,30,799.0,105.0,2.5,31.0,614.0,365.01,256.5
2016,8,28,15,45,777.5,102.5,2.45,31.0,567.0,304.76,206.22
2016,8,28,16,0,756.0,100.0,2.4,31.0,520.0,246.36,157.48
2016,8,28,16,15,730.5,96.0,2.25,30.5,470.5,188.23,111.41
2016,8,28,16,30,705.0,92.0,2.1,30.0,421.0,127.74,69.05
2016,8,28,16,45,667.0,87.5,2.0,30.0,369.0,74.38,44.46
2016,8,28,17,0,629.0,83.0,1.9,30.0,317.0,58.58,43.66
2016,8,28,17,15,580.5,76.0,1.65,29.0,265.0,55.23,41.14
2016,8,28,17,30,532.0,69.0,1.4,28.0,213.0,51.75,38.36
2016,8,28,17,45,455.5,59.5,1.15,27.0,163.5,45.89,33.36
2016,8,28,18,0,379.0,50.0,0.9,26.0,114.0,39.83,27.95
2016,8,28,18,15,271.5,36.0,0.9,25.5,73.5,28.03,17.25
2016,8,28,18,30,164.0,22.0,0.9,25.0,33.0,17.35,1.61
2016,8,28,18,45,82.0,11.0,0.9,24.5,16.5,10.01,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,5.0,1.75,19.5,5.0,0.0,0.0
2016,8,29,6,0,0.0,10.0,2.0,20.0,10.0,9.1,0.0
2016,8,29,6,15,118.5,26.0,2.0,20.5,41.0,97.81,54.82
2016,8,29,6,30,237.0,42.0,2.0,21.0,72.0,182.44,139.3
2016,8,29,6,45,310.0,56.0,2.05,21.5,115.0,249.44,197.71
2016,8,29,7,0,383.0,70.0,2.1,22.0,158.0,324.42,260.69
2016,8,29,7,15,440.5,79.0,2.1,22.5,205.5,390.44,314.54
2016,8,29,7,30,498.0,88.0,2.1,23.0,253.0,467.79,374.82
2016,8,29,7,45,374.0,128.5,2.15,24.0,264.5,443.29,352.48
2016,8,29,8,0,250.0,169.0,2.2,25.0,276.0,396.86,313.12
2016,8,29,8,15,491.0,133.0,2.25,25.5,376.5,573.74,449.09
2016,8,29,8,30,732.0,97.0,2.3,26.0,477.0,757.31,578.05
2016,8,29,8,45,756.5,99.0,2.35,26.5,525.0,805.78,607.31
2016,8,29,9,0,781.0,101.0,2.4,27.0,573.0,852.81,636.17
2016,8,29,9,15,797.0,104.0,2.4,27.5,616.0,891.27,658.43
2016,8,29,9,30,813.0,107.0,2.4,28.0,659.0,927.21,678.8
2016,8,29,9,45,829.5,106.5,2.4,28.5,698.0,946.51,688.15
2016,8,29,10,0,846.0,106.0,2.4,29.0,737.0,972.95,702.27
2016,8,29,10,15,854.5,107.5,2.35,29.0,768.0,990.46,711.47
2016,8,29,10,30,863.0,109.0,2.3,29.0,799.0,1004.44,718.56
2016,8,29,10,45,869.5,109.5,2.3,29.5,824.0,1011.64,720.59
2016,8,29,11,0,876.0,110.0,2.3,30.0,849.0,1015.12,720.47
2016,8,29,11,15,879.5,111.0,2.3,30.0,865.5,1012.32,718.03
2016,8,29,11,30,883.0,112.0,2.3,30.0,882.0,1005.72,713.41
2016,8,29,11,45,885.0,112.0,2.3,30.5,891.0,992.82,703.59
2016,8,29,12,0,887.0,112.0,2.3,31.0,900.0,976.26,691.66
2016,8,29,12,15,887.0,112.5,2.3,31.0,901.5,954.7,678.1
2016,8,29,12,30,887.0,113.0,2.3,31.0,903.0,929.69,662.44
2016,8,29,12,45,461.0,238.5,2.3,31.5,649.0,656.63,478.48
2016,8,29,13,0,35.0,364.0,2.3,32.0,395.0,368.3,267.54
2016,8,29,13,15,28.0,336.0,2.25,32.0,360.5,332.06,242.7
2016,8,29,13,30,21.0,308.0,2.2,32.0,326.0,291.69,213.63
2016,8,29,13,45,108.0,354.0,2.2,32.0,443.0,403.37,295.99
2016,8,29,14,0,195.0,400.0,2.2,32.0,560.0,492.76,359.5
2016,8,29,14,15,200.5,384.0,2.15,32.0,543.0,466.94,340.79
2016,8,29,14,30,206.0,368.0,2.1,32.0,526.0,440.39,321.9
2016,8,29,14,45,125.0,331.0,2.05,32.0,425.5,351.07,257.58
2016,8,29,15,0,44.0,294.0,2.0,32.0,325.0,272.09,200.35
2016,8,29,15,15,30.0,257.0,1.95,31.5,277.5,230.68,170.62
2016,8,29,15,30,16.0,220.0,1.9,31.0,230.0,194.59,144.43
2016,8,29,15,45,8.0,182.5,1.9,31.0,187.5,159.39,118.29
2016,8,29,16,0,0.0,145.0,1.9,31.0,145.0,125.54,92.94
2016,8,29,16,15,121.5,166.5,1.8,30.5,223.0,151.83,108.76
2016,8,29,16,30,243.0,188.0,1.7,30.0,301.0,159.62,111.35
2016,8,29,16,45,234.5,165.5,1.6,30.0,263.5,122.84,89.1
2016,8,29,17,0,226.0,143.0,1.5,30.0,226.0,103.28,80.69
2016,8,29,17,15,209.5,121.0,1.3,29.0,188.5,89.19,69.47
2016,8,29,17,30,193.0,99.0,1.1,28.0,151.0,74.48,57.41
2016,8,29,17,45,165.0,78.5,0.95,27.5,115.5,60.17,45.22
2016,8,29,18,0,137.0,58.0,0.8,27.0,80.0,45.33,32.32
2016,8,29,18,15,83.0,39.0,0.8,26.5,51.0,31.01,19.39
2016,8,29,18,30,29.0,20.0,0.8,26.0,22.0,16.86,0.0
2016,8,29,18,45,14.5,10.0,0.8,26.0,11.0,9.1,0.0
2016,8,29,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.0,1.7,19.5,4.0,0.0,0.0
2016,8,30,6,0,0.0,8.0,1.9,20.0,8.0,7.28,0.0
2016,8,30,6,15,126.5,24.0,1.9,20.5,39.5,97.78,51.55
2016,8,30,6,30,253.0,40.0,1.9,21.0,71.0,187.73,143.06
2016,8,30,6,45,336.5,53.0,1.9,22.0,116.0,259.87,205.4
2016,8,30,7,0,420.0,66.0,1.9,23.0,161.0,345.01,275.59
2016,8,30,7,15,478.0,75.0,1.95,24.0,210.5,415.13,331.57
2016,8,30,7,30,536.0,84.0,2.0,25.0,260.0,489.64,388.45
2016,8,30,7,45,578.5,90.5,2.1,26.0,311.0,553.88,435.39
2016,8,30,8,0,621.0,97.0,2.2,27.0,362.0,619.99,481.38
2016,8,30,8,15,651.0,102.5,2.25,27.5,411.5,676.18,518.85
2016,8,30,8,30,681.0,108.0,2.3,28.0,461.0,732.32,555.37
2016,8,30,8,45,703.0,113.0,2.4,28.5,507.5,780.34,585.79
2016,8,30,9,0,725.0,118.0,2.5,29.0,554.0,827.0,614.83
2016,8,30,9,15,742.0,121.5,2.45,29.0,596.5,860.38,634.74
2016,8,30,9,30,759.0,125.0,2.4,29.0,639.0,896.56,656.4
2016,8,30,9,45,769.5,129.0,2.4,29.5,676.0,924.34,671.43
2016,8,30,10,0,780.0,133.0,2.4,30.0,713.0,949.07,684.46
2016,8,30,10,15,790.0,135.5,2.35,30.5,744.5,968.4,693.53
2016,8,30,10,30,800.0,138.0,2.3,31.0,776.0,984.35,700.48
2016,8,30,10,45,804.0,141.5,2.25,31.5,799.5,991.78,702.15
2016,8,30,11,0,808.0,145.0,2.2,32.0,823.0,995.55,701.71
2016,8,30,11,15,812.5,146.0,2.1,32.0,840.0,993.45,698.65
2016,8,30,11,30,817.0,147.0,2.0,32.0,857.0,987.68,693.47
2016,8,30,11,45,511.5,295.0,1.95,32.0,741.5,827.77,587.94
2016,8,30,12,0,206.0,443.0,1.9,32.0,626.0,642.62,458.41
2016,8,30,12,15,512.0,297.0,1.85,32.0,752.0,798.96,570.99
2016,8,30,12,30,818.0,151.0,1.8,32.0,878.0,912.65,645.68
2016,8,30,12,45,833.0,140.0,1.75,32.5,875.5,878.56,621.32
2016,8,30,13,0,848.0,129.0,1.7,33.0,873.0,850.32,602.21
2016,8,30,13,15,844.5,128.0,1.65,33.0,858.5,812.58,578.2
2016,8,30,13,30,841.0,127.0,1.6,33.0,844.0,772.34,552.53
2016,8,30,13,45,598.0,245.0,1.55,33.0,748.5,671.01,481.46
2016,8,30,14,0,355.0,363.0,1.5,33.0,653.0,571.9,410.41
2016,8,30,14,15,407.0,326.5,1.45,33.0,647.0,551.32,397.19
2016,8,30,14,30,459.0,290.0,1.4,33.0,641.0,522.41,376.97
2016,8,30,14,45,516.0,254.5,1.35,33.0,631.0,491.01,354.04
2016,8,30,15,0,573.0,219.0,1.3,33.0,621.0,452.92,325.11
2016,8,30,15,15,442.0,243.5,1.25,32.5,542.5,381.18,273.09
2016,8,30,15,30,311.0,268.0,1.2,32.0,464.0,324.66,232.67
2016,8,30,15,45,515.0,186.0,1.15,32.0,481.0,291.5,201.01
2016,8,30,16,0,719.0,104.0,1.1,32.0,498.0,234.27,147.87
2016,8,30,16,15,692.5,99.0,1.05,31.5,449.0,176.97,103.41
2016,8,30,16,30,666.0,94.0,1.0,31.0,400.0,122.75,66.75
2016,8,30,16,45,629.5,88.5,0.95,31.0,349.0,71.24,44.22
2016,8,30,17,0,593.0,83.0,0.9,31.0,298.0,58.78,43.63
2016,8,30,17,15,542.0,75.5,0.8,30.0,247.5,55.06,40.8
