Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,71.5,17.0,0.85,21.5,24.0,45.05,0.0
2016,9,10,6,30,143.0,34.0,0.9,22.0,48.0,135.29,95.87
2016,9,10,6,45,228.0,52.0,0.95,22.5,90.0,208.48,161.86
2016,9,10,7,0,313.0,70.0,1.0,23.0,132.0,291.14,230.62
2016,9,10,7,15,375.0,83.0,1.0,23.5,179.5,361.38,287.41
2016,9,10,7,30,437.0,96.0,1.0,24.0,227.0,437.17,346.05
2016,9,10,7,45,481.5,106.0,1.05,25.0,276.5,501.23,392.92
2016,9,10,8,0,526.0,116.0,1.1,26.0,326.0,567.88,439.74
2016,9,10,8,15,560.0,124.0,1.1,27.0,374.5,632.61,482.64
2016,9,10,8,30,594.0,132.0,1.1,28.0,423.0,691.83,519.6
2016,9,10,8,45,619.5,138.5,1.15,29.0,469.0,741.73,549.54
2016,9,10,9,0,645.0,145.0,1.2,30.0,515.0,790.58,578.09
2016,9,10,9,15,664.5,149.5,1.2,30.5,557.0,830.09,600.5
2016,9,10,9,30,684.0,154.0,1.2,31.0,599.0,867.54,621.32
2016,9,10,9,45,720.5,147.0,1.25,32.0,639.5,905.97,641.87
2016,9,10,10,0,757.0,140.0,1.3,33.0,680.0,935.87,656.8
2016,9,10,10,15,767.5,142.5,1.4,33.0,711.0,954.7,668.32
2016,9,10,10,30,778.0,145.0,1.5,33.0,742.0,970.17,677.98
2016,9,10,10,45,781.5,148.5,1.65,33.5,765.0,976.16,681.22
2016,9,10,11,0,785.0,152.0,1.8,34.0,788.0,978.55,682.36
2016,9,10,11,15,790.0,153.5,1.85,34.0,804.0,976.67,681.18
2016,9,10,11,30,795.0,155.0,1.9,34.0,820.0,971.16,677.91
2016,9,10,11,45,791.5,159.0,2.0,34.0,827.5,956.35,669.57
2016,9,10,12,0,788.0,163.0,2.1,34.0,835.0,938.17,659.21
2016,9,10,12,15,537.5,286.0,2.15,34.0,744.5,809.42,574.43
2016,9,10,12,30,287.0,409.0,2.2,34.0,654.0,674.26,480.15
2016,9,10,12,45,154.0,356.5,2.25,34.0,488.0,481.41,348.24
2016,9,10,13,0,21.0,304.0,2.3,34.0,322.0,292.55,212.41
2016,9,10,13,15,159.0,343.0,2.35,34.0,472.5,452.5,330.39
2016,9,10,13,30,297.0,382.0,2.4,34.0,623.0,587.98,425.36
2016,9,10,13,45,190.0,371.5,2.45,34.0,524.0,477.53,346.75
2016,9,10,14,0,83.0,361.0,2.5,34.0,425.0,379.18,276.26
2016,9,10,14,15,110.0,352.0,2.5,34.0,433.5,379.44,277.31
2016,9,10,14,30,137.0,343.0,2.5,34.0,442.0,378.53,276.82
2016,9,10,14,45,202.5,318.5,2.55,34.0,456.5,377.54,276.12
2016,9,10,15,0,268.0,294.0,2.6,34.0,471.0,369.38,269.23
2016,9,10,15,15,260.0,274.0,2.6,33.5,436.0,328.38,238.7
2016,9,10,15,30,252.0,254.0,2.6,33.0,401.0,288.41,208.44
2016,9,10,15,45,242.5,232.5,2.6,33.0,364.0,248.04,177.17
2016,9,10,16,0,233.0,211.0,2.6,33.0,327.0,212.17,149.46
2016,9,10,16,15,138.5,185.0,2.45,32.5,252.0,161.75,115.29
2016,9,10,16,30,44.0,159.0,2.3,32.0,177.0,128.36,94.5
2016,9,10,16,45,197.5,139.0,2.2,31.5,202.5,100.59,78.07
2016,9,10,17,0,351.0,119.0,2.1,31.0,228.0,85.69,66.06
2016,9,10,17,15,295.0,101.5,1.95,30.0,181.0,76.61,58.71
2016,9,10,17,30,239.0,84.0,1.8,29.0,134.0,64.15,48.2
2016,9,10,17,45,170.0,61.5,1.7,28.5,92.0,47.81,34.04
2016,9,10,18,0,101.0,39.0,1.6,28.0,50.0,30.97,18.84
2016,9,10,18,15,50.5,19.5,1.7,27.5,25.0,15.88,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,6,15,99.5,16.0,1.35,21.5,25.0,55.79,0.0
2016,9,11,6,30,199.0,32.0,1.5,22.0,50.0,159.41,112.48
2016,9,11,6,45,293.5,45.5,1.7,22.5,92.5,234.62,182.93
2016,9,11,7,0,388.0,59.0,1.9,23.0,135.0,320.86,255.73
2016,9,11,7,15,452.5,69.0,2.1,23.5,184.0,397.94,319.04
2016,9,11,7,30,517.0,79.0,2.3,24.0,233.0,477.07,381.7
2016,9,11,7,45,561.0,86.0,2.5,24.5,283.0,542.21,431.47
2016,9,11,8,0,605.0,93.0,2.7,25.0,333.0,609.3,480.38
2016,9,11,8,15,637.5,99.0,2.6,25.5,382.5,667.29,519.48
2016,9,11,8,30,670.0,105.0,2.5,26.0,432.0,725.39,557.37
2016,9,11,8,45,542.0,159.5,2.4,26.5,441.5,689.96,528.2
2016,9,11,9,0,414.0,214.0,2.3,27.0,451.0,650.69,494.27
2016,9,11,9,15,344.5,250.5,2.15,27.5,458.0,619.09,467.54
2016,9,11,9,30,275.0,287.0,2.0,28.0,465.0,599.66,449.04
2016,9,11,9,45,356.0,282.0,1.9,28.5,526.5,675.11,501.11
2016,9,11,10,0,437.0,277.0,1.8,29.0,588.0,769.73,563.12
2016,9,11,10,15,347.0,319.0,1.7,29.0,573.0,710.29,518.35
2016,9,11,10,30,257.0,361.0,1.6,29.0,558.0,664.83,483.78
2016,9,11,10,45,532.5,250.5,1.55,29.5,675.0,836.04,603.31
2016,9,11,11,0,808.0,140.0,1.5,30.0,792.0,988.29,697.34
2016,9,11,11,15,580.0,259.5,1.45,30.0,732.5,884.84,627.82
2016,9,11,11,30,352.0,379.0,1.4,30.0,673.0,755.02,537.97
2016,9,11,11,45,396.5,362.5,1.4,30.0,696.5,770.3,550.1
2016,9,11,12,0,441.0,346.0,1.4,30.0,720.0,795.46,566.86
2016,9,11,12,15,403.5,364.5,1.35,30.0,707.0,751.15,536.3
2016,9,11,12,30,366.0,383.0,1.3,30.0,694.0,719.27,514.14
2016,9,11,12,45,234.0,394.5,1.3,30.5,592.5,588.02,423.46
2016,9,11,13,0,102.0,406.0,1.3,31.0,491.0,466.72,337.59
2016,9,11,13,15,107.0,394.0,1.2,31.0,482.0,451.33,327.58
2016,9,11,13,30,112.0,382.0,1.1,31.0,473.0,442.38,321.24
2016,9,11,13,45,194.5,371.0,1.05,31.0,523.0,480.11,348.87
2016,9,11,14,0,277.0,360.0,1.0,31.0,573.0,514.1,372.62
2016,9,11,14,15,272.0,345.0,0.95,30.5,547.0,477.44,347.15
2016,9,11,14,30,267.0,330.0,0.9,30.0,521.0,440.99,321.88
2016,9,11,14,45,203.0,316.5,0.85,30.0,457.5,375.79,275.05
2016,9,11,15,0,139.0,303.0,0.8,30.0,394.0,319.82,234.75
2016,9,11,15,15,217.0,273.5,0.75,30.0,404.5,312.06,227.75
2016,9,11,15,30,295.0,244.0,0.7,30.0,415.0,293.6,211.13
2016,9,11,15,45,472.5,177.5,0.65,30.0,424.0,261.06,179.55
2016,9,11,16,0,650.0,111.0,0.6,30.0,433.0,207.67,129.94
2016,9,11,16,15,658.0,98.0,0.55,29.5,393.5,152.64,87.55
2016,9,11,16,30,666.0,85.0,0.5,29.0,354.0,96.59,52.39
2016,9,11,16,45,629.0,78.0,0.45,29.0,303.5,55.53,41.26
2016,9,11,17,0,592.0,71.0,0.4,29.0,253.0,52.07,38.47
2016,9,11,17,15,530.0,63.0,0.4,28.5,202.0,47.5,34.66
2016,9,11,17,30,468.0,55.0,0.4,28.0,151.0,42.8,30.52
2016,9,11,17,45,375.5,43.5,0.45,27.5,106.0,34.71,23.29
2016,9,11,18,0,283.0,32.0,0.5,27.0,61.0,26.3,14.96
2016,9,11,18,15,141.5,16.0,0.55,26.5,30.5,13.08,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,1.0,14.5,1.9,18.5,14.5,13.6,0.0
2016,9,12,6,30,2.0,29.0,2.0,19.0,29.0,29.91,16.7
2016,9,12,6,45,24.5,50.0,2.15,19.5,54.5,69.85,51.68
2016,9,12,7,0,47.0,71.0,2.3,20.0,80.0,106.74,83.45
2016,9,12,7,15,66.0,92.5,2.35,20.5,110.0,143.77,114.92
2016,9,12,7,30,85.0,114.0,2.4,21.0,140.0,193.91,156.31
2016,9,12,7,45,66.5,133.5,2.45,22.0,156.5,191.99,153.64
2016,9,12,8,0,48.0,153.0,2.5,23.0,173.0,199.93,158.56
2016,9,12,8,15,46.5,173.0,2.5,23.5,194.5,220.68,174.15
2016,9,12,8,30,45.0,193.0,2.5,24.0,216.0,241.15,189.16
2016,9,12,8,45,195.0,211.0,2.55,25.0,320.5,409.36,321.3
2016,9,12,9,0,345.0,229.0,2.6,26.0,425.0,588.3,453.38
2016,9,12,9,15,549.5,179.5,2.5,26.5,520.5,748.25,567.8
2016,9,12,9,30,754.0,130.0,2.4,27.0,616.0,906.9,671.11
2016,9,12,9,45,775.0,129.5,2.35,27.5,655.0,932.91,683.42
2016,9,12,10,0,796.0,129.0,2.3,28.0,694.0,962.23,698.99
2016,9,12,10,15,453.0,246.5,2.2,28.5,571.0,754.28,554.73
2016,9,12,10,30,110.0,364.0,2.1,29.0,448.0,483.51,356.94
2016,9,12,10,45,112.5,373.5,2.05,29.5,461.5,493.1,363.89
2016,9,12,11,0,115.0,383.0,2.0,30.0,475.0,519.83,381.03
2016,9,12,11,15,297.0,352.5,1.95,30.0,597.5,680.59,495.91
2016,9,12,11,30,479.0,322.0,1.9,30.0,720.0,835.01,600.1
2016,9,12,11,45,503.0,320.5,1.85,30.5,742.0,844.16,602.95
2016,9,12,12,0,527.0,319.0,1.8,31.0,764.0,850.06,605.06
2016,9,12,12,15,384.0,366.5,1.75,31.0,691.5,734.96,526.25
2016,9,12,12,30,241.0,414.0,1.7,31.0,619.0,626.06,450.6
2016,9,12,12,45,515.5,290.5,1.7,31.0,722.0,750.87,541.54
2016,9,12,13,0,790.0,167.0,1.7,31.0,825.0,834.25,599.53
2016,9,12,13,15,785.0,166.0,1.7,31.0,809.0,794.89,573.52
2016,9,12,13,30,780.0,165.0,1.7,31.0,793.0,753.34,546.07
2016,9,12,13,45,768.0,165.0,1.7,31.0,768.5,705.79,513.7
2016,9,12,14,0,756.0,165.0,1.7,31.0,744.0,657.81,480.3
2016,9,12,14,15,436.5,250.5,1.7,30.5,582.0,496.92,365.76
2016,9,12,14,30,117.0,336.0,1.7,30.0,420.0,361.36,266.95
2016,9,12,14,45,115.5,318.0,1.75,30.0,397.0,332.66,246.73
2016,9,12,15,0,114.0,300.0,1.8,30.0,374.0,306.27,227.34
2016,9,12,15,15,283.5,253.0,1.8,29.5,420.0,319.37,234.91
2016,9,12,15,30,453.0,206.0,1.8,29.0,466.0,311.27,223.46
2016,9,12,15,45,247.5,200.0,1.8,29.0,340.5,223.54,160.72
2016,9,12,16,0,42.0,194.0,1.8,29.0,215.0,166.45,124.12
2016,9,12,16,15,283.0,158.0,1.65,28.5,273.0,155.23,106.15
2016,9,12,16,30,524.0,122.0,1.5,28.0,331.0,115.03,72.1
2016,9,12,16,45,473.0,112.5,1.4,28.0,280.5,80.12,62.12
2016,9,12,17,0,422.0,103.0,1.3,28.0,230.0,74.82,57.78
2016,9,12,17,15,358.5,88.5,1.15,27.0,181.5,65.53,50.07
2016,9,12,17,30,295.0,74.0,1.0,26.0,133.0,55.86,41.74
2016,9,12,17,45,212.5,55.0,0.9,25.5,91.0,42.23,29.68
2016,9,12,18,0,130.0,36.0,0.8,25.0,49.0,28.7,16.54
2016,9,12,18,15,65.0,18.0,0.85,24.5,24.5,16.37,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,71.0,16.5,0.85,19.5,22.5,44.54,0.0
2016,9,13,6,30,142.0,33.0,1.0,20.0,45.0,135.35,92.66
2016,9,13,6,45,240.0,49.5,1.15,20.5,88.0,213.28,166.46
2016,9,13,7,0,338.0,66.0,1.3,21.0,131.0,302.26,241.52
2016,9,13,7,15,189.0,87.5,1.3,21.5,126.0,237.76,191.07
2016,9,13,7,30,40.0,109.0,1.3,22.0,121.0,145.1,114.56
2016,9,13,7,45,313.0,106.5,1.35,23.0,227.0,379.98,305.52
2016,9,13,8,0,586.0,104.0,1.4,24.0,333.0,608.17,476.58
2016,9,13,8,15,620.5,110.5,1.35,24.5,383.0,667.84,514.46
2016,9,13,8,30,655.0,117.0,1.3,25.0,433.0,727.7,552.54
2016,9,13,8,45,687.5,119.5,1.3,26.0,481.5,780.79,584.16
2016,9,13,9,0,720.0,122.0,1.3,27.0,530.0,833.0,614.29
2016,9,13,9,15,739.0,126.0,1.3,27.5,573.0,873.06,636.94
2016,9,13,9,30,758.0,130.0,1.3,28.0,616.0,910.84,657.87
2016,9,13,9,45,780.5,129.0,1.3,28.5,655.0,937.69,671.64
2016,9,13,10,0,803.0,128.0,1.3,29.0,694.0,967.93,687.54
2016,9,13,10,15,813.0,130.0,1.3,29.5,725.5,985.92,695.71
2016,9,13,10,30,823.0,132.0,1.3,30.0,757.0,1000.38,701.9
2016,9,13,10,45,835.5,131.0,1.3,30.5,782.0,1010.32,705.45
2016,9,13,11,0,848.0,130.0,1.3,31.0,807.0,1016.5,706.88
2016,9,13,11,15,852.5,131.0,1.3,31.0,824.0,1013.05,704.08
2016,9,13,11,30,857.0,132.0,1.3,31.0,841.0,994.87,692.6
2016,9,13,11,45,863.5,130.0,1.35,31.5,850.5,983.03,684.66
2016,9,13,12,0,870.0,128.0,1.4,32.0,860.0,967.45,674.44
2016,9,13,12,15,870.5,128.0,1.4,32.0,860.0,944.61,660.51
2016,9,13,12,30,871.0,128.0,1.4,32.0,860.0,918.36,644.57
2016,9,13,12,45,876.5,123.0,1.4,32.0,854.0,888.23,626.23
2016,9,13,13,0,882.0,118.0,1.4,32.0,848.0,854.65,605.67
2016,9,13,13,15,625.5,236.0,1.4,32.0,748.5,738.05,528.22
2016,9,13,13,30,369.0,354.0,1.4,32.0,649.0,614.93,441.97
2016,9,13,13,45,617.0,233.0,1.4,32.0,709.5,663.34,479.7
2016,9,13,14,0,865.0,112.0,1.4,32.0,770.0,675.22,490.07
2016,9,13,14,15,856.0,110.0,1.35,32.0,739.0,621.7,451.39
2016,9,13,14,30,847.0,108.0,1.3,32.0,708.0,567.01,411.35
2016,9,13,14,45,835.0,105.5,1.3,32.0,670.5,508.51,367.66
2016,9,13,15,0,823.0,103.0,1.3,32.0,633.0,449.71,322.22
2016,9,13,15,15,806.0,100.5,1.3,31.5,590.0,389.03,274.5
2016,9,13,15,30,789.0,98.0,1.3,31.0,547.0,329.19,225.9
2016,9,13,15,45,766.5,94.0,1.35,31.0,499.5,267.85,175.25
2016,9,13,16,0,744.0,90.0,1.4,31.0,452.0,208.64,127.07
2016,9,13,16,15,713.0,85.5,1.3,30.5,401.0,145.91,80.42
2016,9,13,16,30,682.0,81.0,1.2,30.0,350.0,90.93,48.75
2016,9,13,16,45,640.0,75.0,1.15,30.0,298.0,53.74,39.64
2016,9,13,17,0,598.0,69.0,1.1,30.0,246.0,50.94,37.36
2016,9,13,17,15,533.5,61.0,1.0,29.0,195.0,46.3,33.53
2016,9,13,17,30,469.0,53.0,0.9,28.0,144.0,41.53,29.36
2016,9,13,17,45,369.5,41.0,0.85,27.0,99.0,32.89,21.68
2016,9,13,18,0,270.0,29.0,0.8,26.0,54.0,23.9,12.26
2016,9,13,18,15,135.0,14.5,0.85,25.5,27.0,13.19,0.0
2016,9,13,18,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,110.0,14.5,0.95,20.0,23.5,59.01,0.0
2016,9,14,6,30,220.0,29.0,1.1,21.0,47.0,165.53,111.46
2016,9,14,6,45,325.0,41.5,1.25,22.0,91.0,249.85,193.96
2016,9,14,7,0,430.0,54.0,1.4,23.0,135.0,344.19,272.69
2016,9,14,7,15,496.5,62.5,1.4,23.5,185.0,419.77,334.15
2016,9,14,7,30,563.0,71.0,1.4,24.0,235.0,500.49,396.68
2016,9,14,7,45,608.5,77.5,1.45,25.0,286.5,567.95,445.69
2016,9,14,8,0,654.0,84.0,1.5,26.0,338.0,637.44,492.93
2016,9,14,8,15,685.5,89.0,1.35,26.5,388.0,695.1,529.35
2016,9,14,8,30,717.0,94.0,1.2,27.0,438.0,752.67,564.07
2016,9,14,8,45,740.5,97.5,1.1,27.5,485.0,796.2,588.51
2016,9,14,9,0,764.0,101.0,1.0,28.0,532.0,842.92,614.3
2016,9,14,9,15,781.0,104.0,0.9,28.5,574.5,881.04,633.67
2016,9,14,9,30,798.0,107.0,0.8,29.0,617.0,916.63,650.92
2016,9,14,9,45,825.5,102.5,0.7,30.0,657.0,950.71,665.42
2016,9,14,10,0,853.0,98.0,0.6,31.0,697.0,971.81,671.58
2016,9,14,10,15,861.5,99.5,0.6,31.0,728.0,988.21,679.86
2016,9,14,10,30,870.0,101.0,0.6,31.0,759.0,1001.01,686.16
2016,9,14,10,45,877.5,101.5,0.6,31.5,783.0,1007.94,687.77
2016,9,14,11,0,885.0,102.0,0.6,32.0,807.0,1011.07,687.36
2016,9,14,11,15,888.5,103.0,0.65,32.0,823.0,1006.88,685.34
2016,9,14,11,30,892.0,104.0,0.7,32.0,839.0,998.83,681.26
2016,9,14,11,45,896.0,103.0,0.8,32.5,847.5,985.27,673.69
2016,9,14,12,0,900.0,102.0,0.9,33.0,856.0,967.92,663.9
2016,9,14,12,15,900.0,102.0,0.95,33.0,856.0,944.18,650.68
2016,9,14,12,30,900.0,102.0,1.0,33.0,856.0,916.94,635.34
2016,9,14,12,45,896.0,103.0,1.1,33.0,847.5,883.87,617.06
2016,9,14,13,0,892.0,104.0,1.2,33.0,839.0,847.8,596.61
2016,9,14,13,15,888.0,103.0,1.2,33.0,822.5,806.93,571.56
2016,9,14,13,30,884.0,102.0,1.2,33.0,806.0,763.48,544.64
2016,9,14,13,45,877.5,101.0,1.3,33.0,782.5,715.88,515.23
2016,9,14,14,0,871.0,100.0,1.4,33.0,759.0,666.31,482.02
2016,9,14,14,15,862.0,98.5,1.4,33.0,728.0,613.06,444.4
2016,9,14,14,30,853.0,97.0,1.4,33.0,697.0,558.57,404.73
2016,9,14,14,45,840.5,95.0,1.4,33.0,659.5,500.94,361.5
2016,9,14,15,0,828.0,93.0,1.4,33.0,622.0,441.0,315.15
2016,9,14,15,15,520.5,171.0,1.4,32.5,496.0,338.44,241.3
2016,9,14,15,30,213.0,249.0,1.4,32.0,370.0,271.67,196.48
2016,9,14,15,45,481.5,165.5,1.45,32.0,406.0,250.51,171.05
2016,9,14,16,0,750.0,82.0,1.5,32.0,442.0,201.09,120.61
2016,9,14,16,15,720.0,78.0,1.45,31.5,392.0,143.13,77.89
2016,9,14,16,30,690.0,74.0,1.4,31.0,342.0,84.21,43.79
2016,9,14,16,45,644.5,69.0,1.4,30.5,290.0,49.4,35.94
2016,9,14,17,0,599.0,64.0,1.4,30.0,238.0,47.16,34.19
2016,9,14,17,15,534.0,56.5,1.3,29.0,188.0,42.77,30.54
2016,9,14,17,30,469.0,49.0,1.2,28.0,138.0,38.25,26.57
2016,9,14,17,45,362.5,38.0,1.15,27.0,93.5,30.37,19.5
2016,9,14,18,0,256.0,27.0,1.1,26.0,49.0,22.21,10.31
2016,9,14,18,15,128.0,13.5,1.25,25.5,24.5,12.28,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,115.5,13.5,2.05,19.5,23.0,60.47,0.0
2016,9,15,6,30,231.0,27.0,2.3,20.0,46.0,168.41,111.44
2016,9,15,6,45,335.0,39.0,2.55,20.5,89.5,252.91,198.23
2016,9,15,7,0,439.0,51.0,2.8,21.0,133.0,346.53,278.66
2016,9,15,7,15,312.0,80.0,2.85,21.5,147.5,320.13,259.47
2016,9,15,7,30,185.0,109.0,2.9,22.0,162.0,269.96,218.6
2016,9,15,7,45,92.5,115.0,3.0,23.0,141.5,200.87,161.06
2016,9,15,8,0,0.0,121.0,3.1,24.0,121.0,114.57,88.12
2016,9,15,8,15,21.0,154.5,3.0,25.0,164.5,166.01,129.5
2016,9,15,8,30,42.0,188.0,2.9,26.0,208.0,233.73,182.28
2016,9,15,8,45,55.0,213.5,2.85,27.0,243.0,273.43,211.77
2016,9,15,9,0,68.0,239.0,2.8,28.0,278.0,313.54,240.93
2016,9,15,9,15,262.0,236.0,2.7,28.5,400.5,525.73,401.92
2016,9,15,9,30,456.0,233.0,2.6,29.0,523.0,730.51,546.92
2016,9,15,9,45,358.5,277.0,2.55,29.5,513.5,672.96,500.66
2016,9,15,10,0,261.0,321.0,2.5,30.0,504.0,628.6,464.95
2016,9,15,10,15,548.0,219.5,2.4,30.0,625.5,819.35,601.76
2016,9,15,10,30,835.0,118.0,2.3,30.0,747.0,995.67,713.94
2016,9,15,10,45,838.0,122.0,2.25,30.5,769.5,1001.67,713.05
2016,9,15,11,0,841.0,126.0,2.2,31.0,792.0,1003.85,711.59
2016,9,15,11,15,845.0,126.5,2.1,31.0,808.0,988.31,700.1
2016,9,15,11,30,849.0,127.0,2.0,31.0,824.0,980.31,693.64
2016,9,15,11,45,847.5,130.0,1.95,31.5,831.5,965.89,682.41
2016,9,15,12,0,846.0,133.0,1.9,32.0,839.0,947.96,669.21
2016,9,15,12,15,846.0,133.0,1.85,32.0,839.0,925.0,654.35
2016,9,15,12,30,846.0,133.0,1.8,32.0,839.0,898.75,637.53
2016,9,15,12,45,831.5,139.5,1.75,32.5,827.5,871.05,618.59
2016,9,15,13,0,817.0,146.0,1.7,33.0,816.0,832.6,592.86
2016,9,15,13,15,812.0,145.0,1.65,33.0,800.0,792.26,567.14
2016,9,15,13,30,807.0,144.0,1.6,33.0,784.0,749.64,539.38
2016,9,15,13,45,796.0,144.0,1.6,33.0,759.5,701.71,506.98
2016,9,15,14,0,785.0,144.0,1.6,33.0,735.0,652.47,472.93
2016,9,15,14,15,774.0,141.5,1.6,32.5,704.0,599.89,436.6
2016,9,15,14,30,763.0,139.0,1.6,32.0,673.0,546.58,398.51
2016,9,15,14,45,744.5,138.0,1.65,32.0,635.5,488.75,355.33
2016,9,15,15,0,726.0,137.0,1.7,32.0,598.0,432.63,311.93
2016,9,15,15,15,706.5,132.5,1.7,31.5,555.5,374.02,265.87
2016,9,15,15,30,687.0,128.0,1.7,31.0,513.0,316.81,219.61
2016,9,15,15,45,412.0,166.5,1.75,31.0,391.5,233.46,161.31
2016,9,15,16,0,137.0,205.0,1.8,31.0,270.0,187.29,135.32
2016,9,15,16,15,126.5,183.0,1.7,30.5,238.0,156.19,112.59
2016,9,15,16,30,116.0,161.0,1.6,30.0,206.0,126.77,92.51
2016,9,15,16,45,101.5,138.0,1.55,29.5,173.0,103.31,80.99
2016,9,15,17,0,87.0,115.0,1.5,29.0,140.0,87.54,68.1
2016,9,15,17,15,69.0,91.5,1.35,28.0,109.0,73.02,56.03
2016,9,15,17,30,51.0,68.0,1.2,27.0,78.0,55.27,40.88
2016,9,15,17,45,25.5,46.5,1.1,26.5,51.5,38.51,26.13
2016,9,15,18,0,0.0,25.0,1.0,26.0,25.0,21.58,8.94
2016,9,15,18,15,0.0,12.5,1.05,25.5,12.5,11.37,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,6,15,35.5,14.5,1.7,19.0,17.0,28.02,0.0
2016,9,16,6,30,71.0,29.0,1.9,19.0,34.0,84.13,51.82
2016,9,16,6,45,152.5,50.5,2.1,19.5,74.5,160.03,124.42
2016,9,16,7,0,234.0,72.0,2.3,20.0,115.0,240.55,193.49
2016,9,16,7,15,141.5,89.5,2.3,20.5,118.0,200.66,162.14
2016,9,16,7,30,49.0,107.0,2.3,21.0,121.0,150.1,119.72
2016,9,16,7,45,26.5,118.0,2.3,21.5,125.5,144.3,114.3
2016,9,16,8,0,4.0,129.0,2.3,22.0,130.0,126.83,98.95
2016,9,16,8,15,104.5,164.5,2.2,22.5,214.0,273.72,218.84
2016,9,16,8,30,205.0,200.0,2.1,23.0,298.0,403.78,320.02
2016,9,16,8,45,409.0,177.5,2.05,24.0,397.5,594.94,463.42
2016,9,16,9,0,613.0,155.0,2.0,25.0,497.0,773.57,587.79
2016,9,16,9,15,634.0,160.5,1.9,25.5,538.5,814.62,610.55
2016,9,16,9,30,655.0,166.0,1.8,26.0,580.0,853.71,632.66
2016,9,16,9,45,684.0,163.0,1.75,26.5,618.5,888.8,652.18
2016,9,16,10,0,713.0,160.0,1.7,27.0,657.0,921.43,669.82
2016,9,16,10,15,724.0,163.0,1.6,27.0,687.0,940.24,679.09
2016,9,16,10,30,735.0,166.0,1.5,27.0,717.0,955.82,686.37
2016,9,16,10,45,748.0,165.5,1.45,27.5,741.5,966.03,689.65
2016,9,16,11,0,761.0,165.0,1.4,28.0,766.0,965.54,686.37
2016,9,16,11,15,424.0,277.0,1.3,28.5,613.0,742.75,535.79
2016,9,16,11,30,87.0,389.0,1.2,29.0,460.0,473.01,343.71
2016,9,16,11,45,70.5,380.5,1.2,29.5,439.0,443.19,323.49
2016,9,16,12,0,54.0,372.0,1.2,30.0,418.0,414.06,302.01
2016,9,16,12,15,41.0,349.0,1.2,30.0,384.0,374.23,273.71
2016,9,16,12,30,28.0,326.0,1.2,30.0,350.0,335.74,246.15
2016,9,16,12,45,114.5,364.5,1.2,30.0,458.5,455.53,333.48
2016,9,16,13,0,201.0,403.0,1.2,30.0,567.0,555.38,403.1
2016,9,16,13,15,274.5,378.5,1.2,30.0,598.0,584.7,423.79
2016,9,16,13,30,348.0,354.0,1.2,30.0,629.0,598.13,434.0
2016,9,16,13,45,332.5,346.0,1.25,30.0,602.0,558.08,406.48
2016,9,16,14,0,317.0,338.0,1.3,30.0,575.0,518.66,379.35
2016,9,16,14,15,313.0,323.5,1.3,30.0,549.0,481.17,352.99
2016,9,16,14,30,309.0,309.0,1.3,30.0,523.0,443.68,326.06
2016,9,16,14,45,450.5,245.5,1.35,30.0,539.0,436.86,320.68
2016,9,16,15,0,592.0,182.0,1.4,30.0,555.0,413.47,300.87
2016,9,16,15,15,646.5,149.5,1.45,29.5,530.5,365.29,261.94
2016,9,16,15,30,701.0,117.0,1.5,29.0,506.0,310.11,215.65
2016,9,16,15,45,673.5,113.0,1.55,29.0,459.5,252.37,167.89
2016,9,16,16,0,646.0,109.0,1.6,29.0,413.0,197.52,123.49
2016,9,16,16,15,611.5,102.5,1.55,28.5,364.0,143.05,83.66
2016,9,16,16,30,577.0,96.0,1.5,28.0,315.0,92.96,55.68
2016,9,16,16,45,527.0,88.5,1.5,28.0,265.0,64.59,49.16
2016,9,16,17,0,477.0,81.0,1.5,28.0,215.0,61.15,46.29
2016,9,16,17,15,407.5,69.5,1.3,27.0,167.0,52.11,38.66
2016,9,16,17,30,338.0,58.0,1.1,26.0,119.0,44.24,31.76
2016,9,16,17,45,243.0,42.5,0.95,25.5,78.5,32.92,21.54
2016,9,16,18,0,148.0,27.0,0.8,25.0,38.0,21.23,7.46
2016,9,16,18,15,74.0,13.5,0.85,24.5,19.0,12.28,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,79.0,14.0,1.3,18.5,20.0,45.8,0.0
2016,9,17,6,30,158.0,28.0,1.4,19.0,40.0,133.43,81.78
2016,9,17,6,45,265.5,42.0,1.55,19.5,81.5,218.63,170.6
2016,9,17,7,0,373.0,56.0,1.7,20.0,123.0,311.5,250.12
2016,9,17,7,15,443.5,65.5,1.65,20.5,171.5,390.39,315.48
2016,9,17,7,30,514.0,75.0,1.6,21.0,220.0,472.63,380.62
2016,9,17,7,45,257.0,93.5,1.55,22.0,166.0,307.71,248.73
2016,9,17,8,0,0.0,112.0,1.5,23.0,112.0,105.06,80.4
2016,9,17,8,15,0.0,116.0,1.45,23.5,116.0,107.38,82.21
2016,9,17,8,30,0.0,120.0,1.4,24.0,120.0,110.15,83.97
2016,9,17,8,45,2.0,145.5,1.4,25.0,147.0,136.9,104.64
2016,9,17,9,0,4.0,171.0,1.4,26.0,174.0,163.8,124.92
2016,9,17,9,15,9.0,193.5,1.4,26.5,199.5,190.47,145.03
2016,9,17,9,30,14.0,216.0,1.4,27.0,225.0,217.29,164.93
2016,9,17,9,45,22.5,245.0,1.4,27.5,261.0,254.41,192.4
2016,9,17,10,0,31.0,274.0,1.4,28.0,297.0,309.9,232.85
2016,9,17,10,15,32.5,285.5,1.4,28.0,310.0,321.89,240.97
2016,9,17,10,30,34.0,297.0,1.4,28.0,323.0,333.7,249.17
2016,9,17,10,45,157.5,333.5,1.4,28.5,457.5,513.52,380.5
2016,9,17,11,0,281.0,370.0,1.4,29.0,592.0,691.02,501.43
2016,9,17,11,15,244.0,385.0,1.4,29.0,580.5,646.6,468.7
2016,9,17,11,30,207.0,400.0,1.4,29.0,569.0,619.17,449.0
2016,9,17,11,45,163.5,403.0,1.4,29.5,537.5,572.45,415.15
2016,9,17,12,0,120.0,406.0,1.4,30.0,506.0,526.51,381.8
2016,9,17,12,15,153.0,408.0,1.4,30.0,535.0,551.05,399.76
2016,9,17,12,30,186.0,410.0,1.4,30.0,564.0,573.04,415.3
2016,9,17,12,45,227.5,399.5,1.45,30.5,586.0,587.0,425.1
2016,9,17,13,0,269.0,389.0,1.5,31.0,608.0,607.18,438.85
2016,9,17,13,15,144.5,336.0,1.55,31.0,453.5,434.13,317.79
2016,9,17,13,30,20.0,283.0,1.6,31.0,299.0,268.83,197.64
2016,9,17,13,45,437.0,194.0,1.65,31.0,519.5,495.65,369.65
2016,9,17,14,0,854.0,105.0,1.7,31.0,740.0,654.94,482.08
2016,9,17,14,15,845.0,103.5,1.75,31.0,709.5,602.32,442.69
2016,9,17,14,30,836.0,102.0,1.8,31.0,679.0,548.52,402.89
2016,9,17,14,45,531.5,192.5,1.9,31.0,552.5,429.44,315.48
2016,9,17,15,0,227.0,283.0,2.0,31.0,426.0,339.09,249.76
2016,9,17,15,15,502.5,187.0,2.0,30.5,472.5,341.73,247.15
2016,9,17,15,30,778.0,91.0,2.0,30.0,519.0,312.32,215.15
2016,9,17,15,45,756.5,87.0,2.05,30.0,472.0,252.03,164.42
2016,9,17,16,0,735.0,83.0,2.1,30.0,425.0,193.78,116.68
2016,9,17,16,15,703.0,78.5,2.0,29.5,375.0,136.29,74.67
2016,9,17,16,30,671.0,74.0,1.9,29.0,325.0,78.04,42.18
2016,9,17,16,45,626.5,68.0,1.85,29.0,274.0,49.11,35.96
2016,9,17,17,0,582.0,62.0,1.8,29.0,223.0,46.08,33.42
2016,9,17,17,15,512.0,54.0,1.55,28.0,173.0,41.2,29.29
2016,9,17,17,30,442.0,46.0,1.3,27.0,123.0,36.19,24.82
2016,9,17,17,45,328.0,34.5,1.05,26.0,80.5,27.76,17.12
2016,9,17,18,0,214.0,23.0,0.8,25.0,38.0,19.0,4.4
2016,9,17,18,15,107.0,11.5,0.8,24.5,19.0,10.46,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,73.5,12.5,0.6,19.5,18.0,42.18,0.0
2016,9,18,6,30,147.0,25.0,0.7,20.0,36.0,122.92,71.02
2016,9,18,6,45,233.5,40.5,0.8,20.5,74.5,200.02,154.43
2016,9,18,7,0,320.0,56.0,0.9,21.0,113.0,281.02,223.55
2016,9,18,7,15,382.0,67.5,0.8,21.5,158.0,349.72,279.96
2016,9,18,7,30,444.0,79.0,0.7,22.0,203.0,424.04,337.9
2016,9,18,7,45,438.0,99.0,0.6,23.0,242.5,464.24,365.76
2016,9,18,8,0,432.0,119.0,0.5,24.0,282.0,502.08,390.32
2016,9,18,8,15,411.0,144.0,0.55,24.5,316.5,531.36,409.2
2016,9,18,8,30,390.0,169.0,0.6,25.0,351.0,556.94,424.92
2016,9,18,8,45,334.0,201.5,0.7,26.0,369.5,540.35,409.76
2016,9,18,9,0,278.0,234.0,0.8,27.0,388.0,535.47,402.78
2016,9,18,9,15,296.5,251.0,0.9,27.5,427.0,577.19,431.0
2016,9,18,9,30,315.0,268.0,1.0,28.0,466.0,618.34,457.95
2016,9,18,9,45,362.0,274.5,1.15,28.5,514.5,674.19,495.77
2016,9,18,10,0,409.0,281.0,1.3,29.0,563.0,729.88,532.72
2016,9,18,10,15,333.5,315.0,1.4,29.0,552.0,693.76,505.69
2016,9,18,10,30,258.0,349.0,1.5,29.0,541.0,654.3,476.98
2016,9,18,10,45,227.5,366.0,1.65,29.5,539.0,620.46,453.0
2016,9,18,11,0,197.0,383.0,1.8,30.0,537.0,603.86,440.24
2016,9,18,11,15,126.5,373.0,1.85,30.0,473.0,517.13,378.48
2016,9,18,11,30,56.0,363.0,1.9,30.0,409.0,415.28,305.11
2016,9,18,11,45,41.5,341.5,1.95,30.5,375.5,374.76,275.68
2016,9,18,12,0,27.0,320.0,2.0,31.0,342.0,335.48,246.64
2016,9,18,12,15,105.0,364.5,2.05,31.0,451.0,462.61,339.74
2016,9,18,12,30,183.0,409.0,2.1,31.0,560.0,569.42,415.05
2016,9,18,12,45,111.0,375.0,2.15,31.0,466.5,463.1,339.05
2016,9,18,13,0,39.0,341.0,2.2,31.0,373.0,352.52,259.21
2016,9,18,13,15,19.5,187.5,2.2,31.0,203.5,187.83,138.64
2016,9,18,13,30,0.0,34.0,2.2,31.0,34.0,30.13,17.92
2016,9,18,13,45,0.0,26.0,2.2,31.0,26.0,23.02,12.44
2016,9,18,14,0,0.0,18.0,2.2,31.0,18.0,15.93,6.89
2016,9,18,14,15,0.0,16.5,2.2,30.5,16.5,14.59,5.88
2016,9,18,14,30,0.0,15.0,2.2,30.0,15.0,13.26,4.87
2016,9,18,14,45,87.5,150.5,2.2,30.0,204.5,176.82,132.48
2016,9,18,15,0,175.0,286.0,2.2,30.0,394.0,319.26,237.85
2016,9,18,15,15,87.5,147.5,2.1,29.5,201.5,160.14,118.38
2016,9,18,15,30,0.0,9.0,2.0,29.0,9.0,7.93,0.71
2016,9,18,15,45,91.5,102.5,1.9,29.0,144.5,109.36,78.42
2016,9,18,16,0,183.0,196.0,1.8,29.0,280.0,187.17,134.85
2016,9,18,16,15,178.0,172.5,1.6,28.5,246.0,152.81,109.04
2016,9,18,16,30,173.0,149.0,1.4,28.0,212.0,119.56,86.84
2016,9,18,16,45,161.0,126.5,1.2,27.5,178.0,96.18,75.71
2016,9,18,17,0,149.0,104.0,1.0,27.0,144.0,80.45,62.66
2016,9,18,17,15,124.5,82.5,0.9,26.5,111.0,64.85,49.39
2016,9,18,17,30,100.0,61.0,0.8,26.0,78.0,48.83,35.45
2016,9,18,17,45,57.0,41.5,0.75,26.0,50.0,33.75,21.83
2016,9,18,18,0,14.0,22.0,0.7,26.0,22.0,18.8,1.81
2016,9,18,18,15,7.0,11.0,0.7,25.5,11.0,10.01,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,19,6,15,32.0,12.0,0.8,22.0,14.0,24.35,0.0
2016,9,19,6,30,64.0,24.0,1.0,22.0,28.0,71.56,36.38
2016,9,19,6,45,117.0,42.5,1.25,22.0,59.5,130.01,98.52
2016,9,19,7,0,170.0,61.0,1.5,22.0,91.0,188.29,149.22
2016,9,19,7,15,200.5,81.0,1.4,22.0,128.0,239.42,192.54
2016,9,19,7,30,231.0,101.0,1.3,22.0,165.0,292.81,236.24
2016,9,19,7,45,116.0,112.5,1.25,22.5,144.5,216.55,173.46
2016,9,19,8,0,1.0,124.0,1.2,23.0,124.0,119.59,92.27
2016,9,19,8,15,0.5,104.0,1.1,23.5,104.0,95.51,72.61
2016,9,19,8,30,0.0,84.0,1.0,24.0,84.0,74.49,55.27
2016,9,19,8,45,57.0,164.0,0.95,24.5,195.5,217.51,170.2
2016,9,19,9,0,114.0,244.0,0.9,25.0,307.0,380.71,292.93
2016,9,19,9,15,57.0,199.0,0.85,25.0,230.5,255.85,196.42
2016,9,19,9,30,0.0,154.0,0.8,25.0,154.0,141.03,106.23
2016,9,19,9,45,5.0,186.0,0.8,25.0,189.5,177.05,134.39
2016,9,19,10,0,10.0,218.0,0.8,25.0,225.0,213.34,161.85
2016,9,19,10,15,5.0,156.5,0.8,25.0,160.0,147.13,110.62
2016,9,19,10,30,0.0,95.0,0.8,25.0,95.0,84.4,61.57
2016,9,19,10,45,4.5,156.0,0.8,25.0,159.5,145.69,109.56
2016,9,19,11,0,9.0,217.0,0.8,25.0,224.0,208.26,157.13
2016,9,19,11,15,104.0,307.5,0.85,25.0,391.0,423.99,318.56
2016,9,19,11,30,199.0,398.0,0.9,25.0,558.0,609.51,447.83
2016,9,19,11,45,202.0,401.5,0.95,25.5,566.0,608.19,444.36
2016,9,19,12,0,205.0,405.0,1.0,26.0,574.0,605.75,442.07
2016,9,19,12,15,187.5,406.0,1.0,26.0,560.5,580.81,424.48
2016,9,19,12,30,170.0,407.0,1.0,26.0,547.0,555.93,407.1
2016,9,19,12,45,211.0,398.0,1.05,26.0,569.0,571.29,419.28
2016,9,19,13,0,252.0,389.0,1.1,26.0,591.0,592.98,435.16
2016,9,19,13,15,548.0,249.5,1.2,26.0,678.0,682.01,503.39
2016,9,19,13,30,844.0,110.0,1.3,26.0,765.0,733.83,543.28
2016,9,19,13,45,834.5,110.0,1.4,26.5,740.5,686.51,509.86
2016,9,19,14,0,825.0,110.0,1.5,27.0,716.0,639.56,476.02
2016,9,19,14,15,815.5,108.0,1.6,26.5,685.5,586.57,438.73
2016,9,19,14,30,806.0,106.0,1.7,26.0,655.0,532.6,399.15
2016,9,19,14,45,450.5,192.0,1.85,26.0,496.0,388.34,291.84
2016,9,19,15,0,95.0,278.0,2.0,26.0,337.0,278.65,210.77
2016,9,19,15,15,417.0,187.5,2.05,26.0,416.5,309.51,229.04
2016,9,19,15,30,739.0,97.0,2.1,26.0,496.0,302.41,211.95
2016,9,19,15,45,705.0,96.0,2.2,26.0,448.5,240.57,159.85
2016,9,19,16,0,671.0,95.0,2.3,26.0,401.0,185.45,114.71
2016,9,19,16,15,636.0,89.5,2.25,25.5,351.5,130.47,74.53
2016,9,19,16,30,601.0,84.0,2.2,25.0,302.0,79.87,47.64
2016,9,19,16,45,543.0,78.0,2.15,25.0,251.5,56.99,43.36
2016,9,19,17,0,485.0,72.0,2.1,25.0,201.0,54.39,41.11
2016,9,19,17,15,411.0,61.5,1.9,24.5,154.0,47.78,35.31
2016,9,19,17,30,337.0,51.0,1.7,24.0,107.0,39.15,27.55
2016,9,19,17,45,230.0,36.0,1.55,23.5,68.0,28.02,17.2
2016,9,19,18,0,123.0,21.0,1.4,23.0,29.0,16.56,0.0
2016,9,19,18,15,61.5,10.5,1.5,22.5,14.5,9.55,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
