Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,9.5,2.7,17.5,9.5,8.64,0.0
2016,9,20,6,30,0.0,19.0,2.8,18.0,19.0,16.85,3.65
2016,9,20,6,45,8.5,39.0,2.9,18.5,40.5,43.63,29.72
2016,9,20,7,0,17.0,59.0,3.0,19.0,62.0,75.78,57.43
2016,9,20,7,15,28.0,80.5,3.15,19.5,87.5,106.89,84.08
2016,9,20,7,30,39.0,102.0,3.3,20.0,113.0,138.46,110.68
2016,9,20,7,45,45.5,123.5,3.45,20.5,139.0,167.37,134.41
2016,9,20,8,0,52.0,145.0,3.6,21.0,165.0,196.55,157.83
2016,9,20,8,15,91.5,171.5,3.7,21.5,212.0,259.38,208.7
2016,9,20,8,30,131.0,198.0,3.8,22.0,259.0,340.17,272.28
2016,9,20,8,45,114.5,219.0,3.9,22.5,276.5,351.68,279.09
2016,9,20,9,0,98.0,240.0,4.0,23.0,294.0,344.59,271.75
2016,9,20,9,15,49.5,202.0,4.0,23.5,229.5,252.5,197.73
2016,9,20,9,30,1.0,164.0,4.0,24.0,165.0,152.02,116.3
2016,9,20,9,45,4.0,182.5,4.05,24.5,185.5,172.66,132.27
2016,9,20,10,0,7.0,201.0,4.1,25.0,206.0,193.34,147.94
2016,9,20,10,15,428.5,151.0,4.1,25.5,466.5,630.12,489.5
2016,9,20,10,30,850.0,101.0,4.1,26.0,727.0,977.64,729.35
2016,9,20,10,45,453.5,223.5,4.1,26.5,559.0,725.36,548.42
2016,9,20,11,0,57.0,346.0,4.1,27.0,391.0,405.83,305.57
2016,9,20,11,15,59.5,355.5,4.1,27.0,403.5,415.07,313.16
2016,9,20,11,30,62.0,365.0,4.1,27.0,416.0,423.85,319.36
2016,9,20,11,45,32.5,262.0,4.15,27.5,289.0,284.42,214.7
2016,9,20,12,0,3.0,159.0,4.2,28.0,162.0,145.91,108.32
2016,9,20,12,15,11.0,224.0,4.25,28.0,233.5,213.42,160.4
2016,9,20,12,30,19.0,289.0,4.3,28.0,305.0,280.83,211.36
2016,9,20,12,45,121.0,340.0,4.35,28.0,437.5,437.1,330.03
2016,9,20,13,0,223.0,391.0,4.4,28.0,570.0,561.39,421.51
2016,9,20,13,15,167.5,381.5,4.4,28.0,514.5,495.29,372.12
2016,9,20,13,30,112.0,372.0,4.4,28.0,459.0,426.2,320.84
2016,9,20,13,45,458.5,245.5,4.4,28.0,583.0,556.48,422.95
2016,9,20,14,0,805.0,119.0,4.4,28.0,707.0,633.84,481.99
2016,9,20,14,15,402.5,129.0,4.35,27.5,423.0,363.11,279.07
2016,9,20,14,30,0.0,139.0,4.3,27.0,139.0,123.04,91.72
2016,9,20,14,45,0.0,105.0,4.25,26.5,105.0,93.02,68.68
2016,9,20,15,0,0.0,71.0,4.2,26.0,71.0,62.86,44.97
2016,9,20,15,15,0.0,70.5,4.1,26.0,70.5,62.39,44.75
2016,9,20,15,30,0.0,70.0,4.0,26.0,70.0,61.93,44.52
2016,9,20,15,45,0.0,103.5,3.95,26.0,103.5,90.96,68.03
2016,9,20,16,0,0.0,137.0,3.9,26.0,137.0,117.57,89.58
2016,9,20,16,15,0.0,120.0,3.75,25.5,120.0,102.63,77.99
2016,9,20,16,30,0.0,103.0,3.6,25.0,103.0,87.85,66.38
2016,9,20,16,45,0.0,85.5,3.5,25.0,85.5,73.22,57.21
2016,9,20,17,0,0.0,68.0,3.4,25.0,68.0,58.76,44.81
2016,9,20,17,15,0.0,51.5,3.1,24.5,51.5,44.93,32.83
2016,9,20,17,30,0.0,35.0,2.8,24.0,35.0,30.88,20.49
2016,9,20,17,45,0.0,22.0,2.5,23.5,22.0,19.38,9.99
2016,9,20,18,0,0.0,9.0,2.2,23.0,9.0,7.91,0.0
2016,9,20,18,15,0.0,4.5,2.15,22.5,4.5,4.09,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,7.0,3.3,19.0,7.0,6.37,0.0
2016,9,21,6,30,0.0,14.0,3.4,19.0,14.0,12.32,0.46
2016,9,21,6,45,0.0,30.5,3.5,19.5,30.5,27.67,16.58
2016,9,21,7,0,0.0,47.0,3.6,20.0,47.0,44.06,30.77
2016,9,21,7,15,0.0,67.0,3.75,20.0,67.0,64.2,47.96
2016,9,21,7,30,0.0,87.0,3.9,20.0,87.0,83.93,64.61
2016,9,21,7,45,2.5,106.5,4.1,20.5,107.5,104.67,81.73
2016,9,21,8,0,5.0,126.0,4.3,21.0,128.0,125.5,98.61
2016,9,21,8,15,122.0,158.0,4.55,21.0,214.0,281.96,228.8
2016,9,21,8,30,239.0,190.0,4.8,21.0,300.0,438.68,354.58
2016,9,21,8,45,155.0,211.0,5.05,21.5,285.5,377.93,303.07
2016,9,21,9,0,71.0,232.0,5.3,22.0,271.0,310.5,246.37
2016,9,21,9,15,36.5,200.5,5.4,22.5,220.5,238.84,187.97
2016,9,21,9,30,2.0,169.0,5.5,23.0,170.0,158.09,121.92
2016,9,21,9,45,1.0,152.0,5.6,23.5,152.5,139.61,106.76
2016,9,21,10,0,0.0,135.0,5.7,24.0,135.0,121.88,92.23
2016,9,21,10,15,0.0,104.0,5.7,24.0,104.0,92.66,68.83
2016,9,21,10,30,0.0,73.0,5.7,24.0,73.0,64.75,46.45
2016,9,21,10,45,23.5,204.0,5.75,24.0,222.5,222.57,171.94
2016,9,21,11,0,47.0,335.0,5.8,24.0,372.0,384.06,295.97
2016,9,21,11,15,27.0,265.0,5.7,24.0,286.0,286.56,220.46
2016,9,21,11,30,7.0,195.0,5.6,24.0,200.0,184.19,140.51
2016,9,21,11,45,7.5,196.0,5.6,24.0,202.0,185.12,141.3
2016,9,21,12,0,8.0,197.0,5.6,24.0,204.0,186.01,141.96
2016,9,21,12,15,4.0,120.0,5.55,24.0,123.5,110.84,82.86
2016,9,21,12,30,0.0,43.0,5.5,24.0,43.0,38.14,24.96
2016,9,21,12,45,19.5,189.0,5.45,24.0,204.5,192.84,147.9
2016,9,21,13,0,39.0,335.0,5.4,24.0,366.0,347.12,266.62
2016,9,21,13,15,104.0,355.0,5.35,24.0,435.5,412.12,317.18
2016,9,21,13,30,169.0,375.0,5.3,24.0,505.0,477.84,367.43
2016,9,21,13,45,84.5,239.5,5.25,24.0,304.5,282.14,218.1
2016,9,21,14,0,0.0,104.0,5.2,24.0,104.0,92.34,68.38
2016,9,21,14,15,71.0,210.0,5.05,24.0,257.5,229.67,177.78
2016,9,21,14,30,142.0,316.0,4.9,24.0,411.0,356.33,275.08
2016,9,21,14,45,155.5,297.0,4.8,24.0,395.5,333.49,256.88
2016,9,21,15,0,169.0,278.0,4.7,24.0,380.0,309.18,237.46
2016,9,21,15,15,84.5,201.0,4.5,24.0,252.0,202.7,155.22
2016,9,21,15,30,0.0,124.0,4.3,24.0,124.0,108.68,82.55
2016,9,21,15,45,39.0,154.5,4.15,24.0,172.5,139.92,106.52
2016,9,21,16,0,78.0,185.0,4.0,24.0,221.0,163.14,123.5
2016,9,21,16,15,75.0,162.5,3.8,23.5,193.5,137.27,103.64
2016,9,21,16,30,72.0,140.0,3.6,23.0,166.0,112.18,85.49
2016,9,21,16,45,64.0,118.0,3.4,23.0,138.0,93.12,74.71
2016,9,21,17,0,56.0,96.0,3.2,23.0,110.0,76.81,60.65
2016,9,21,17,15,41.5,74.0,3.0,22.5,83.5,60.14,46.1
2016,9,21,17,30,27.0,52.0,2.8,22.0,57.0,43.13,31.0
2016,9,21,17,45,13.5,32.5,2.6,22.0,35.0,27.54,16.36
2016,9,21,18,0,0.0,13.0,2.4,22.0,13.0,11.45,0.0
2016,9,21,18,15,0.0,6.5,2.35,21.5,6.5,5.91,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,2.5,2.8,19.0,2.5,2.27,0.0
2016,9,22,6,30,0.0,5.0,2.9,19.0,5.0,4.38,0.0
2016,9,22,6,45,0.0,12.0,3.05,19.5,12.0,10.54,2.79
2016,9,22,7,0,0.0,19.0,3.2,20.0,19.0,16.7,8.18
2016,9,22,7,15,0.0,27.0,3.35,20.0,27.0,23.76,14.26
2016,9,22,7,30,0.0,35.0,3.5,20.0,35.0,30.83,20.3
2016,9,22,7,45,0.0,43.5,3.65,20.5,43.5,38.36,26.57
2016,9,22,8,0,0.0,52.0,3.8,21.0,52.0,45.9,32.74
2016,9,22,8,15,0.0,60.0,3.8,21.5,60.0,53.0,38.45
2016,9,22,8,30,0.0,68.0,3.8,22.0,68.0,60.12,44.09
2016,9,22,8,45,0.0,76.0,3.8,22.5,76.0,67.25,49.66
2016,9,22,9,0,0.0,84.0,3.8,23.0,84.0,74.38,55.18
2016,9,22,9,15,0.0,104.5,3.75,23.5,104.5,93.42,70.24
2016,9,22,9,30,0.0,125.0,3.7,24.0,125.0,112.84,85.39
2016,9,22,9,45,2.0,153.5,3.65,24.5,155.0,142.11,108.23
2016,9,22,10,0,4.0,182.0,3.6,25.0,185.0,171.61,130.92
2016,9,22,10,15,4.0,181.0,3.55,25.5,184.0,170.04,129.13
2016,9,22,10,30,4.0,180.0,3.5,26.0,183.0,168.59,127.53
2016,9,22,10,45,5.0,184.5,3.45,26.5,189.0,173.51,130.93
2016,9,22,11,0,6.0,189.0,3.4,27.0,195.0,178.41,134.31
2016,9,22,11,15,4.0,171.0,3.4,27.0,175.0,158.93,119.11
2016,9,22,11,30,2.0,153.0,3.4,27.0,155.0,139.84,104.23
2016,9,22,11,45,1.0,143.0,3.4,27.5,144.0,129.43,95.91
2016,9,22,12,0,0.0,133.0,3.4,28.0,133.0,119.15,87.71
2016,9,22,12,15,0.0,133.0,3.35,28.0,133.0,119.05,87.64
2016,9,22,12,30,0.0,133.0,3.3,28.0,133.0,118.95,87.56
2016,9,22,12,45,2.0,150.5,3.3,28.0,152.0,136.45,101.19
2016,9,22,13,0,4.0,168.0,3.3,28.0,171.0,153.74,114.59
2016,9,22,13,15,4.0,171.5,3.25,28.0,174.5,156.49,116.75
2016,9,22,13,30,4.0,175.0,3.2,28.0,178.0,159.17,118.9
2016,9,22,13,45,3.0,171.0,3.2,28.0,173.5,154.37,115.31
2016,9,22,14,0,2.0,167.0,3.2,28.0,169.0,149.68,111.84
2016,9,22,14,15,3.0,173.5,3.2,28.0,176.0,155.53,116.56
2016,9,22,14,30,4.0,180.0,3.2,28.0,183.0,161.11,121.09
2016,9,22,14,45,36.5,221.0,3.2,28.0,243.5,211.52,160.14
2016,9,22,15,0,69.0,262.0,3.2,28.0,304.0,254.26,192.46
2016,9,22,15,15,44.5,227.5,3.15,27.5,254.0,210.04,159.14
2016,9,22,15,30,20.0,193.0,3.1,27.0,204.0,171.44,130.26
2016,9,22,15,45,325.5,147.5,3.1,27.0,292.5,192.3,135.72
2016,9,22,16,0,631.0,102.0,3.1,27.0,381.0,179.9,111.78
2016,9,22,16,15,593.5,95.5,2.95,26.5,332.0,126.61,73.71
2016,9,22,16,30,556.0,89.0,2.8,26.0,283.0,78.12,49.4
2016,9,22,16,45,487.5,83.0,2.7,25.5,232.5,61.71,47.29
2016,9,22,17,0,419.0,77.0,2.6,25.0,182.0,57.27,43.51
2016,9,22,17,15,341.5,64.0,2.4,24.5,136.0,48.4,35.7
2016,9,22,17,30,264.0,51.0,2.2,24.0,90.0,39.24,27.38
2016,9,22,17,45,157.5,33.5,2.0,23.5,54.0,26.14,14.72
2016,9,22,18,0,51.0,16.0,1.8,23.0,18.0,14.55,0.0
2016,9,22,18,15,25.5,8.0,1.85,22.5,9.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,100.5,10.0,1.75,18.5,16.0,51.53,0.0
2016,9,23,6,30,201.0,20.0,1.9,19.0,32.0,140.68,43.27
2016,9,23,6,45,321.0,31.0,2.05,19.5,73.0,239.14,183.89
2016,9,23,7,0,441.0,42.0,2.2,20.0,114.0,339.76,272.14
2016,9,23,7,15,512.5,49.0,2.15,20.5,163.0,416.38,336.93
2016,9,23,7,30,584.0,56.0,2.1,21.0,212.0,498.82,403.19
2016,9,23,7,45,292.0,57.0,2.1,22.0,135.0,302.03,246.42
2016,9,23,8,0,0.0,58.0,2.1,23.0,58.0,51.22,36.67
2016,9,23,8,15,0.0,87.0,2.1,23.5,87.0,78.12,58.68
2016,9,23,8,30,0.0,116.0,2.1,24.0,116.0,106.63,81.39
2016,9,23,8,45,0.0,137.0,2.1,24.5,137.0,127.06,97.23
2016,9,23,9,0,0.0,158.0,2.1,25.0,158.0,147.47,112.83
2016,9,23,9,15,15.5,199.0,2.1,25.5,208.5,203.47,156.57
2016,9,23,9,30,31.0,240.0,2.1,26.0,259.0,277.92,213.19
2016,9,23,9,45,47.5,268.5,2.1,26.5,300.0,324.52,247.56
2016,9,23,10,0,64.0,297.0,2.1,27.0,341.0,371.14,281.37
2016,9,23,10,15,37.0,259.0,2.1,27.0,284.5,298.51,226.04
2016,9,23,10,30,10.0,221.0,2.1,27.0,228.0,214.97,162.05
2016,9,23,10,45,101.5,297.0,2.1,27.5,374.5,418.08,315.61
2016,9,23,11,0,193.0,373.0,2.1,28.0,521.0,589.85,437.38
2016,9,23,11,15,231.5,375.5,2.1,28.5,556.0,624.56,459.94
2016,9,23,11,30,270.0,378.0,2.1,29.0,591.0,673.79,492.7
2016,9,23,11,45,579.5,238.0,2.1,29.5,701.5,832.0,605.63
2016,9,23,12,0,889.0,98.0,2.1,30.0,812.0,942.56,675.88
2016,9,23,12,15,889.0,98.0,2.1,30.0,811.5,918.36,659.26
2016,9,23,12,30,889.0,98.0,2.1,30.0,811.0,890.72,641.78
2016,9,23,12,45,594.0,233.5,2.1,30.0,707.5,757.64,552.32
2016,9,23,13,0,299.0,369.0,2.1,30.0,604.0,610.85,446.48
2016,9,23,13,15,314.0,356.0,2.05,30.0,598.5,591.89,434.51
2016,9,23,13,30,329.0,343.0,2.0,30.0,593.0,570.96,420.1
2016,9,23,13,45,600.5,216.5,2.0,30.5,653.5,626.36,462.21
2016,9,23,14,0,872.0,90.0,2.0,31.0,714.0,641.26,473.89
2016,9,23,14,15,863.0,88.0,1.95,31.0,683.0,587.19,433.56
2016,9,23,14,30,854.0,86.0,1.9,31.0,652.0,531.95,391.69
2016,9,23,14,45,843.5,83.5,1.9,31.0,615.0,474.62,347.14
2016,9,23,15,0,833.0,81.0,1.9,31.0,578.0,416.81,300.7
2016,9,23,15,15,816.5,78.5,1.9,30.5,535.5,356.68,251.69
2016,9,23,15,30,800.0,76.0,1.9,30.0,493.0,293.94,199.46
2016,9,23,15,45,779.0,72.0,1.9,30.0,446.0,232.73,147.88
2016,9,23,16,0,758.0,68.0,1.9,30.0,399.0,173.48,99.79
2016,9,23,16,15,725.5,64.5,1.7,29.5,349.0,115.83,59.43
2016,9,23,16,30,693.0,61.0,1.5,29.0,299.0,62.11,34.84
2016,9,23,16,45,648.0,55.5,1.35,28.5,248.5,44.44,32.12
2016,9,23,17,0,603.0,50.0,1.2,28.0,198.0,41.08,29.27
2016,9,23,17,15,526.5,42.5,1.1,27.0,149.0,32.73,22.09
2016,9,23,17,30,450.0,35.0,1.0,26.0,100.0,27.72,17.49
2016,9,23,17,45,319.0,24.5,0.95,25.0,60.5,19.77,9.28
2016,9,23,18,0,188.0,14.0,0.9,24.0,21.0,12.73,0.0
2016,9,23,18,15,94.0,7.0,0.9,23.5,10.5,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,117.5,9.5,1.35,17.5,16.0,58.32,0.0
2016,9,24,6,30,235.0,19.0,1.6,18.0,32.0,155.1,32.89
2016,9,24,6,45,356.0,29.5,1.85,19.0,74.5,256.32,196.46
2016,9,24,7,0,477.0,40.0,2.1,20.0,117.0,358.66,286.57
2016,9,24,7,15,548.0,47.0,1.95,20.5,167.0,436.64,352.16
2016,9,24,7,30,619.0,54.0,1.8,21.0,217.0,520.37,418.63
2016,9,24,7,45,665.0,59.0,1.65,22.0,268.5,584.22,464.21
2016,9,24,8,0,711.0,64.0,1.5,23.0,320.0,654.19,511.4
2016,9,24,8,15,742.0,68.0,1.45,24.0,370.0,711.92,548.1
2016,9,24,8,30,773.0,72.0,1.4,25.0,420.0,769.25,583.02
2016,9,24,8,45,796.0,74.5,1.35,26.5,467.0,816.73,608.72
2016,9,24,9,0,819.0,77.0,1.3,28.0,514.0,862.48,632.31
2016,9,24,9,15,835.0,79.5,1.2,28.5,556.5,890.32,645.39
2016,9,24,9,30,851.0,82.0,1.1,29.0,599.0,924.48,662.31
2016,9,24,9,45,865.5,82.5,1.0,30.0,636.0,951.77,673.04
2016,9,24,10,0,880.0,83.0,0.9,31.0,673.0,975.87,681.53
2016,9,24,10,15,888.5,84.0,0.8,31.0,703.0,991.17,687.25
2016,9,24,10,30,897.0,85.0,0.7,31.0,733.0,1002.75,690.79
2016,9,24,10,45,901.5,86.5,0.6,31.5,755.5,1007.1,688.71
2016,9,24,11,0,906.0,88.0,0.5,32.0,778.0,1007.52,684.49
2016,9,24,11,15,909.5,89.0,0.5,32.0,793.5,1002.42,680.89
2016,9,24,11,30,913.0,90.0,0.5,32.0,809.0,993.38,675.2
2016,9,24,11,45,913.5,90.5,0.5,32.5,815.5,977.0,664.04
2016,9,24,12,0,914.0,91.0,0.5,33.0,822.0,956.86,650.89
2016,9,24,12,15,913.5,91.0,0.5,33.0,821.0,931.6,636.14
2016,9,24,12,30,913.0,91.0,0.5,33.0,820.0,902.83,619.37
2016,9,24,12,45,900.0,96.5,0.55,33.5,808.5,865.86,597.31
2016,9,24,13,0,887.0,102.0,0.6,34.0,797.0,826.34,573.58
2016,9,24,13,15,882.5,101.0,0.6,34.0,779.5,784.59,548.58
2016,9,24,13,30,878.0,100.0,0.6,34.0,762.0,740.35,521.73
2016,9,24,13,45,869.0,99.5,0.6,34.0,737.0,691.24,490.1
2016,9,24,14,0,860.0,99.0,0.6,34.0,712.0,640.46,455.82
2016,9,24,14,15,849.5,97.5,0.55,34.0,680.0,586.46,417.81
2016,9,24,14,30,839.0,96.0,0.5,34.0,648.0,531.46,377.97
2016,9,24,14,45,823.0,94.5,0.45,34.0,609.5,472.21,333.93
2016,9,24,15,0,807.0,93.0,0.4,34.0,571.0,413.34,288.73
2016,9,24,15,15,788.0,90.0,0.3,33.5,527.5,352.59,241.12
2016,9,24,15,30,769.0,87.0,0.2,33.0,484.0,293.04,193.27
2016,9,24,15,45,737.0,85.5,0.15,33.0,435.5,233.45,145.48
2016,9,24,16,0,705.0,84.0,0.1,33.0,387.0,173.29,99.18
2016,9,24,16,15,668.5,79.0,0.15,32.5,337.5,116.91,61.44
2016,9,24,16,30,632.0,74.0,0.2,32.0,288.0,65.04,38.46
2016,9,24,16,45,570.0,68.5,0.3,31.5,236.5,50.69,36.86
2016,9,24,17,0,508.0,63.0,0.4,31.0,185.0,48.17,34.75
2016,9,24,17,15,427.0,52.5,0.5,30.0,137.5,41.2,28.77
2016,9,24,17,30,346.0,42.0,0.6,29.0,90.0,34.0,22.29
2016,9,24,17,45,218.5,27.5,0.7,28.0,53.0,21.6,9.84
2016,9,24,18,0,91.0,13.0,0.8,27.0,16.0,11.82,0.0
2016,9,24,18,15,45.5,6.5,0.8,26.5,8.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,51.0,10.0,1.7,18.5,12.5,30.69,0.0
2016,9,25,6,30,102.0,20.0,1.9,19.0,25.0,90.71,5.52
2016,9,25,6,45,199.0,37.5,2.15,19.5,63.5,181.84,137.73
2016,9,25,7,0,296.0,55.0,2.4,20.0,102.0,269.27,215.33
2016,9,25,7,15,369.5,67.5,2.4,20.5,148.5,344.9,279.74
2016,9,25,7,30,443.0,80.0,2.4,21.0,195.0,427.37,347.11
2016,9,25,7,45,221.5,67.0,2.4,21.5,124.5,265.11,216.49
2016,9,25,8,0,0.0,54.0,2.4,22.0,54.0,47.67,33.95
2016,9,25,8,15,0.0,63.5,2.2,22.5,63.5,56.11,40.87
2016,9,25,8,30,0.0,73.0,2.0,23.0,73.0,64.56,47.56
2016,9,25,8,45,0.0,73.5,1.85,24.0,73.5,65.02,47.56
2016,9,25,9,0,0.0,74.0,1.7,25.0,74.0,65.48,47.57
2016,9,25,9,15,0.0,117.0,1.5,25.5,117.0,105.55,79.27
2016,9,25,9,30,0.0,160.0,1.3,26.0,160.0,147.5,111.66
2016,9,25,9,45,0.0,140.5,1.15,26.5,140.5,127.62,95.55
2016,9,25,10,0,0.0,121.0,1.0,27.0,121.0,108.66,80.41
2016,9,25,10,15,0.0,115.0,0.8,27.0,115.0,102.91,75.77
2016,9,25,10,30,0.0,109.0,0.6,27.0,109.0,97.29,71.23
2016,9,25,10,45,2.0,144.5,0.45,27.5,146.0,132.43,98.1
2016,9,25,11,0,4.0,180.0,0.3,28.0,183.0,167.92,124.45
2016,9,25,11,15,8.0,213.5,0.25,28.0,220.0,203.61,150.83
2016,9,25,11,30,12.0,247.0,0.2,28.0,257.0,239.23,176.7
2016,9,25,11,45,9.0,220.0,0.15,28.5,228.0,209.48,154.03
2016,9,25,12,0,6.0,193.0,0.1,29.0,199.0,180.48,132.28
2016,9,25,12,15,12.5,237.5,0.15,29.0,248.0,227.72,167.46
2016,9,25,12,30,19.0,282.0,0.2,29.0,297.0,274.54,201.36
2016,9,25,12,45,30.5,306.5,0.25,29.5,330.5,316.56,231.13
2016,9,25,13,0,42.0,331.0,0.3,30.0,364.0,346.23,251.81
2016,9,25,13,15,102.5,348.0,0.3,30.0,425.5,404.32,293.67
2016,9,25,13,30,163.0,365.0,0.3,30.0,487.0,463.74,335.04
2016,9,25,13,45,106.0,334.5,0.3,30.0,412.5,378.2,274.64
2016,9,25,14,0,49.0,304.0,0.3,30.0,338.0,306.21,223.74
2016,9,25,14,15,57.0,295.5,0.25,30.0,334.0,297.55,218.13
2016,9,25,14,30,65.0,287.0,0.2,30.0,330.0,287.9,211.22
2016,9,25,14,45,33.5,228.0,0.2,30.0,250.0,216.0,159.08
2016,9,25,15,0,2.0,169.0,0.2,30.0,170.0,148.94,109.83
2016,9,25,15,15,304.0,154.5,0.3,29.5,310.0,237.96,172.21
2016,9,25,15,30,606.0,140.0,0.4,29.0,450.0,288.49,198.86
2016,9,25,15,45,571.5,134.5,0.55,29.0,403.5,234.17,155.28
2016,9,25,16,0,537.0,129.0,0.7,29.0,357.0,181.76,115.13
2016,9,25,16,15,495.5,119.0,0.8,28.5,309.0,131.21,80.86
2016,9,25,16,30,454.0,109.0,0.9,28.0,261.0,85.92,59.02
2016,9,25,16,45,401.5,96.0,1.05,27.5,213.0,70.18,53.96
2016,9,25,17,0,349.0,83.0,1.2,27.0,165.0,61.86,46.91
2016,9,25,17,15,274.0,66.5,1.15,26.0,120.5,50.45,37.02
2016,9,25,17,30,199.0,50.0,1.1,25.0,76.0,38.61,26.42
2016,9,25,17,45,115.0,30.0,1.1,24.5,43.0,24.09,10.86
2016,9,25,18,0,31.0,10.0,1.1,24.0,10.0,9.1,0.0
2016,9,25,18,15,15.5,5.0,1.25,23.5,5.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,17.5,8.5,2.1,18.0,9.5,15.15,0.0
2016,9,26,6,30,35.0,17.0,2.2,18.0,19.0,39.26,0.0
2016,9,26,6,45,99.5,40.5,2.3,18.5,54.0,123.57,91.93
2016,9,26,7,0,164.0,64.0,2.4,19.0,89.0,194.99,155.44
2016,9,26,7,15,229.0,83.5,2.45,19.0,133.5,265.87,216.55
2016,9,26,7,30,294.0,103.0,2.5,19.0,178.0,342.88,281.09
2016,9,26,7,45,339.0,119.0,2.6,19.5,224.5,405.78,331.85
2016,9,26,8,0,384.0,135.0,2.7,20.0,271.0,486.48,394.36
2016,9,26,8,15,192.0,77.0,2.75,20.5,145.0,252.58,207.04
2016,9,26,8,30,0.0,19.0,2.8,21.0,19.0,16.73,8.28
2016,9,26,8,45,0.0,21.5,2.85,21.5,21.5,18.95,10.09
2016,9,26,9,0,0.0,24.0,2.9,22.0,24.0,21.17,11.85
2016,9,26,9,15,0.0,42.0,2.95,22.5,42.0,37.1,24.83
2016,9,26,9,30,0.0,60.0,3.0,23.0,60.0,53.09,37.68
2016,9,26,9,45,0.0,89.5,3.05,23.5,89.5,79.35,58.65
2016,9,26,10,0,0.0,119.0,3.1,24.0,119.0,106.78,80.25
2016,9,26,10,15,1.5,145.0,3.1,24.0,146.0,132.85,100.74
2016,9,26,10,30,3.0,171.0,3.1,24.0,173.0,159.07,121.18
2016,9,26,10,45,11.0,220.0,3.1,24.5,228.0,214.44,163.99
2016,9,26,11,0,19.0,269.0,3.1,25.0,283.0,270.22,206.22
2016,9,26,11,15,42.0,312.5,3.1,25.5,345.0,352.82,268.25
2016,9,26,11,30,65.0,356.0,3.1,26.0,407.0,418.73,316.46
2016,9,26,11,45,88.0,370.5,3.1,26.5,440.0,451.79,340.17
2016,9,26,12,0,111.0,385.0,3.1,27.0,473.0,483.25,362.56
2016,9,26,12,15,80.5,366.5,3.1,27.0,430.5,430.08,322.98
2016,9,26,12,30,50.0,348.0,3.1,27.0,388.0,379.01,284.93
2016,9,26,12,45,66.0,356.0,3.1,27.0,408.0,395.82,297.93
2016,9,26,13,0,82.0,364.0,3.1,27.0,428.0,410.96,309.4
2016,9,26,13,15,158.0,360.0,3.1,27.0,479.5,467.03,352.1
2016,9,26,13,30,234.0,356.0,3.1,27.0,531.0,506.11,381.58
2016,9,26,13,45,275.0,335.0,3.1,27.0,533.5,504.76,380.94
2016,9,26,14,0,316.0,314.0,3.1,27.0,536.0,491.65,371.66
2016,9,26,14,15,199.0,303.0,3.1,27.0,440.5,389.03,294.86
2016,9,26,14,30,82.0,292.0,3.1,27.0,345.0,300.93,228.35
2016,9,26,14,45,43.5,236.5,3.1,27.0,265.0,227.81,173.1
2016,9,26,15,0,5.0,181.0,3.1,27.0,185.0,160.36,121.55
2016,9,26,15,15,2.5,143.5,3.05,26.5,145.5,126.5,95.62
2016,9,26,15,30,0.0,106.0,3.0,26.0,106.0,93.29,69.75
2016,9,26,15,45,44.5,140.5,2.95,26.0,159.5,129.23,97.02
2016,9,26,16,0,89.0,175.0,2.9,26.0,213.0,155.61,116.14
2016,9,26,16,15,77.0,154.0,2.65,25.5,183.5,129.34,96.6
2016,9,26,16,30,65.0,133.0,2.4,25.0,154.0,104.88,79.56
2016,9,26,16,45,52.0,110.0,2.15,24.5,125.0,86.79,68.79
2016,9,26,17,0,39.0,87.0,1.9,24.0,96.0,69.73,54.17
2016,9,26,17,15,21.5,64.5,1.8,23.5,69.5,52.63,39.2
2016,9,26,17,30,4.0,42.0,1.7,23.0,43.0,35.65,24.05
2016,9,26,17,45,2.0,23.0,1.6,22.5,23.5,19.94,6.94
2016,9,26,18,0,0.0,4.0,1.5,22.0,4.0,3.64,0.0
2016,9,26,18,15,0.0,2.0,1.6,22.0,2.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.5,1.55,20.0,0.5,0.45,0.0
2016,9,27,6,30,0.0,1.0,1.5,20.0,1.0,0.87,0.0
2016,9,27,6,45,0.0,5.5,1.45,20.0,5.5,4.82,0.0
2016,9,27,7,0,0.0,10.0,1.4,20.0,10.0,8.77,1.59
2016,9,27,7,15,0.0,15.5,1.35,20.0,15.5,13.62,5.76
2016,9,27,7,30,0.0,21.0,1.3,20.0,21.0,18.47,9.92
2016,9,27,7,45,0.0,27.0,1.3,20.0,27.0,23.76,14.41
2016,9,27,8,0,0.0,33.0,1.3,20.0,33.0,29.07,18.85
2016,9,27,8,15,78.0,110.5,1.25,20.0,145.0,188.19,152.31
2016,9,27,8,30,156.0,188.0,1.2,20.0,257.0,352.04,281.87
2016,9,27,8,45,89.0,191.5,1.15,20.5,231.5,281.48,223.15
2016,9,27,9,0,22.0,195.0,1.1,21.0,206.0,208.03,162.71
2016,9,27,9,15,40.5,225.5,1.1,21.0,249.0,274.05,214.42
2016,9,27,9,30,59.0,256.0,1.1,21.0,292.0,325.32,253.17
2016,9,27,9,45,30.0,209.0,1.15,21.5,227.5,240.4,186.35
2016,9,27,10,0,1.0,162.0,1.2,22.0,163.0,149.28,114.04
2016,9,27,10,15,0.5,139.0,1.2,22.0,139.5,126.14,95.83
2016,9,27,10,30,0.0,116.0,1.2,22.0,116.0,103.81,78.02
2016,9,27,10,45,9.0,191.0,1.2,22.5,198.0,184.05,141.06
2016,9,27,11,0,18.0,266.0,1.2,23.0,280.0,266.36,203.42
2016,9,27,11,15,29.5,297.5,1.2,23.5,320.5,324.65,246.3
2016,9,27,11,30,41.0,329.0,1.2,24.0,361.0,366.66,276.46
2016,9,27,11,45,26.5,287.5,1.25,24.5,308.5,305.93,230.69
2016,9,27,12,0,12.0,246.0,1.3,25.0,256.0,236.47,178.28
2016,9,27,12,15,12.0,245.5,1.3,25.0,255.5,234.97,177.41
2016,9,27,12,30,12.0,245.0,1.3,25.0,255.0,233.45,176.27
2016,9,27,12,45,318.5,243.0,1.3,25.5,488.5,528.58,399.86
2016,9,27,13,0,625.0,241.0,1.3,26.0,722.0,758.28,558.47
2016,9,27,13,15,400.0,300.5,1.3,26.0,605.5,610.56,451.48
2016,9,27,13,30,175.0,360.0,1.3,26.0,489.0,467.42,347.86
2016,9,27,13,45,154.0,346.5,1.3,26.5,457.0,427.68,319.48
2016,9,27,14,0,133.0,333.0,1.3,27.0,425.0,389.82,291.53
2016,9,27,14,15,201.5,311.0,1.2,26.5,444.0,397.21,297.99
2016,9,27,14,30,270.0,289.0,1.1,26.0,463.0,400.43,300.26
2016,9,27,14,45,258.5,272.0,1.05,26.0,430.5,359.7,269.31
2016,9,27,15,0,247.0,255.0,1.0,26.0,398.0,320.17,239.04
2016,9,27,15,15,276.5,229.0,0.9,26.0,377.5,288.4,213.22
2016,9,27,15,30,306.0,203.0,0.8,26.0,357.0,253.33,183.94
2016,9,27,15,45,226.5,189.0,0.75,26.0,296.5,201.29,145.26
2016,9,27,16,0,147.0,175.0,0.7,26.0,236.0,161.36,117.26
2016,9,27,16,15,122.5,156.5,0.65,25.5,203.0,131.31,96.05
2016,9,27,16,30,98.0,138.0,0.6,25.0,170.0,104.47,78.8
2016,9,27,16,45,76.0,114.0,0.6,25.0,136.0,89.05,70.38
2016,9,27,17,0,54.0,90.0,0.6,25.0,102.0,71.4,55.24
2016,9,27,17,15,31.5,65.5,0.6,24.0,72.0,53.07,39.41
2016,9,27,17,30,9.0,41.0,0.6,23.0,42.0,34.75,23.18
2016,9,27,17,45,4.5,20.5,0.65,22.5,21.0,17.9,4.15
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,15,30.5,8.0,1.25,16.0,9.5,7.28,0.0
2016,9,28,6,30,61.0,16.0,1.3,16.0,19.0,55.87,0.0
2016,9,28,6,45,154.0,36.0,1.4,16.5,56.0,157.68,117.45
2016,9,28,7,0,247.0,56.0,1.5,17.0,93.0,243.41,195.28
2016,9,28,7,15,320.5,71.0,1.25,17.5,138.5,319.52,259.95
2016,9,28,7,30,394.0,86.0,1.0,18.0,184.0,402.52,326.85
2016,9,28,7,45,210.5,108.0,0.8,19.0,161.5,297.46,240.8
2016,9,28,8,0,27.0,130.0,0.6,20.0,139.0,161.31,127.47
2016,9,28,8,15,75.0,158.0,0.6,20.5,190.0,232.38,185.52
2016,9,28,8,30,123.0,186.0,0.6,21.0,241.0,321.9,254.73
2016,9,28,8,45,164.0,207.0,0.65,22.0,288.0,383.96,300.34
2016,9,28,9,0,205.0,228.0,0.7,23.0,335.0,447.71,345.95
2016,9,28,9,15,113.5,224.5,0.9,23.5,284.5,358.78,276.87
2016,9,28,9,30,22.0,221.0,1.1,24.0,234.0,232.52,178.39
2016,9,28,9,45,51.5,259.0,1.35,25.0,292.0,319.14,244.59
2016,9,28,10,0,81.0,297.0,1.6,26.0,350.0,389.91,296.31
2016,9,28,10,15,145.5,317.0,1.7,26.0,418.0,492.46,371.83
2016,9,28,10,30,210.0,337.0,1.8,26.0,486.0,576.23,432.06
2016,9,28,10,45,165.5,348.5,1.9,26.5,468.5,541.04,404.22
2016,9,28,11,0,121.0,360.0,2.0,27.0,451.0,505.18,376.63
2016,9,28,11,15,74.5,331.0,2.1,27.0,387.5,405.25,303.92
2016,9,28,11,30,28.0,302.0,2.2,27.0,324.0,325.5,244.37
2016,9,28,11,45,17.5,250.0,2.35,27.5,264.0,246.61,185.31
2016,9,28,12,0,7.0,198.0,2.5,28.0,204.0,186.21,139.22
2016,9,28,12,15,13.0,238.5,2.5,28.0,249.0,229.27,172.13
2016,9,28,12,30,19.0,279.0,2.5,28.0,294.0,271.91,204.12
2016,9,28,12,45,13.0,238.5,2.55,28.0,249.0,227.13,170.37
2016,9,28,13,0,7.0,198.0,2.6,28.0,204.0,183.71,137.5
2016,9,28,13,15,403.5,164.5,2.55,28.0,462.0,480.08,367.85
2016,9,28,13,30,800.0,131.0,2.5,28.0,720.0,711.88,534.39
2016,9,28,13,45,783.5,133.0,2.5,28.0,693.5,662.3,496.71
2016,9,28,14,0,767.0,135.0,2.5,28.0,667.0,611.96,459.73
2016,9,28,14,15,531.0,208.5,2.4,27.5,568.5,499.78,376.24
2016,9,28,14,30,295.0,282.0,2.3,27.0,470.0,406.59,306.33
2016,9,28,14,45,147.5,202.5,2.25,27.0,296.5,247.61,187.39
2016,9,28,15,0,0.0,123.0,2.2,27.0,123.0,108.49,80.88
2016,9,28,15,15,0.0,65.5,2.05,26.5,65.5,57.93,41.16
2016,9,28,15,30,0.0,8.0,1.9,26.0,8.0,7.04,0.1
2016,9,28,15,45,132.0,85.5,1.8,26.0,139.5,99.4,69.88
2016,9,28,16,0,264.0,163.0,1.7,26.0,271.0,166.69,117.33
2016,9,28,16,15,233.0,146.5,1.55,25.5,233.0,129.8,91.31
2016,9,28,16,30,202.0,130.0,1.4,25.0,195.0,96.95,77.16
2016,9,28,16,45,163.0,109.5,1.25,25.0,156.0,83.88,66.11
2016,9,28,17,0,124.0,89.0,1.1,25.0,117.0,68.96,53.17
2016,9,28,17,15,86.5,66.0,1.05,24.5,82.5,52.08,38.42
2016,9,28,17,30,49.0,43.0,1.0,24.0,48.0,34.77,22.89
2016,9,28,17,45,24.5,21.5,1.0,23.5,24.0,18.06,1.96
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,53.5,8.0,1.35,19.0,10.5,7.28,0.0
2016,9,29,6,30,107.0,16.0,1.6,19.0,21.0,85.05,0.0
2016,9,29,6,45,214.0,32.5,1.85,19.5,58.5,184.73,135.43
2016,9,29,7,0,321.0,49.0,2.1,20.0,96.0,277.35,220.59
2016,9,29,7,15,398.0,60.5,2.25,20.5,143.0,354.9,287.14
2016,9,29,7,30,475.0,72.0,2.4,21.0,190.0,444.14,360.23
2016,9,29,7,45,255.5,102.5,2.55,21.5,167.5,323.19,262.85
2016,9,29,8,0,36.0,133.0,2.7,22.0,145.0,172.83,137.23
2016,9,29,8,15,41.5,153.0,2.8,22.0,169.5,199.05,158.55
2016,9,29,8,30,47.0,173.0,2.9,22.0,194.0,225.5,179.36
2016,9,29,8,45,146.0,197.5,3.05,22.5,271.5,356.36,284.21
2016,9,29,9,0,245.0,222.0,3.2,23.0,349.0,494.34,390.03
2016,9,29,9,15,489.0,172.0,3.2,23.5,452.0,683.24,533.21
2016,9,29,9,30,733.0,122.0,3.2,24.0,555.0,873.3,664.98
2016,9,29,9,45,739.0,128.5,3.2,24.5,588.5,897.18,676.99
2016,9,29,10,0,745.0,135.0,3.2,25.0,622.0,917.87,688.11
2016,9,29,10,15,399.5,221.0,3.2,25.0,483.5,670.76,511.38
2016,9,29,10,30,54.0,307.0,3.2,25.0,345.0,368.77,281.03
2016,9,29,10,45,30.5,256.5,3.2,25.5,278.0,286.49,218.7
2016,9,29,11,0,7.0,206.0,3.2,26.0,211.0,196.24,148.58
2016,9,29,11,15,3.5,120.0,3.2,26.0,122.5,110.81,82.27
2016,9,29,11,30,0.0,34.0,3.2,26.0,34.0,30.12,18.42
2016,9,29,11,45,40.0,200.5,3.2,26.0,231.5,229.94,176.05
2016,9,29,12,0,80.0,367.0,3.2,26.0,429.0,436.12,330.18
2016,9,29,12,15,94.0,371.5,3.25,26.0,444.5,448.0,338.4
2016,9,29,12,30,108.0,376.0,3.3,26.0,460.0,458.6,346.49
2016,9,29,12,45,108.0,371.0,3.35,26.5,454.0,446.44,336.99
2016,9,29,13,0,108.0,366.0,3.4,27.0,448.0,434.01,327.41
2016,9,29,13,15,194.0,353.0,3.35,27.0,496.5,487.25,368.22
2016,9,29,13,30,280.0,340.0,3.3,27.0,545.0,530.59,400.7
2016,9,29,13,45,492.0,253.0,3.3,27.0,597.5,578.16,438.18
2016,9,29,14,0,704.0,166.0,3.3,27.0,650.0,601.35,456.28
2016,9,29,14,15,367.0,207.5,3.15,26.5,459.5,405.67,309.62
2016,9,29,14,30,30.0,249.0,3.0,26.0,269.0,236.71,180.3
2016,9,29,14,45,130.0,250.5,2.95,26.0,326.0,280.56,214.19
2016,9,29,15,0,230.0,252.0,2.9,26.0,383.0,308.81,233.81
2016,9,29,15,15,146.0,228.0,2.8,25.5,309.0,243.07,183.96
2016,9,29,15,30,62.0,204.0,2.7,25.0,235.0,188.69,143.72
2016,9,29,15,45,34.5,171.5,2.65,25.0,189.0,150.59,114.7
2016,9,29,16,0,7.0,139.0,2.6,25.0,143.0,119.11,90.99
2016,9,29,16,15,226.5,121.0,2.4,24.5,192.5,110.55,76.79
2016,9,29,16,30,446.0,103.0,2.2,24.0,242.0,76.73,60.4
2016,9,29,16,45,376.0,91.5,2.0,24.0,194.0,67.42,52.41
2016,9,29,17,0,306.0,80.0,1.8,24.0,146.0,60.05,45.82
2016,9,29,17,15,226.5,62.0,1.7,23.5,103.0,48.39,35.4
2016,9,29,17,30,147.0,44.0,1.6,23.0,60.0,34.73,22.72
2016,9,29,17,45,73.5,22.0,1.5,22.5,30.0,17.85,0.0
2016,9,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
