Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,238.5,15.5,1.95,7.5,42.5,168.97,70.85
2016,10,10,7,0,477.0,31.0,2.2,8.0,85.0,341.77,276.94
2016,10,10,7,15,566.0,38.0,2.35,8.5,135.5,431.35,360.7
2016,10,10,7,30,655.0,45.0,2.5,9.0,186.0,527.41,443.75
2016,10,10,7,45,707.5,50.0,2.65,10.0,238.5,600.59,502.4
2016,10,10,8,0,760.0,55.0,2.8,11.0,291.0,675.79,559.73
2016,10,10,8,15,795.0,59.0,2.9,11.5,342.5,737.12,604.82
2016,10,10,8,30,830.0,63.0,3.0,12.0,394.0,798.09,648.16
2016,10,10,8,45,854.5,65.5,3.2,12.5,442.0,838.54,675.82
2016,10,10,9,0,879.0,68.0,3.4,13.0,490.0,885.29,707.72
2016,10,10,9,15,896.5,70.0,3.35,13.5,533.0,922.76,730.75
2016,10,10,9,30,914.0,72.0,3.3,14.0,576.0,957.39,751.44
2016,10,10,9,45,928.0,73.0,3.3,14.5,613.5,984.26,766.82
2016,10,10,10,0,942.0,74.0,3.3,15.0,651.0,1007.64,779.78
2016,10,10,10,15,950.5,75.5,3.25,15.5,681.0,1022.59,786.54
2016,10,10,10,30,959.0,77.0,3.2,16.0,711.0,1033.56,790.74
2016,10,10,10,45,964.5,77.5,3.15,16.5,733.0,1036.32,789.52
2016,10,10,11,0,970.0,78.0,3.1,17.0,755.0,1034.94,785.76
2016,10,10,11,15,973.5,78.5,3.05,17.0,769.5,1027.47,779.6
2016,10,10,11,30,977.0,79.0,3.0,17.0,784.0,1015.86,770.87
2016,10,10,11,45,977.5,79.5,3.0,17.5,790.0,997.36,756.69
2016,10,10,12,0,978.0,80.0,3.0,18.0,796.0,974.89,740.04
2016,10,10,12,15,977.5,80.0,2.95,18.0,793.0,947.13,720.91
2016,10,10,12,30,977.0,80.0,2.9,18.0,790.0,915.67,699.33
2016,10,10,12,45,974.0,79.5,2.85,18.0,779.0,878.09,673.54
2016,10,10,13,0,971.0,79.0,2.8,18.0,768.0,837.3,645.46
2016,10,10,13,15,965.5,78.5,2.75,18.0,749.0,791.65,613.81
2016,10,10,13,30,960.0,78.0,2.7,18.0,730.0,743.39,580.06
2016,10,10,13,45,952.5,76.5,2.7,18.5,703.0,690.43,539.17
2016,10,10,14,0,945.0,75.0,2.7,19.0,676.0,635.54,495.87
2016,10,10,14,15,934.0,74.0,2.65,18.5,642.0,577.6,450.64
2016,10,10,14,30,923.0,73.0,2.6,18.0,608.0,518.58,402.97
2016,10,10,14,45,908.5,71.0,2.55,18.0,567.5,456.34,350.42
2016,10,10,15,0,894.0,69.0,2.5,18.0,527.0,394.02,296.18
2016,10,10,15,15,873.5,66.5,2.35,17.5,481.0,329.62,239.45
2016,10,10,15,30,853.0,64.0,2.2,17.0,435.0,266.43,183.05
2016,10,10,15,45,824.0,60.5,2.1,17.0,385.5,199.03,124.49
2016,10,10,16,0,795.0,57.0,2.0,17.0,336.0,137.5,75.45
2016,10,10,16,15,752.0,53.0,1.75,16.0,283.5,78.12,39.74
2016,10,10,16,30,709.0,49.0,1.5,15.0,231.0,40.29,30.34
2016,10,10,16,45,641.5,43.0,1.3,14.5,179.5,36.12,26.52
2016,10,10,17,0,574.0,37.0,1.1,14.0,128.0,31.92,22.44
2016,10,10,17,15,450.5,28.0,1.1,13.0,82.5,24.65,15.16
2016,10,10,17,30,327.0,19.0,1.1,12.0,37.0,17.22,0.0
2016,10,10,17,45,163.5,9.5,1.1,11.5,18.5,8.64,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,230.5,15.0,1.95,6.5,40.5,163.08,53.06
2016,10,11,7,0,461.0,30.0,2.2,7.0,81.0,331.29,268.27
2016,10,11,7,15,551.0,37.0,2.15,7.5,130.5,420.43,352.31
2016,10,11,7,30,641.0,44.0,2.1,8.0,180.0,516.27,434.92
2016,10,11,7,45,697.0,49.0,2.1,9.0,232.0,591.2,494.46
2016,10,11,8,0,753.0,54.0,2.1,10.0,284.0,668.51,552.55
2016,10,11,8,15,788.0,57.5,2.15,10.5,335.0,728.78,596.31
2016,10,11,8,30,823.0,61.0,2.2,11.0,386.0,788.7,638.32
2016,10,11,8,45,848.0,63.5,2.25,12.0,433.5,829.25,663.73
2016,10,11,9,0,873.0,66.0,2.3,13.0,481.0,876.19,693.16
2016,10,11,9,15,889.5,68.0,2.25,13.5,523.5,912.54,714.72
2016,10,11,9,30,906.0,70.0,2.2,14.0,566.0,946.03,733.97
2016,10,11,9,45,919.0,71.5,2.2,14.5,603.0,972.39,748.64
2016,10,11,10,0,932.0,73.0,2.2,15.0,640.0,995.27,760.93
2016,10,11,10,15,940.5,74.0,2.15,15.0,669.5,1009.45,768.24
2016,10,11,10,30,949.0,75.0,2.1,15.0,699.0,1019.73,773.11
2016,10,11,10,45,953.5,76.5,2.05,15.5,721.0,1022.7,771.85
2016,10,11,11,0,958.0,78.0,2.0,16.0,743.0,1021.57,768.12
2016,10,11,11,15,961.0,79.0,1.95,16.0,757.0,1014.28,761.97
2016,10,11,11,30,964.0,80.0,1.9,16.0,771.0,1002.89,753.36
2016,10,11,11,45,964.0,81.0,1.85,16.5,776.5,984.68,739.04
2016,10,11,12,0,964.0,82.0,1.8,17.0,782.0,962.57,722.4
2016,10,11,12,15,963.0,81.5,1.75,17.0,779.5,934.11,703.05
2016,10,11,12,30,962.0,81.0,1.7,17.0,777.0,902.06,681.4
2016,10,11,12,45,959.0,81.0,1.7,17.5,766.0,865.49,656.06
2016,10,11,13,0,956.0,81.0,1.7,18.0,755.0,825.76,628.53
2016,10,11,13,15,950.5,80.0,1.7,18.0,735.5,780.16,597.97
2016,10,11,13,30,945.0,79.0,1.7,18.0,716.0,732.02,565.15
2016,10,11,13,45,784.5,127.5,1.7,18.0,643.0,635.24,492.64
2016,10,11,14,0,624.0,176.0,1.7,18.0,570.0,545.68,424.47
2016,10,11,14,15,552.0,189.0,1.7,18.0,524.0,478.63,372.88
2016,10,11,14,30,480.0,202.0,1.7,18.0,478.0,420.98,327.38
2016,10,11,14,45,508.5,178.0,1.75,18.0,452.5,379.46,293.27
2016,10,11,15,0,537.0,154.0,1.8,18.0,427.0,334.27,254.66
2016,10,11,15,15,685.5,109.5,1.75,17.5,425.5,305.61,224.66
2016,10,11,15,30,834.0,65.0,1.7,17.0,424.0,258.06,176.49
2016,10,11,15,45,803.5,62.0,1.7,17.0,374.5,195.0,121.83
2016,10,11,16,0,773.0,59.0,1.7,17.0,325.0,135.12,74.55
2016,10,11,16,15,729.0,54.5,1.5,16.0,274.0,76.77,39.92
2016,10,11,16,30,685.0,50.0,1.3,15.0,223.0,41.2,31.14
2016,10,11,16,45,613.5,43.5,1.15,14.5,172.0,36.62,26.94
2016,10,11,17,0,542.0,37.0,1.0,14.0,121.0,32.0,22.46
2016,10,11,17,15,415.0,27.5,1.0,13.0,77.0,24.26,14.6
2016,10,11,17,30,288.0,18.0,1.0,12.0,33.0,14.94,0.0
2016,10,11,17,45,144.0,9.0,1.05,11.5,16.5,8.19,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,209.0,15.5,1.85,6.5,38.0,151.66,30.72
2016,10,12,7,0,418.0,31.0,2.1,7.0,76.0,315.17,253.58
2016,10,12,7,15,512.5,39.5,2.1,7.5,125.0,405.14,339.02
2016,10,12,7,30,607.0,48.0,2.1,8.0,174.0,503.37,424.09
2016,10,12,7,45,664.0,54.0,2.1,9.0,226.0,572.94,480.1
2016,10,12,8,0,721.0,60.0,2.1,10.0,278.0,651.04,539.29
2016,10,12,8,15,758.0,64.0,2.0,11.0,328.5,712.48,582.17
2016,10,12,8,30,795.0,68.0,1.9,12.0,379.0,773.7,622.79
2016,10,12,8,45,821.0,71.0,1.85,13.0,426.5,823.43,653.77
2016,10,12,9,0,847.0,74.0,1.8,14.0,474.0,871.4,682.46
2016,10,12,9,15,865.0,76.5,1.7,14.5,516.5,900.05,697.57
2016,10,12,9,30,883.0,79.0,1.6,15.0,559.0,934.86,716.69
2016,10,12,9,45,897.5,80.5,1.55,15.5,596.0,962.06,730.88
2016,10,12,10,0,912.0,82.0,1.5,16.0,633.0,985.9,742.75
2016,10,12,10,15,921.0,83.0,1.45,16.0,662.5,1000.21,749.7
2016,10,12,10,30,930.0,84.0,1.4,16.0,692.0,1010.69,754.34
2016,10,12,10,45,936.0,85.5,1.35,16.5,714.0,1014.93,753.67
2016,10,12,11,0,942.0,87.0,1.3,17.0,736.0,1015.12,750.62
2016,10,12,11,15,945.5,87.5,1.25,17.0,750.0,1007.67,744.26
2016,10,12,11,30,949.0,88.0,1.2,17.0,764.0,996.2,735.58
2016,10,12,11,45,950.0,88.0,1.15,17.5,769.5,977.87,721.32
2016,10,12,12,0,951.0,88.0,1.1,18.0,775.0,955.68,704.85
2016,10,12,12,15,949.5,88.0,1.0,18.0,772.0,927.56,685.14
2016,10,12,12,30,948.0,88.0,0.9,18.0,769.0,895.93,663.28
2016,10,12,12,45,944.0,87.5,0.8,18.5,757.5,858.37,636.39
2016,10,12,13,0,940.0,87.0,0.7,19.0,746.0,817.78,607.65
2016,10,12,13,15,934.0,86.5,0.55,19.0,726.5,772.9,576.35
2016,10,12,13,30,928.0,86.0,0.4,19.0,707.0,725.56,542.81
2016,10,12,13,45,919.5,84.5,0.3,19.5,680.0,673.38,503.73
2016,10,12,14,0,911.0,83.0,0.2,20.0,653.0,619.45,462.79
2016,10,12,14,15,899.0,81.5,0.2,19.5,619.0,562.19,421.22
2016,10,12,14,30,887.0,80.0,0.2,19.0,585.0,504.06,377.29
2016,10,12,14,45,870.5,78.0,0.2,19.0,545.0,442.99,328.72
2016,10,12,15,0,854.0,76.0,0.2,19.0,505.0,380.58,277.4
2016,10,12,15,15,831.5,73.0,0.25,19.0,460.0,316.93,223.96
2016,10,12,15,30,809.0,70.0,0.3,19.0,415.0,254.92,170.88
2016,10,12,15,45,778.5,66.0,0.4,19.0,366.0,192.55,118.77
2016,10,12,16,0,748.0,62.0,0.5,19.0,317.0,133.42,73.41
2016,10,12,16,15,701.5,57.0,0.5,18.5,265.5,76.25,40.38
2016,10,12,16,30,655.0,52.0,0.5,18.0,214.0,43.01,32.32
2016,10,12,16,45,581.5,45.0,0.55,17.5,164.0,34.86,25.03
2016,10,12,17,0,508.0,38.0,0.6,17.0,114.0,30.27,20.61
2016,10,12,17,15,375.5,27.5,0.65,16.5,71.0,22.32,12.49
2016,10,12,17,30,243.0,17.0,0.7,16.0,28.0,14.1,0.0
2016,10,12,17,45,121.5,8.5,0.8,15.5,14.0,7.73,0.0
2016,10,12,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,6,45,193.0,15.0,1.05,9.5,35.0,141.53,6.13
2016,10,13,7,0,386.0,30.0,1.1,10.0,70.0,295.37,232.39
2016,10,13,7,15,478.0,38.5,1.2,10.5,116.5,381.92,314.06
2016,10,13,7,30,570.0,47.0,1.3,11.0,163.0,476.65,394.99
2016,10,13,7,45,623.5,53.0,1.4,12.0,212.5,547.1,451.36
2016,10,13,8,0,677.0,59.0,1.5,13.0,262.0,615.6,502.95
2016,10,13,8,15,713.5,63.0,1.5,13.5,310.5,674.86,545.47
2016,10,13,8,30,750.0,67.0,1.5,14.0,359.0,734.01,586.23
2016,10,13,8,45,772.0,71.5,1.55,15.0,403.5,780.75,616.06
2016,10,13,9,0,794.0,76.0,1.6,16.0,448.0,825.69,643.87
2016,10,13,9,15,811.5,78.5,1.7,16.5,488.5,861.79,666.7
2016,10,13,9,30,829.0,81.0,1.8,17.0,529.0,895.24,687.54
2016,10,13,9,45,839.5,84.0,1.9,18.0,563.0,919.8,700.85
2016,10,13,10,0,850.0,87.0,2.0,19.0,597.0,931.24,705.32
2016,10,13,10,15,858.5,88.5,2.0,19.5,625.0,945.12,711.88
2016,10,13,10,30,867.0,90.0,2.0,20.0,653.0,955.42,716.11
2016,10,13,10,45,868.5,93.0,2.05,20.5,672.5,957.06,715.32
2016,10,13,11,0,870.0,96.0,2.1,21.0,692.0,954.92,712.29
2016,10,13,11,15,873.0,97.0,2.05,21.0,705.0,948.13,706.63
2016,10,13,11,30,876.0,98.0,2.0,21.0,718.0,937.63,698.72
2016,10,13,11,45,874.5,99.0,2.0,21.5,722.5,919.29,685.03
2016,10,13,12,0,873.0,100.0,2.0,22.0,727.0,897.49,669.26
2016,10,13,12,15,872.0,100.0,1.9,22.0,724.5,871.67,651.18
2016,10,13,12,30,871.0,100.0,1.8,22.0,722.0,842.6,631.03
2016,10,13,12,45,869.0,98.5,1.75,22.5,711.5,808.02,606.52
2016,10,13,13,0,867.0,97.0,1.7,23.0,701.0,770.56,580.12
2016,10,13,13,15,861.0,96.0,1.6,23.0,682.5,728.01,550.85
2016,10,13,13,30,855.0,95.0,1.5,23.0,664.0,683.24,518.74
2016,10,13,13,45,844.0,94.5,1.45,23.5,637.5,633.8,481.31
2016,10,13,14,0,833.0,94.0,1.4,24.0,611.0,584.7,443.32
2016,10,13,14,15,820.5,92.0,1.3,24.0,578.5,529.83,400.84
2016,10,13,14,30,808.0,90.0,1.2,24.0,546.0,474.39,356.75
2016,10,13,14,45,787.5,88.0,1.1,24.0,507.0,415.33,308.76
2016,10,13,15,0,767.0,86.0,1.0,24.0,468.0,357.17,260.18
2016,10,13,15,15,743.5,82.5,0.9,24.0,425.0,297.95,209.88
2016,10,13,15,30,720.0,79.0,0.8,24.0,382.0,240.63,160.79
2016,10,13,15,45,682.5,75.5,0.75,24.0,335.0,179.95,110.94
2016,10,13,16,0,645.0,72.0,0.7,24.0,288.0,126.17,70.64
2016,10,13,16,15,595.5,65.5,0.65,23.5,240.0,73.83,40.79
2016,10,13,16,30,546.0,59.0,0.6,23.0,192.0,44.82,33.14
2016,10,13,16,45,464.5,50.5,0.6,22.5,145.0,39.33,28.24
2016,10,13,17,0,383.0,42.0,0.6,22.0,98.0,33.73,22.97
2016,10,13,17,15,261.0,29.0,0.55,21.5,60.0,23.7,12.87
2016,10,13,17,30,139.0,16.0,0.5,21.0,22.0,14.55,0.0
2016,10,13,17,45,69.5,8.0,0.45,21.0,11.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,6,45,108.5,19.0,2.45,11.0,30.0,99.61,0.0
2016,10,14,7,0,217.0,38.0,2.6,11.0,60.0,207.69,161.87
2016,10,14,7,15,308.5,52.5,2.65,11.5,103.5,291.05,240.73
2016,10,14,7,30,400.0,67.0,2.7,12.0,147.0,383.56,321.36
2016,10,14,7,45,465.0,76.5,2.75,12.5,195.0,457.71,384.2
2016,10,14,8,0,530.0,86.0,2.8,13.0,243.0,541.4,451.88
2016,10,14,8,15,573.0,93.5,2.75,13.5,290.5,605.07,500.04
2016,10,14,8,30,616.0,101.0,2.7,14.0,338.0,669.36,546.83
2016,10,14,8,45,647.5,106.5,2.7,14.5,382.5,721.56,583.21
2016,10,14,9,0,679.0,112.0,2.7,15.0,427.0,772.76,617.96
2016,10,14,9,15,611.5,138.0,2.55,15.5,441.0,756.18,601.67
2016,10,14,9,30,544.0,164.0,2.4,16.0,455.0,726.62,576.67
2016,10,14,9,45,442.5,207.0,2.25,16.5,454.0,687.29,542.08
2016,10,14,10,0,341.0,250.0,2.1,17.0,453.0,624.93,491.12
2016,10,14,10,15,434.0,233.0,1.95,17.0,504.5,711.37,554.56
2016,10,14,10,30,527.0,216.0,1.8,17.0,556.0,780.05,602.58
2016,10,14,10,45,446.5,254.0,1.7,17.5,548.5,740.76,568.98
2016,10,14,11,0,366.0,292.0,1.6,18.0,541.0,683.33,524.14
2016,10,14,11,15,319.5,309.5,1.5,18.0,530.5,651.25,499.23
2016,10,14,11,30,273.0,327.0,1.4,18.0,520.0,618.41,473.55
2016,10,14,11,45,274.0,328.5,1.35,18.5,523.0,611.17,467.13
2016,10,14,12,0,275.0,330.0,1.3,19.0,526.0,602.65,459.63
2016,10,14,12,15,181.0,330.5,1.2,19.0,459.5,496.1,380.27
2016,10,14,12,30,87.0,331.0,1.1,19.0,393.0,396.35,304.85
2016,10,14,12,45,84.5,325.0,1.0,19.0,384.5,382.26,294.67
2016,10,14,13,0,82.0,319.0,0.9,19.0,376.0,368.24,283.95
2016,10,14,13,15,118.0,316.0,0.8,19.0,395.5,394.09,303.68
2016,10,14,13,30,154.0,313.0,0.7,19.0,415.0,406.11,312.54
2016,10,14,13,45,245.5,287.5,0.65,19.5,442.5,427.75,328.82
2016,10,14,14,0,337.0,262.0,0.6,20.0,470.0,446.51,341.76
2016,10,14,14,15,529.0,194.0,0.6,19.5,500.0,467.78,357.73
2016,10,14,14,30,721.0,126.0,0.6,19.0,530.0,465.11,353.63
2016,10,14,14,45,694.0,124.0,0.6,19.0,490.5,407.26,306.86
2016,10,14,15,0,667.0,122.0,0.6,19.0,451.0,351.25,260.71
2016,10,14,15,15,638.5,116.5,0.65,19.0,408.0,293.85,212.72
2016,10,14,15,30,610.0,111.0,0.7,19.0,365.0,239.21,166.44
2016,10,14,15,45,562.5,106.0,0.8,19.0,318.0,184.87,122.21
2016,10,14,16,0,515.0,101.0,0.9,19.0,271.0,133.97,84.12
2016,10,14,16,15,459.5,91.0,0.85,18.5,224.0,86.51,56.0
2016,10,14,16,30,404.0,81.0,0.8,18.0,177.0,60.5,47.54
2016,10,14,16,45,329.0,66.5,0.75,17.5,132.5,50.49,38.54
2016,10,14,17,0,254.0,52.0,0.7,17.0,88.0,40.15,28.92
2016,10,14,17,15,127.0,34.5,0.75,16.0,52.5,27.53,15.72
2016,10,14,17,30,0.0,17.0,0.8,15.0,17.0,15.46,0.0
2016,10,14,17,45,0.0,8.5,0.85,14.5,8.5,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,88.0,18.5,1.05,10.5,27.0,87.36,0.0
2016,10,15,7,0,176.0,37.0,1.2,11.0,54.0,182.99,140.29
2016,10,15,7,15,263.0,53.0,1.2,11.5,96.0,263.49,216.11
2016,10,15,7,30,350.0,69.0,1.2,12.0,138.0,352.64,292.78
2016,10,15,7,45,377.5,80.0,1.25,12.5,173.5,399.5,332.5
2016,10,15,8,0,405.0,91.0,1.3,13.0,209.0,447.83,371.66
2016,10,15,8,15,437.5,104.0,1.3,13.5,252.5,503.7,414.72
2016,10,15,8,30,470.0,117.0,1.3,14.0,296.0,560.28,456.62
2016,10,15,8,45,485.0,131.0,1.3,14.5,336.0,603.27,486.63
2016,10,15,9,0,500.0,145.0,1.3,15.0,376.0,645.03,514.99
2016,10,15,9,15,588.5,138.5,1.2,15.5,434.0,734.88,576.61
2016,10,15,9,30,677.0,132.0,1.1,16.0,492.0,819.83,631.22
2016,10,15,9,45,691.0,137.5,1.05,16.5,526.0,848.03,646.0
2016,10,15,10,0,705.0,143.0,1.0,17.0,560.0,873.41,659.37
2016,10,15,10,15,718.0,146.0,0.95,17.5,588.5,891.88,668.03
2016,10,15,10,30,731.0,149.0,0.9,18.0,617.0,907.16,674.63
2016,10,15,10,45,741.0,150.5,0.9,18.5,638.5,914.46,677.0
2016,10,15,11,0,751.0,152.0,0.9,19.0,660.0,918.32,677.37
2016,10,15,11,15,756.5,153.5,0.9,19.0,674.0,914.38,674.17
2016,10,15,11,30,762.0,155.0,0.9,19.0,688.0,906.96,668.96
2016,10,15,11,45,765.5,155.0,0.9,19.5,694.0,892.54,658.15
2016,10,15,12,0,769.0,155.0,0.9,20.0,700.0,874.76,645.38
2016,10,15,12,15,768.0,154.5,0.9,20.0,697.5,849.26,628.9
2016,10,15,12,30,767.0,154.0,0.9,20.0,695.0,820.81,610.56
2016,10,15,12,45,800.0,135.0,0.95,20.5,691.5,793.87,592.82
2016,10,15,13,0,833.0,116.0,1.0,21.0,688.0,766.15,574.46
2016,10,15,13,15,827.0,114.5,1.0,21.0,669.5,723.36,545.85
2016,10,15,13,30,821.0,113.0,1.0,21.0,651.0,678.46,514.1
2016,10,15,13,45,624.0,175.0,1.05,21.0,574.5,575.27,438.4
2016,10,15,14,0,427.0,237.0,1.1,21.0,498.0,480.36,367.69
2016,10,15,14,15,372.5,234.5,1.1,21.0,453.5,416.8,320.18
2016,10,15,14,30,318.0,232.0,1.1,21.0,409.0,364.22,279.83
2016,10,15,14,45,523.5,166.5,1.15,21.0,433.0,371.35,282.27
2016,10,15,15,0,729.0,101.0,1.2,21.0,457.0,352.54,260.87
2016,10,15,15,15,702.0,96.5,1.15,20.5,413.5,293.15,210.36
2016,10,15,15,30,675.0,92.0,1.1,20.0,370.0,236.18,161.6
2016,10,15,15,45,629.5,88.5,1.1,20.0,322.5,179.7,114.97
2016,10,15,16,0,584.0,85.0,1.1,20.0,275.0,128.54,76.75
2016,10,15,16,15,529.0,77.0,1.0,19.5,227.0,78.81,48.31
2016,10,15,16,30,474.0,69.0,0.9,19.0,179.0,53.63,41.36
2016,10,15,16,45,387.5,58.0,0.8,18.5,133.0,44.29,32.96
2016,10,15,17,0,301.0,47.0,0.7,18.0,87.0,36.43,25.53
2016,10,15,17,15,150.5,31.5,0.75,17.5,51.5,24.69,12.73
2016,10,15,17,30,0.0,16.0,0.8,17.0,16.0,14.55,0.0
2016,10,15,17,45,0.0,8.0,0.85,16.5,8.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,119.5,17.0,0.4,12.5,28.5,100.78,0.0
2016,10,16,7,0,239.0,34.0,0.4,13.0,57.0,215.05,161.52
2016,10,16,7,15,336.0,46.5,0.5,13.5,100.0,299.74,241.95
2016,10,16,7,30,433.0,59.0,0.6,14.0,143.0,397.23,323.91
2016,10,16,7,45,501.5,67.0,0.75,14.5,191.5,475.83,388.17
2016,10,16,8,0,570.0,75.0,0.9,15.0,240.0,558.09,452.07
2016,10,16,8,15,613.0,81.0,1.05,15.5,287.0,620.78,498.35
2016,10,16,8,30,656.0,87.0,1.2,16.0,334.0,684.1,543.73
2016,10,16,8,45,689.5,90.5,1.35,17.0,379.5,736.21,578.69
2016,10,16,9,0,723.0,94.0,1.5,18.0,425.0,787.39,612.17
2016,10,16,9,15,744.5,97.5,1.55,18.5,465.5,826.32,636.5
2016,10,16,9,30,766.0,101.0,1.6,19.0,506.0,857.71,655.41
2016,10,16,9,45,801.5,95.5,1.65,19.5,544.0,894.36,677.78
2016,10,16,10,0,837.0,90.0,1.7,20.0,582.0,928.11,697.91
2016,10,16,10,15,847.5,91.5,1.7,20.5,610.5,943.57,705.17
2016,10,16,10,30,858.0,93.0,1.7,21.0,639.0,945.67,703.9
2016,10,16,10,45,863.5,95.0,1.75,21.5,660.0,949.75,704.91
2016,10,16,11,0,869.0,97.0,1.8,22.0,681.0,950.1,703.58
2016,10,16,11,15,873.0,97.5,1.75,22.0,694.5,943.53,698.02
2016,10,16,11,30,877.0,98.0,1.7,22.0,708.0,933.23,690.26
2016,10,16,11,45,877.5,99.0,1.7,22.5,713.0,916.6,677.85
2016,10,16,12,0,878.0,100.0,1.7,23.0,718.0,896.43,663.31
2016,10,16,12,15,877.0,99.5,1.7,23.0,715.5,869.86,645.93
2016,10,16,12,30,876.0,99.0,1.7,23.0,713.0,840.04,626.45
2016,10,16,12,45,873.0,98.5,1.7,23.0,702.0,805.53,603.77
2016,10,16,13,0,870.0,98.0,1.7,23.0,691.0,768.18,579.07
2016,10,16,13,15,864.0,97.0,1.7,23.0,672.5,725.51,550.5
2016,10,16,13,30,858.0,96.0,1.7,23.0,654.0,680.62,518.61
2016,10,16,13,45,848.5,94.5,1.7,23.0,628.0,633.52,483.8
2016,10,16,14,0,839.0,93.0,1.7,23.0,602.0,581.69,444.67
2016,10,16,14,15,826.0,91.0,1.7,23.0,569.0,526.38,401.81
2016,10,16,14,30,813.0,89.0,1.7,23.0,536.0,470.56,357.17
2016,10,16,14,45,793.5,86.5,1.75,23.0,497.5,411.35,308.73
2016,10,16,15,0,774.0,84.0,1.8,23.0,459.0,352.95,259.4
2016,10,16,15,15,749.0,80.5,1.75,22.5,415.5,293.13,208.27
2016,10,16,15,30,724.0,77.0,1.7,22.0,372.0,235.38,158.43
2016,10,16,15,45,687.5,73.0,1.7,22.0,325.0,174.61,107.8
2016,10,16,16,0,651.0,69.0,1.7,22.0,278.0,120.54,67.19
2016,10,16,16,15,598.5,62.5,1.55,21.5,229.5,68.13,38.14
2016,10,16,16,30,546.0,56.0,1.4,21.0,181.0,42.89,31.7
2016,10,16,16,45,464.0,47.5,1.25,20.5,134.5,37.31,26.61
2016,10,16,17,0,382.0,39.0,1.1,20.0,88.0,31.62,21.12
2016,10,16,17,15,247.5,25.5,1.1,19.0,52.0,20.96,9.09
2016,10,16,17,30,113.0,12.0,1.1,18.0,16.0,10.91,0.0
2016,10,16,17,45,56.5,6.0,1.1,17.5,8.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,138.5,15.0,1.1,14.5,27.5,86.33,0.0
2016,10,17,7,0,277.0,30.0,1.2,15.0,55.0,231.75,171.53
2016,10,17,7,15,376.0,41.0,1.2,15.5,98.5,320.02,257.69
2016,10,17,7,30,475.0,52.0,1.2,16.0,142.0,417.46,339.95
2016,10,17,7,45,541.0,59.0,1.25,16.5,190.5,494.05,402.46
2016,10,17,8,0,607.0,66.0,1.3,17.0,239.0,574.28,463.6
2016,10,17,8,15,648.5,71.0,1.4,17.5,286.5,635.42,508.21
2016,10,17,8,30,690.0,76.0,1.5,18.0,334.0,697.1,551.76
2016,10,17,8,45,720.5,79.5,1.6,19.0,379.0,742.49,581.21
2016,10,17,9,0,751.0,83.0,1.7,20.0,424.0,792.01,612.88
2016,10,17,9,15,771.5,86.0,1.7,20.5,464.5,830.2,636.1
2016,10,17,9,30,792.0,89.0,1.7,21.0,505.0,865.97,657.34
2016,10,17,9,45,804.5,92.5,1.7,22.0,539.0,892.12,670.53
2016,10,17,10,0,817.0,96.0,1.7,23.0,573.0,915.1,681.55
2016,10,17,10,15,828.0,98.0,1.6,23.5,601.5,931.43,688.2
2016,10,17,10,30,839.0,100.0,1.5,24.0,630.0,944.22,692.55
2016,10,17,10,45,842.5,102.5,1.45,24.5,650.0,946.77,691.06
2016,10,17,11,0,846.0,105.0,1.4,25.0,670.0,945.59,687.44
2016,10,17,11,15,850.0,106.0,1.4,25.0,683.5,939.37,682.86
2016,10,17,11,30,854.0,107.0,1.4,25.0,697.0,929.44,676.11
2016,10,17,11,45,851.5,109.0,1.45,25.0,701.0,911.05,664.76
2016,10,17,12,0,849.0,111.0,1.5,25.0,705.0,889.24,651.32
2016,10,17,12,15,848.0,111.0,1.55,25.0,702.5,863.18,635.1
2016,10,17,12,30,847.0,111.0,1.6,25.0,700.0,833.92,616.73
2016,10,17,12,45,862.0,101.0,1.7,25.5,693.0,797.59,592.84
2016,10,17,13,0,877.0,91.0,1.8,26.0,686.0,764.2,570.76
2016,10,17,13,15,871.0,90.5,1.85,26.0,667.0,721.87,542.99
2016,10,17,13,30,865.0,90.0,1.9,26.0,648.0,677.31,511.94
2016,10,17,13,45,853.0,89.5,1.95,26.0,621.5,626.97,475.3
2016,10,17,14,0,841.0,89.0,2.0,26.0,595.0,576.98,437.77
2016,10,17,14,15,827.5,87.0,2.0,25.5,562.5,521.43,395.62
2016,10,17,14,30,814.0,85.0,2.0,25.0,530.0,465.41,351.6
2016,10,17,14,45,787.5,85.5,2.0,25.0,490.0,406.33,303.19
2016,10,17,15,0,761.0,86.0,2.0,25.0,450.0,348.76,254.67
2016,10,17,15,15,735.0,82.0,1.9,24.5,406.5,289.03,203.91
2016,10,17,15,30,709.0,78.0,1.8,24.0,363.0,228.85,152.57
2016,10,17,15,45,666.0,75.0,1.75,24.0,316.0,171.57,105.43
2016,10,17,16,0,623.0,72.0,1.7,24.0,269.0,119.15,66.82
2016,10,17,16,15,568.5,65.0,1.55,23.0,221.0,68.14,39.08
2016,10,17,16,30,514.0,58.0,1.4,22.0,173.0,44.67,33.07
2016,10,17,16,45,429.0,48.5,1.25,21.5,127.5,38.29,27.28
2016,10,17,17,0,344.0,39.0,1.1,21.0,82.0,31.75,21.02
2016,10,17,17,15,210.5,25.0,1.1,20.5,47.5,20.62,7.75
2016,10,17,17,30,77.0,11.0,1.1,20.0,13.0,10.01,0.0
2016,10,17,17,45,38.5,5.5,1.15,19.5,6.5,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,153.0,14.0,1.35,14.5,27.5,92.92,0.0
2016,10,18,7,0,306.0,28.0,1.5,15.0,55.0,246.43,179.5
2016,10,18,7,15,406.0,37.5,1.6,15.5,98.5,334.45,269.44
2016,10,18,7,30,506.0,47.0,1.7,16.0,142.0,431.74,352.71
2016,10,18,7,45,572.0,53.0,1.8,16.5,190.5,507.84,415.34
2016,10,18,8,0,638.0,59.0,1.9,17.0,239.0,587.66,477.01
2016,10,18,8,15,678.5,64.0,2.05,17.5,287.0,644.14,518.87
2016,10,18,8,30,719.0,69.0,2.2,18.0,335.0,706.2,563.5
2016,10,18,8,45,749.5,71.5,2.4,19.0,380.0,756.31,597.3
2016,10,18,9,0,780.0,74.0,2.6,20.0,425.0,805.1,629.35
2016,10,18,9,15,800.0,76.5,2.75,20.5,465.5,842.69,653.72
2016,10,18,9,30,820.0,79.0,2.9,21.0,506.0,877.79,676.13
2016,10,18,9,45,839.5,79.0,3.05,22.0,542.0,896.92,685.97
2016,10,18,10,0,859.0,79.0,3.2,23.0,578.0,922.47,700.32
2016,10,18,10,15,868.5,80.5,3.2,23.5,606.0,937.12,707.44
2016,10,18,10,30,878.0,82.0,3.2,24.0,634.0,948.17,712.29
2016,10,18,10,45,882.0,84.5,3.25,24.5,654.5,951.46,712.43
2016,10,18,11,0,886.0,87.0,3.3,25.0,675.0,950.95,710.22
2016,10,18,11,15,890.0,87.5,3.3,25.0,688.5,944.26,705.1
2016,10,18,11,30,894.0,88.0,3.3,25.0,702.0,933.78,697.65
2016,10,18,11,45,892.5,90.0,3.3,25.5,706.5,916.28,684.29
2016,10,18,12,0,891.0,92.0,3.3,26.0,711.0,895.23,668.73
2016,10,18,12,15,890.0,91.5,3.25,26.0,708.0,868.4,650.38
2016,10,18,12,30,889.0,91.0,3.2,26.0,705.0,838.28,629.87
2016,10,18,12,45,883.0,92.0,3.2,26.0,694.0,802.69,605.87
2016,10,18,13,0,877.0,93.0,3.2,26.0,683.0,764.41,579.91
2016,10,18,13,15,871.0,92.0,3.2,26.0,664.0,721.55,550.56
2016,10,18,13,30,865.0,91.0,3.2,26.0,645.0,676.46,517.81
2016,10,18,13,45,852.0,91.0,3.2,26.0,618.5,626.04,479.89
2016,10,18,14,0,839.0,91.0,3.2,26.0,592.0,576.11,441.33
2016,10,18,14,15,825.5,89.0,3.15,26.0,559.0,520.67,397.58
2016,10,18,14,30,812.0,87.0,3.1,26.0,526.0,464.78,352.24
2016,10,18,14,45,789.5,85.5,3.05,26.0,487.0,405.55,303.14
2016,10,18,15,0,767.0,84.0,3.0,26.0,448.0,347.45,253.71
2016,10,18,15,15,741.5,80.5,2.8,25.5,404.5,288.07,202.85
2016,10,18,15,30,716.0,77.0,2.6,25.0,361.0,228.2,151.53
2016,10,18,15,45,679.5,72.0,2.45,25.0,314.0,169.93,103.3
2016,10,18,16,0,643.0,67.0,2.3,25.0,267.0,115.75,63.24
2016,10,18,16,15,589.0,60.5,2.1,24.0,219.0,64.09,35.75
2016,10,18,16,30,535.0,54.0,1.9,23.0,171.0,41.53,30.2
2016,10,18,16,45,455.0,44.5,1.75,22.5,126.0,35.02,24.32
2016,10,18,17,0,375.0,35.0,1.6,22.0,81.0,28.31,17.93
2016,10,18,17,15,235.0,22.0,1.6,21.5,46.0,17.99,4.8
2016,10,18,17,30,95.0,9.0,1.6,21.0,11.0,8.19,0.0
2016,10,18,17,45,47.5,4.5,1.65,20.5,5.5,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,135.0,14.5,1.1,15.5,25.5,83.83,0.0
2016,10,19,7,0,270.0,29.0,1.2,16.0,51.0,224.99,159.27
2016,10,19,7,15,372.5,40.0,1.25,16.5,94.5,316.06,252.64
2016,10,19,7,30,475.0,51.0,1.3,17.0,138.0,415.34,336.78
2016,10,19,7,45,541.5,58.5,1.4,17.5,186.5,492.7,400.3
2016,10,19,8,0,608.0,66.0,1.5,18.0,235.0,573.71,462.6
2016,10,19,8,15,650.5,71.0,1.4,18.5,282.5,635.49,506.44
2016,10,19,8,30,693.0,76.0,1.3,19.0,330.0,697.84,548.62
2016,10,19,8,45,724.5,79.5,1.25,20.0,375.5,743.76,576.73
2016,10,19,9,0,756.0,83.0,1.2,21.0,421.0,794.08,606.88
2016,10,19,9,15,777.0,86.0,1.25,22.0,461.0,832.67,629.28
2016,10,19,9,30,798.0,89.0,1.3,23.0,501.0,868.83,649.71
2016,10,19,9,45,825.0,87.0,1.4,24.0,538.0,901.62,668.28
2016,10,19,10,0,852.0,85.0,1.5,25.0,575.0,921.83,678.45
2016,10,19,10,15,862.0,86.5,1.35,25.5,603.5,936.74,683.19
2016,10,19,10,30,872.0,88.0,1.2,26.0,632.0,948.1,685.52
2016,10,19,10,45,878.0,89.5,1.1,26.5,653.0,951.95,683.89
2016,10,19,11,0,884.0,91.0,1.0,27.0,674.0,952.03,680.05
2016,10,19,11,15,888.0,91.5,0.9,27.0,687.0,945.25,673.4
2016,10,19,11,30,892.0,92.0,0.8,27.0,700.0,934.7,664.61
2016,10,19,11,45,892.0,93.0,0.7,27.5,705.0,917.36,650.48
2016,10,19,12,0,892.0,94.0,0.6,28.0,710.0,896.45,634.4
2016,10,19,12,15,891.0,94.0,0.65,28.0,707.5,870.1,619.17
2016,10,19,12,30,890.0,94.0,0.7,28.0,705.0,840.46,601.83
2016,10,19,12,45,887.0,93.0,0.75,28.0,694.0,805.0,580.62
2016,10,19,13,0,884.0,92.0,0.8,28.0,683.0,766.7,557.35
2016,10,19,13,15,878.0,91.0,0.85,28.0,664.0,723.58,530.56
2016,10,19,13,30,872.0,90.0,0.9,28.0,645.0,678.23,500.28
2016,10,19,13,45,860.5,89.5,1.0,28.0,618.5,627.95,465.64
2016,10,19,14,0,849.0,89.0,1.1,28.0,592.0,577.99,429.83
2016,10,19,14,15,835.5,87.0,1.1,28.0,559.0,522.11,387.83
2016,10,19,14,30,822.0,85.0,1.1,28.0,526.0,465.77,344.08
2016,10,19,14,45,801.0,83.0,1.1,28.0,486.5,406.21,296.54
2016,10,19,15,0,780.0,81.0,1.1,28.0,447.0,347.59,248.28
2016,10,19,15,15,754.5,77.5,1.05,27.5,403.5,287.56,198.31
2016,10,19,15,30,729.0,74.0,1.0,27.0,360.0,229.66,149.68
2016,10,19,15,45,690.5,69.5,1.0,27.0,312.5,168.3,100.16
2016,10,19,16,0,652.0,65.0,1.0,27.0,265.0,113.8,60.8
2016,10,19,16,15,597.0,59.0,0.95,26.0,217.0,62.12,34.2
2016,10,19,16,30,542.0,53.0,0.9,25.0,169.0,40.89,29.37
2016,10,19,16,45,455.0,44.0,0.9,24.5,123.0,34.76,23.84
2016,10,19,17,0,368.0,35.0,0.9,24.0,77.0,28.49,17.78
2016,10,19,17,15,184.0,17.5,0.9,23.0,38.5,13.94,1.17
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
