Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,14,15,600.5,120.5,1.35,6.0,361.5,428.86,353.7
2016,12,20,14,30,885.0,65.0,1.4,6.0,410.0,464.58,376.71
2016,12,20,14,45,865.0,62.5,1.5,6.0,374.5,406.79,325.01
2016,12,20,15,0,845.0,60.0,1.6,6.0,339.0,349.42,272.72
2016,12,20,15,15,812.5,56.5,1.4,5.0,298.5,288.29,216.76
2016,12,20,15,30,780.0,53.0,1.2,4.0,258.0,229.62,162.59
2016,12,20,15,45,731.5,48.0,1.05,3.5,214.5,169.62,109.18
2016,12,20,16,0,683.0,43.0,0.9,3.0,171.0,114.61,64.33
2016,12,20,16,15,599.0,36.5,0.95,2.5,127.0,61.81,30.75
2016,12,20,16,30,515.0,30.0,1.0,2.0,83.0,26.7,17.86
2016,12,20,16,45,257.5,15.0,1.05,1.5,41.5,12.85,1.03
2016,12,20,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,-3.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,21,7,45,224.5,12.5,1.1,-0.5,31.5,144.39,0.0
2016,12,21,8,0,449.0,25.0,1.2,0.0,63.0,345.89,264.0
2016,12,21,8,15,541.5,31.5,1.15,0.5,104.0,433.04,363.36
2016,12,21,8,30,634.0,38.0,1.1,1.0,145.0,524.46,442.91
2016,12,21,8,45,687.5,42.5,1.05,2.0,187.5,588.68,495.14
2016,12,21,9,0,741.0,47.0,1.0,3.0,230.0,653.51,544.75
2016,12,21,9,15,775.5,50.0,0.95,3.5,270.0,701.45,579.81
2016,12,21,9,30,810.0,53.0,0.9,4.0,310.0,748.03,612.29
2016,12,21,9,45,834.5,55.0,0.85,5.0,345.5,775.19,628.14
2016,12,21,10,0,859.0,57.0,0.8,6.0,381.0,807.71,647.36
2016,12,21,10,15,875.0,58.5,0.75,6.5,411.0,829.66,659.51
2016,12,21,10,30,891.0,60.0,0.7,7.0,441.0,848.53,669.35
2016,12,21,10,45,901.5,61.0,0.65,7.5,464.0,858.7,673.03
2016,12,21,11,0,912.0,62.0,0.6,8.0,487.0,865.36,674.44
2016,12,21,11,15,918.5,63.0,0.65,8.5,503.0,865.03,673.15
2016,12,21,11,30,925.0,64.0,0.7,9.0,519.0,861.03,669.58
2016,12,21,11,45,928.0,64.5,0.8,9.5,527.5,849.82,662.13
2016,12,21,12,0,931.0,65.0,0.9,10.0,536.0,835.02,652.28
2016,12,21,12,15,931.0,65.0,1.05,10.0,537.0,813.71,639.79
2016,12,21,12,30,931.0,65.0,1.2,10.0,538.0,789.05,624.69
2016,12,21,12,45,927.5,65.0,1.35,10.5,530.5,758.6,604.0
2016,12,21,13,0,924.0,65.0,1.5,11.0,523.0,725.22,580.86
2016,12,21,13,15,918.0,64.0,1.5,11.0,508.5,686.27,552.36
2016,12,21,13,30,912.0,63.0,1.5,11.0,494.0,644.94,520.2
2016,12,21,13,45,901.0,62.5,1.55,11.5,472.5,599.09,483.24
2016,12,21,14,0,890.0,62.0,1.6,12.0,451.0,551.69,444.12
2016,12,21,14,15,875.5,60.5,1.45,11.5,422.5,500.17,401.25
2016,12,21,14,30,861.0,59.0,1.3,11.0,394.0,447.94,356.57
2016,12,21,14,45,838.0,57.0,1.2,11.0,360.0,391.45,306.89
2016,12,21,15,0,815.0,55.0,1.1,11.0,326.0,335.81,256.74
2016,12,21,15,15,783.5,52.0,1.05,10.0,287.0,277.2,204.42
2016,12,21,15,30,752.0,49.0,1.0,9.0,248.0,220.94,153.58
2016,12,21,15,45,700.5,45.5,0.95,8.5,206.0,163.5,103.49
2016,12,21,16,0,649.0,42.0,0.9,8.0,164.0,111.37,61.74
2016,12,21,16,15,567.5,35.5,0.95,7.5,122.0,60.53,29.49
2016,12,21,16,30,486.0,29.0,1.0,7.0,80.0,25.58,16.55
2016,12,21,16,45,243.0,14.5,1.1,6.5,40.0,12.33,1.1
2016,12,21,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,22,7,45,178.5,13.5,1.9,1.5,28.5,117.82,0.0
2016,12,22,8,0,357.0,27.0,2.1,2.0,57.0,298.36,225.19
2016,12,22,8,15,454.0,35.5,2.15,2.5,96.5,386.63,325.44
2016,12,22,8,30,551.0,44.0,2.2,3.0,136.0,480.07,409.44
2016,12,22,8,45,614.0,49.0,2.3,4.0,178.0,548.73,467.64
2016,12,22,9,0,677.0,54.0,2.4,5.0,220.0,612.85,519.53
2016,12,22,9,15,715.0,57.5,2.4,6.0,259.5,663.12,557.75
2016,12,22,9,30,753.0,61.0,2.4,7.0,299.0,712.21,593.43
2016,12,22,9,45,788.5,62.0,2.45,8.0,336.0,754.47,622.91
2016,12,22,10,0,824.0,63.0,2.5,9.0,373.0,794.61,649.97
2016,12,22,10,15,841.0,65.0,2.65,9.5,403.0,817.95,665.88
2016,12,22,10,30,858.0,67.0,2.8,10.0,433.0,838.2,679.48
2016,12,22,10,45,870.5,68.0,3.0,11.0,456.0,841.74,679.84
2016,12,22,11,0,883.0,69.0,3.2,12.0,479.0,850.17,683.92
2016,12,22,11,15,890.0,70.0,3.3,12.5,495.5,850.42,682.65
2016,12,22,11,30,897.0,71.0,3.4,13.0,512.0,847.12,678.97
2016,12,22,11,45,899.5,71.5,3.55,13.5,520.5,835.88,669.91
2016,12,22,12,0,902.0,72.0,3.7,14.0,529.0,821.18,658.45
2016,12,22,12,15,902.0,72.0,3.7,14.0,530.0,800.48,643.15
2016,12,22,12,30,902.0,72.0,3.7,14.0,531.0,776.54,625.55
2016,12,22,12,45,899.5,72.0,3.7,14.5,524.0,747.62,603.17
2016,12,22,13,0,897.0,72.0,3.7,15.0,517.0,715.81,578.69
2016,12,22,13,15,891.0,71.0,3.7,15.0,503.0,677.79,549.68
2016,12,22,13,30,885.0,70.0,3.7,15.0,489.0,637.46,517.41
2016,12,22,13,45,875.0,69.0,3.7,15.0,468.0,592.69,480.97
2016,12,22,14,0,865.0,68.0,3.7,15.0,447.0,548.84,444.31
2016,12,22,14,15,851.5,66.5,3.6,14.5,419.5,498.28,402.0
2016,12,22,14,30,838.0,65.0,3.5,14.0,392.0,446.99,357.85
2016,12,22,14,45,820.5,61.5,3.4,14.0,359.0,391.58,308.52
2016,12,22,15,0,803.0,58.0,3.3,14.0,326.0,336.44,258.27
2016,12,22,15,15,772.0,55.0,3.1,13.0,287.5,278.54,206.01
2016,12,22,15,30,741.0,52.0,2.9,12.0,249.0,222.94,155.41
2016,12,22,15,45,700.0,47.0,2.7,11.5,208.0,166.33,105.4
2016,12,22,16,0,659.0,42.0,2.5,11.0,167.0,113.84,62.77
2016,12,22,16,15,579.5,36.0,2.55,10.0,125.0,62.83,30.36
2016,12,22,16,30,500.0,30.0,2.6,9.0,83.0,26.55,17.26
2016,12,22,16,45,250.0,15.0,2.7,8.5,41.5,12.78,1.73
2016,12,22,17,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,7,45,18.5,14.5,1.9,-0.5,16.0,24.11,0.0
2016,12,23,8,0,37.0,29.0,2.1,0.0,32.0,70.57,49.38
2016,12,23,8,15,56.5,46.5,2.05,0.5,54.0,108.15,89.08
2016,12,23,8,30,76.0,64.0,2.0,1.0,76.0,144.36,122.98
2016,12,23,8,45,88.5,81.0,1.95,1.5,99.5,174.95,150.99
2016,12,23,9,0,101.0,98.0,1.9,2.0,123.0,205.75,178.46
2016,12,23,9,15,109.5,114.0,1.95,2.5,145.0,232.02,201.28
2016,12,23,9,30,118.0,130.0,2.0,3.0,167.0,258.27,223.53
2016,12,23,9,45,78.5,139.5,2.1,4.0,165.5,220.66,189.36
2016,12,23,10,0,39.0,149.0,2.2,5.0,164.0,196.52,166.59
2016,12,23,10,15,30.5,156.0,2.1,5.5,168.0,194.65,164.11
2016,12,23,10,30,22.0,163.0,2.0,6.0,172.0,178.88,149.83
2016,12,23,10,45,82.0,185.0,1.9,6.5,222.5,269.0,226.96
2016,12,23,11,0,142.0,207.0,1.8,7.0,273.0,360.13,301.93
2016,12,23,11,15,521.0,140.5,1.75,7.0,395.0,628.62,522.46
2016,12,23,11,30,900.0,74.0,1.7,7.0,517.0,854.0,687.57
2016,12,23,11,45,904.0,74.0,1.65,7.5,525.5,843.39,674.94
2016,12,23,12,0,908.0,74.0,1.6,8.0,534.0,829.27,662.82
2016,12,23,12,15,907.5,74.0,1.55,8.0,535.0,808.13,647.01
2016,12,23,12,30,907.0,74.0,1.5,8.0,536.0,783.74,629.03
2016,12,23,12,45,905.0,73.5,1.5,8.5,529.0,754.52,607.05
2016,12,23,13,0,903.0,73.0,1.5,9.0,522.0,722.37,582.97
2016,12,23,13,15,896.0,72.0,1.5,9.0,507.5,683.53,554.09
2016,12,23,13,30,889.0,71.0,1.5,9.0,493.0,642.44,521.93
2016,12,23,13,45,879.0,69.5,1.55,9.5,471.5,597.0,485.13
2016,12,23,14,0,869.0,68.0,1.6,10.0,450.0,549.98,446.17
2016,12,23,14,15,853.5,66.5,1.55,10.0,421.5,500.81,404.67
2016,12,23,14,30,838.0,65.0,1.5,10.0,393.0,448.57,359.62
2016,12,23,14,45,813.5,63.0,1.5,10.0,359.0,391.99,310.1
2016,12,23,15,0,789.0,61.0,1.5,10.0,325.0,336.36,260.07
2016,12,23,15,15,756.0,57.5,1.3,9.0,286.0,278.07,207.59
2016,12,23,15,30,723.0,54.0,1.1,8.0,247.0,222.34,156.93
2016,12,23,15,45,673.0,49.5,0.95,7.5,205.5,165.61,107.07
2016,12,23,16,0,623.0,45.0,0.8,7.0,164.0,114.07,65.21
2016,12,23,16,15,540.5,38.0,0.85,6.0,122.5,63.92,32.56
2016,12,23,16,30,458.0,31.0,0.9,5.0,81.0,25.09,16.4
2016,12,23,16,45,229.0,22.5,1.0,4.0,47.5,18.44,5.85
2016,12,23,17,0,0.0,14.0,1.1,3.0,14.0,12.73,0.0
2016,12,23,17,15,0.0,7.0,1.15,3.0,7.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,7,45,0.0,5.5,2.35,5.5,5.5,5.0,0.0
2016,12,24,8,0,0.0,11.0,2.5,6.0,11.0,9.66,1.57
2016,12,24,8,15,0.0,21.0,2.45,6.0,21.0,18.48,10.1
2016,12,24,8,30,0.0,31.0,2.4,6.0,31.0,27.32,18.14
2016,12,24,8,45,0.0,42.0,2.35,6.5,42.0,37.06,26.87
2016,12,24,9,0,0.0,53.0,2.3,7.0,53.0,46.96,35.66
2016,12,24,9,15,0.0,63.5,2.3,7.0,63.5,57.09,44.6
2016,12,24,9,30,0.0,74.0,2.3,7.0,74.0,67.2,53.44
2016,12,24,9,45,0.0,41.0,2.35,7.5,41.0,36.15,26.16
2016,12,24,10,0,0.0,8.0,2.4,8.0,8.0,7.03,0.53
2016,12,24,10,15,25.0,91.5,2.55,8.0,102.5,111.21,92.16
2016,12,24,10,30,50.0,175.0,2.7,8.0,197.0,232.5,195.3
2016,12,24,10,45,43.5,181.5,2.85,8.5,201.5,231.69,193.42
2016,12,24,11,0,37.0,188.0,3.0,9.0,206.0,231.02,192.02
2016,12,24,11,15,18.5,170.0,3.1,9.5,179.0,178.03,146.7
2016,12,24,11,30,0.0,152.0,3.2,10.0,152.0,142.07,115.54
2016,12,24,11,45,0.0,140.0,3.3,10.5,140.0,129.07,104.4
2016,12,24,12,0,0.0,128.0,3.4,11.0,128.0,116.66,93.75
2016,12,24,12,15,0.0,130.5,3.45,11.5,130.5,118.86,95.42
2016,12,24,12,30,0.0,133.0,3.5,12.0,133.0,121.09,97.11
2016,12,24,12,45,27.0,172.0,3.55,12.5,185.5,188.72,154.03
2016,12,24,13,0,54.0,211.0,3.6,13.0,238.0,248.19,203.03
2016,12,24,13,15,27.0,111.5,3.55,13.0,125.0,122.89,98.98
2016,12,24,13,30,0.0,12.0,3.5,13.0,12.0,10.57,3.4
2016,12,24,13,45,0.0,11.0,3.45,13.5,11.0,9.68,2.65
2016,12,24,14,0,0.0,10.0,3.4,14.0,10.0,8.8,1.89
2016,12,24,14,15,0.0,31.0,3.15,14.0,31.0,27.32,17.78
2016,12,24,14,30,0.0,52.0,2.9,14.0,52.0,45.9,33.69
2016,12,24,14,45,0.0,47.5,2.7,14.0,47.5,41.91,30.33
2016,12,24,15,0,0.0,43.0,2.5,14.0,43.0,37.92,26.96
2016,12,24,15,15,0.0,37.5,2.1,13.5,37.5,33.05,22.86
2016,12,24,15,30,0.0,32.0,1.7,13.0,32.0,28.18,18.72
2016,12,24,15,45,0.0,26.5,1.35,12.5,26.5,23.32,14.51
2016,12,24,16,0,0.0,21.0,1.0,12.0,21.0,18.47,10.26
2016,12,24,16,15,0.0,15.5,1.0,11.0,15.5,13.62,5.98
2016,12,24,16,30,0.0,10.0,1.0,10.0,10.0,8.78,1.96
2016,12,24,16,45,0.0,5.5,1.05,9.5,5.5,4.82,0.0
2016,12,24,17,0,0.0,1.0,1.1,9.0,1.0,0.91,0.0
2016,12,24,17,15,0.0,0.5,1.1,9.0,0.5,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,25,7,45,95.5,15.5,2.2,6.5,23.0,70.24,0.0
2016,12,25,8,0,191.0,31.0,2.4,7.0,46.0,196.99,140.92
2016,12,25,8,15,280.5,43.5,2.4,7.5,81.5,279.12,230.96
2016,12,25,8,30,370.0,56.0,2.4,8.0,117.0,364.95,307.99
2016,12,25,8,45,185.0,49.0,2.45,8.5,79.5,225.4,192.02
2016,12,25,9,0,0.0,42.0,2.5,9.0,42.0,37.04,26.63
2016,12,25,9,15,0.0,50.5,2.45,9.0,50.5,44.57,33.37
2016,12,25,9,30,0.0,59.0,2.4,9.0,59.0,52.11,39.94
2016,12,25,9,45,315.5,78.0,2.4,9.5,196.0,380.73,326.94
2016,12,25,10,0,631.0,97.0,2.4,10.0,333.0,681.33,564.7
2016,12,25,10,15,315.5,106.5,2.35,10.5,224.5,422.1,354.33
2016,12,25,10,30,0.0,116.0,2.3,11.0,116.0,107.71,86.25
2016,12,25,10,45,1.5,136.5,2.3,11.5,137.0,129.84,105.12
2016,12,25,11,0,3.0,157.0,2.3,12.0,158.0,152.1,123.36
2016,12,25,11,15,23.0,180.0,2.2,12.0,191.5,192.87,157.69
2016,12,25,11,30,43.0,203.0,2.1,12.0,225.0,248.42,203.47
2016,12,25,11,45,22.5,184.5,2.05,12.5,196.0,194.16,157.78
2016,12,25,12,0,2.0,166.0,2.0,13.0,167.0,156.81,126.1
2016,12,25,12,15,1.0,151.5,1.9,13.0,152.0,140.6,112.72
2016,12,25,12,30,0.0,137.0,1.8,13.0,137.0,125.02,99.79
2016,12,25,12,45,0.0,115.0,1.7,13.0,115.0,103.49,81.91
2016,12,25,13,0,0.0,93.0,1.6,13.0,93.0,82.67,64.55
2016,12,25,13,15,0.0,115.0,1.55,13.0,115.0,103.34,81.96
2016,12,25,13,30,0.0,137.0,1.5,13.0,137.0,124.29,99.47
2016,12,25,13,45,0.0,112.0,1.45,13.0,112.0,100.42,79.61
2016,12,25,14,0,0.0,87.0,1.4,13.0,87.0,77.2,60.22
2016,12,25,14,15,2.5,113.0,1.3,13.0,114.0,102.53,81.71
2016,12,25,14,30,5.0,139.0,1.2,13.0,141.0,127.82,102.94
2016,12,25,14,45,2.5,127.5,1.2,13.0,128.5,115.55,92.75
2016,12,25,15,0,0.0,116.0,1.2,13.0,116.0,103.66,82.92
2016,12,25,15,15,264.0,97.0,1.05,12.5,168.0,169.75,131.14
2016,12,25,15,30,528.0,78.0,0.9,12.0,220.0,201.83,145.52
2016,12,25,15,45,473.5,70.0,0.75,12.0,182.0,151.38,102.18
2016,12,25,16,0,419.0,62.0,0.6,12.0,144.0,106.95,66.72
2016,12,25,16,15,341.0,51.5,0.65,11.5,107.0,63.32,36.95
2016,12,25,16,30,263.0,41.0,0.7,11.0,70.0,31.91,21.93
2016,12,25,16,45,156.5,26.0,0.75,10.5,41.0,20.42,7.97
2016,12,25,17,0,50.0,11.0,0.8,10.0,12.0,10.01,0.0
2016,12,25,17,15,25.0,5.5,0.8,9.5,6.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,7,45,116.0,14.5,1.75,6.5,24.0,81.27,0.0
2016,12,26,8,0,232.0,29.0,1.8,7.0,48.0,217.25,154.29
2016,12,26,8,15,327.5,40.5,1.8,7.0,84.5,305.81,252.75
2016,12,26,8,30,423.0,52.0,1.8,7.0,121.0,397.51,334.93
2016,12,26,8,45,488.0,59.0,1.8,7.5,160.5,467.34,395.14
2016,12,26,9,0,553.0,66.0,1.8,8.0,200.0,538.87,453.35
2016,12,26,9,15,594.5,71.5,1.75,8.0,238.0,591.37,494.85
2016,12,26,9,30,636.0,77.0,1.7,8.0,276.0,643.37,534.54
2016,12,26,9,45,318.0,74.5,1.65,8.5,174.0,377.82,320.94
2016,12,26,10,0,0.0,72.0,1.6,9.0,72.0,63.68,49.48
2016,12,26,10,15,0.0,78.0,1.55,9.5,78.0,69.28,54.49
2016,12,26,10,30,0.0,84.0,1.5,10.0,84.0,74.89,59.09
2016,12,26,10,45,0.0,99.5,1.45,10.5,99.5,89.98,71.71
2016,12,26,11,0,0.0,115.0,1.4,11.0,115.0,105.18,84.28
2016,12,26,11,15,0.0,119.0,1.35,11.0,119.0,108.74,87.14
2016,12,26,11,30,0.0,123.0,1.3,11.0,123.0,112.34,90.06
2016,12,26,11,45,34.0,172.0,1.3,11.5,189.5,201.92,165.25
2016,12,26,12,0,68.0,221.0,1.3,12.0,256.0,284.11,231.79
2016,12,26,12,15,40.0,202.5,1.35,12.0,223.5,237.02,192.64
2016,12,26,12,30,12.0,184.0,1.4,12.0,191.0,181.65,146.92
2016,12,26,12,45,18.0,188.5,1.45,12.5,198.0,189.73,153.66
2016,12,26,13,0,24.0,193.0,1.5,13.0,205.0,197.42,159.83
2016,12,26,13,15,75.5,203.5,1.55,13.0,239.5,251.19,204.68
2016,12,26,13,30,127.0,214.0,1.6,13.0,274.0,300.16,244.58
2016,12,26,13,45,456.0,146.5,1.65,13.5,350.0,433.89,353.32
2016,12,26,14,0,785.0,79.0,1.7,14.0,426.0,523.46,421.36
2016,12,26,14,15,431.0,123.0,1.7,13.5,312.0,349.76,282.83
2016,12,26,14,30,77.0,167.0,1.7,13.0,198.0,191.97,155.4
2016,12,26,14,45,74.0,153.5,1.75,13.0,181.0,172.49,139.51
2016,12,26,15,0,71.0,140.0,1.8,13.0,164.0,153.46,123.35
2016,12,26,15,15,359.0,99.5,1.6,12.5,199.5,204.1,157.18
2016,12,26,15,30,647.0,59.0,1.4,12.0,235.0,212.87,150.78
2016,12,26,15,45,600.0,53.5,1.2,12.0,196.0,159.46,103.81
2016,12,26,16,0,553.0,48.0,1.0,12.0,157.0,110.94,64.26
2016,12,26,16,15,474.0,40.5,0.95,11.5,117.5,63.82,32.81
2016,12,26,16,30,395.0,33.0,0.9,11.0,78.0,26.57,17.37
2016,12,26,16,45,264.5,22.5,0.9,10.5,46.5,18.29,7.02
2016,12,26,17,0,134.0,12.0,0.9,10.0,15.0,10.91,0.0
2016,12,26,17,15,67.0,6.0,0.95,10.0,7.5,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,7.0,3.15,8.5,7.0,6.37,0.0
2016,12,27,8,0,0.0,14.0,3.3,9.0,14.0,12.31,3.2
2016,12,27,8,15,0.0,24.5,3.4,9.5,24.5,21.58,12.45
2016,12,27,8,30,0.0,35.0,3.5,10.0,35.0,30.87,20.81
2016,12,27,8,45,0.0,46.5,3.65,10.5,46.5,41.39,30.12
2016,12,27,9,0,0.0,58.0,3.8,11.0,58.0,52.62,39.93
2016,12,27,9,15,0.0,69.0,3.95,11.5,69.0,63.24,49.08
2016,12,27,9,30,0.0,80.0,4.1,12.0,80.0,73.84,58.09
2016,12,27,9,45,0.0,74.0,4.3,12.5,74.0,66.28,51.45
2016,12,27,10,0,0.0,68.0,4.5,13.0,68.0,60.11,46.0
2016,12,27,10,15,10.0,114.5,4.6,13.5,119.0,115.77,93.45
2016,12,27,10,30,20.0,161.0,4.7,14.0,170.0,174.97,142.93
2016,12,27,10,45,32.0,176.0,4.8,14.5,191.0,214.97,175.87
2016,12,27,11,0,44.0,191.0,4.9,15.0,212.0,240.89,196.92
2016,12,27,11,15,167.0,200.5,4.8,15.0,282.5,369.2,304.64
2016,12,27,11,30,290.0,210.0,4.7,15.0,353.0,495.03,406.73
2016,12,27,11,45,378.5,196.5,4.65,15.5,386.5,544.67,446.02
2016,12,27,12,0,467.0,183.0,4.6,16.0,420.0,606.33,493.67
2016,12,27,12,15,379.5,201.5,4.45,16.0,394.5,530.82,432.34
2016,12,27,12,30,292.0,220.0,4.3,16.0,369.0,472.82,384.53
2016,12,27,12,45,412.5,191.5,4.2,16.5,399.5,530.62,430.81
2016,12,27,13,0,533.0,163.0,4.1,17.0,430.0,568.34,460.26
2016,12,27,13,15,510.5,163.5,4.05,17.0,413.5,531.86,430.76
2016,12,27,13,30,488.0,164.0,4.0,17.0,397.0,495.28,401.25
2016,12,27,13,45,482.0,157.0,3.95,17.5,379.0,460.96,372.72
2016,12,27,14,0,476.0,150.0,3.9,18.0,361.0,425.93,343.23
2016,12,27,14,15,288.5,160.0,3.8,18.0,286.0,309.0,248.55
2016,12,27,14,30,101.0,170.0,3.7,18.0,211.0,205.94,164.74
2016,12,27,14,45,97.5,156.5,3.6,18.0,193.0,184.98,147.35
2016,12,27,15,0,94.0,143.0,3.5,18.0,175.0,164.46,129.98
2016,12,27,15,15,88.5,126.5,3.15,17.5,154.0,141.01,110.26
2016,12,27,15,30,83.0,110.0,2.8,17.0,133.0,120.54,92.87
2016,12,27,15,45,74.0,93.0,2.45,16.5,111.0,96.89,72.95
2016,12,27,16,0,65.0,76.0,2.1,16.0,89.0,74.58,54.37
2016,12,27,16,15,50.0,58.5,2.0,15.5,67.0,53.04,37.08
2016,12,27,16,30,35.0,41.0,1.9,15.0,45.0,34.41,23.76
2016,12,27,16,45,17.5,25.0,1.8,14.5,27.0,21.45,9.45
2016,12,27,17,0,0.0,9.0,1.7,14.0,9.0,8.19,0.0
2016,12,27,17,15,0.0,4.5,1.7,14.0,4.5,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,216.5,12.5,1.65,2.0,29.0,138.05,0.0
2016,12,28,8,0,433.0,25.0,1.8,3.0,58.0,328.26,233.33
2016,12,28,8,15,534.0,32.5,2.0,3.5,100.5,425.02,353.7
2016,12,28,8,30,635.0,40.0,2.2,4.0,143.0,523.56,441.99
2016,12,28,8,45,691.0,45.0,2.45,5.0,186.5,591.03,499.6
2016,12,28,9,0,747.0,50.0,2.7,6.0,230.0,659.11,555.0
2016,12,28,9,15,783.0,53.5,2.7,6.5,271.0,709.8,594.24
2016,12,28,9,30,819.0,57.0,2.7,7.0,312.0,759.14,630.89
2016,12,28,9,45,846.5,58.5,2.75,7.5,349.0,797.09,657.97
2016,12,28,10,0,874.0,60.0,2.8,8.0,386.0,824.48,676.5
2016,12,28,10,15,889.5,62.0,2.65,8.5,417.0,847.56,690.07
2016,12,28,10,30,905.0,64.0,2.5,9.0,448.0,867.51,700.97
2016,12,28,10,45,917.0,64.5,2.45,9.5,472.5,879.08,706.45
2016,12,28,11,0,929.0,65.0,2.4,10.0,497.0,887.12,709.48
2016,12,28,11,15,935.0,66.0,2.25,10.0,513.5,887.04,707.12
2016,12,28,11,30,941.0,67.0,2.1,10.0,530.0,883.25,702.26
2016,12,28,11,45,946.0,66.5,2.0,10.5,539.5,872.97,692.17
2016,12,28,12,0,951.0,66.0,1.9,11.0,549.0,859.0,679.69
2016,12,28,12,15,951.0,66.0,1.7,11.0,550.5,838.0,662.56
2016,12,28,12,30,951.0,66.0,1.5,11.0,552.0,813.56,643.1
2016,12,28,12,45,949.5,65.0,1.3,11.5,546.0,783.46,618.53
2016,12,28,13,0,948.0,64.0,1.1,12.0,540.0,750.25,591.88
2016,12,28,13,15,942.0,63.5,0.9,12.0,525.5,711.62,562.45
2016,12,28,13,30,936.0,63.0,0.7,12.0,511.0,670.48,529.06
2016,12,28,13,45,926.5,61.5,0.5,12.5,489.5,623.82,490.16
2016,12,28,14,0,917.0,60.0,0.3,13.0,468.0,575.38,449.51
2016,12,28,14,15,902.0,58.5,0.3,13.0,439.5,522.65,407.96
2016,12,28,14,30,887.0,57.0,0.3,13.0,411.0,469.15,364.45
2016,12,28,14,45,866.0,55.0,0.3,13.0,376.5,412.21,316.86
2016,12,28,15,0,845.0,53.0,0.3,13.0,342.0,355.69,268.06
2016,12,28,15,15,814.0,50.5,0.35,12.5,303.0,296.41,216.65
2016,12,28,15,30,783.0,48.0,0.4,12.0,264.0,238.55,165.48
2016,12,28,15,45,736.0,44.5,0.45,11.5,221.5,179.56,114.46
2016,12,28,16,0,689.0,41.0,0.5,11.0,179.0,125.24,70.23
2016,12,28,16,15,613.0,35.5,0.6,10.0,136.0,72.16,34.66
2016,12,28,16,30,537.0,30.0,0.7,9.0,93.0,27.87,18.78
2016,12,28,16,45,394.5,21.0,0.85,8.5,56.5,18.49,8.08
2016,12,28,17,0,252.0,12.0,1.0,8.0,20.0,10.91,0.0
2016,12,28,17,15,126.0,6.0,1.05,7.5,10.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,115.0,14.5,1.45,5.5,23.0,80.38,0.0
2016,12,29,8,0,230.0,29.0,1.7,6.0,46.0,215.96,149.95
2016,12,29,8,15,330.5,40.5,1.95,6.5,84.0,306.86,253.74
2016,12,29,8,30,431.0,52.0,2.2,7.0,122.0,402.18,339.41
2016,12,29,8,45,516.0,57.5,2.45,7.5,165.0,485.36,411.58
2016,12,29,9,0,601.0,63.0,2.7,8.0,208.0,571.09,482.38
2016,12,29,9,15,645.0,68.0,2.95,8.5,248.0,626.19,526.63
2016,12,29,9,30,689.0,73.0,3.2,9.0,288.0,680.82,569.26
2016,12,29,9,45,738.0,72.5,3.5,10.0,327.0,725.46,602.18
2016,12,29,10,0,787.0,72.0,3.8,11.0,366.0,775.5,638.43
2016,12,29,10,15,807.0,74.5,4.0,11.5,397.0,802.49,657.25
2016,12,29,10,30,827.0,77.0,4.2,12.0,428.0,826.53,673.89
2016,12,29,10,45,849.0,76.5,4.45,12.5,454.5,845.33,687.28
2016,12,29,11,0,871.0,76.0,4.7,13.0,481.0,860.71,698.12
2016,12,29,11,15,881.0,77.0,4.85,13.0,499.0,864.13,700.78
2016,12,29,11,30,891.0,78.0,5.0,13.0,517.0,863.91,700.89
2016,12,29,11,45,905.5,75.5,5.2,13.5,529.0,851.8,691.21
2016,12,29,12,0,920.0,73.0,5.4,14.0,541.0,843.74,684.69
2016,12,29,12,15,923.5,73.0,5.6,13.5,544.5,826.13,673.58
2016,12,29,12,30,927.0,73.0,5.8,13.0,548.0,805.03,659.77
2016,12,29,12,45,934.5,70.5,6.05,13.0,544.5,780.45,642.17
2016,12,29,13,0,942.0,68.0,6.3,13.0,541.0,752.3,621.67
2016,12,29,13,15,938.0,67.0,6.4,12.5,528.0,714.65,594.19
2016,12,29,13,30,934.0,66.0,6.5,12.0,515.0,674.36,562.1
2016,12,29,13,45,930.0,63.5,6.65,12.0,495.0,629.91,524.95
2016,12,29,14,0,926.0,61.0,6.8,12.0,475.0,583.24,485.02
2016,12,29,14,15,912.5,59.5,6.7,11.5,446.5,530.86,439.75
2016,12,29,14,30,899.0,58.0,6.6,11.0,418.0,477.53,392.43
2016,12,29,14,45,881.5,55.5,6.5,11.0,384.0,420.85,340.4
2016,12,29,15,0,864.0,53.0,6.4,11.0,350.0,364.2,287.25
2016,12,29,15,15,835.0,50.5,6.1,10.5,311.0,304.44,231.26
2016,12,29,15,30,806.0,48.0,5.8,10.0,272.0,246.52,176.64
2016,12,29,15,45,764.0,44.0,5.5,9.5,229.0,185.86,121.43
2016,12,29,16,0,722.0,40.0,5.2,9.0,186.0,129.97,73.92
2016,12,29,16,15,648.5,35.0,4.85,8.0,142.0,75.42,36.19
2016,12,29,16,30,575.0,30.0,4.5,7.0,98.0,29.33,20.24
2016,12,29,16,45,434.5,21.5,4.15,6.5,60.0,18.98,8.85
2016,12,29,17,0,294.0,13.0,3.8,6.0,22.0,11.82,0.0
2016,12,29,17,15,147.0,6.5,3.65,5.5,11.0,5.91,0.0
2016,12,29,17,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,3.5,1.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,3.4,0.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,30,7,45,198.0,12.5,3.6,0.5,27.5,126.91,0.0
2016,12,30,8,0,396.0,25.0,3.8,1.0,55.0,303.79,215.91
2016,12,30,8,15,498.0,33.0,4.05,1.5,96.5,400.76,339.38
2016,12,30,8,30,600.0,41.0,4.3,2.0,138.0,499.41,430.77
2016,12,30,8,45,660.5,46.5,4.55,2.5,181.5,569.94,493.83
2016,12,30,9,0,721.0,52.0,4.8,3.0,225.0,641.43,555.19
2016,12,30,9,15,759.5,56.0,4.95,3.0,267.0,694.37,599.96
2016,12,30,9,30,798.0,60.0,5.1,3.0,309.0,746.14,642.5
2016,12,30,9,45,825.0,62.5,5.3,3.5,346.5,784.94,672.67
2016,12,30,10,0,852.0,65.0,5.5,4.0,384.0,821.33,700.36
2016,12,30,10,15,870.0,67.0,5.55,4.0,415.5,846.73,719.46
2016,12,30,10,30,888.0,69.0,5.6,4.0,447.0,868.95,735.97
2016,12,30,10,45,903.5,69.5,5.65,4.5,472.5,875.38,738.72
2016,12,30,11,0,919.0,70.0,5.7,5.0,498.0,886.6,745.38
2016,12,30,11,15,926.5,71.0,5.65,5.0,516.0,888.0,745.27
2016,12,30,11,30,934.0,72.0,5.6,5.0,534.0,885.69,742.48
2016,12,30,11,45,943.0,71.0,5.6,5.5,544.5,878.35,734.91
2016,12,30,12,0,952.0,70.0,5.6,6.0,555.0,867.21,724.62
2016,12,30,12,15,952.5,70.0,5.55,6.0,557.0,846.73,708.32
2016,12,30,12,30,953.0,70.0,5.5,6.0,559.0,822.76,689.49
2016,12,30,12,45,953.5,68.5,5.45,6.0,553.5,793.61,666.7
2016,12,30,13,0,954.0,67.0,5.4,6.0,548.0,761.22,641.4
2016,12,30,13,15,948.5,66.5,5.3,6.0,534.0,722.81,611.12
2016,12,30,13,30,943.0,66.0,5.2,6.0,520.0,681.82,576.57
2016,12,30,13,45,934.0,64.5,5.1,6.0,499.0,635.22,536.72
2016,12,30,14,0,925.0,63.0,5.0,6.0,478.0,586.77,494.55
2016,12,30,14,15,911.5,61.5,4.85,6.0,450.0,534.42,448.08
2016,12,30,14,30,898.0,60.0,4.7,6.0,422.0,481.12,399.72
2016,12,30,14,45,877.5,58.5,4.6,6.0,387.5,424.29,347.4
2016,12,30,15,0,857.0,57.0,4.5,6.0,353.0,367.75,294.14
2016,12,30,15,15,828.0,54.0,4.05,5.5,313.5,307.51,237.2
2016,12,30,15,30,799.0,51.0,3.6,5.0,274.0,248.94,181.54
2016,12,30,15,45,751.5,47.5,3.15,4.5,231.0,188.68,126.33
2016,12,30,16,0,704.0,44.0,2.7,4.0,188.0,133.15,78.67
2016,12,30,16,15,630.5,38.0,2.35,3.0,144.0,78.51,39.85
2016,12,30,16,30,557.0,32.0,2.0,2.0,100.0,32.39,23.52
2016,12,30,16,45,278.5,28.0,1.7,1.0,62.0,23.13,12.8
2016,12,30,17,0,0.0,24.0,1.4,0.0,24.0,21.83,0.0
2016,12,30,17,15,0.0,12.0,1.4,0.0,12.0,10.91,0.0
2016,12,30,17,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
